ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 00:00,2,0.000,ALERT,211.70,297.26,59.981,1434427204,"201051344000955","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,145091.0,145091.0,2593,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427280,96462.00
06/16/2015 00:00,2,0.000,ALERT,213.29,298.17,59.986,1434427204,"274151322000095","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,442826.0,442826.0,3513,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427281,96463.00
06/16/2015 00:00,2,0.000,ALERT,211.93,297.26,59.991,1434427204,"201051344000868","174011321042388",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,131364.5,131364.5,2594,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427283,96464.00
06/16/2015 00:00,2,0.000,ALERT,212.61,296.66,59.991,1434427204,"201051344000853","174011321042388",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,137623.7,137623.7,2590,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427285,96465.00
06/16/2015 00:00,2,0.000,ALERT,212.83,298.17,59.986,1434427204,"201051344000582","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,138226.9,138226.9,2590,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427287,96466.00
06/16/2015 00:00,2,0.000,ALERT,211.93,296.66,59.981,1434427204,"201051344000469","174011321042388",0.00,14.00,0,292.16,297.87,0.0,0.0,0.000,132822.0,132822.0,2591,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434427289,96467.00
06/16/2015 00:00,2,0.000,ALERT,212.16,296.66,59.991,1434427204,"201051344000988","174011321042388",0.00,14.70,0,290.95,298.17,0.0,0.0,0.000,132618.4,132618.4,2589,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434427291,96468.00
06/16/2015 00:00,2,0.000,ALERT,212.16,296.66,59.981,1434427204,"201051344001158","174011321042388",0.00,14.00,0,292.46,298.17,0.0,0.0,0.000,138847.2,138847.2,2592,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427293,96469.00
06/16/2015 00:00,2,0.000,ALERT,212.16,296.66,59.986,1434427204,"201051344001025","174011321042388",0.00,14.00,0,293.06,299.37,0.0,0.0,0.000,141904.2,141904.2,2592,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427295,96470.00
06/16/2015 00:00,2,0.000,ALERT,212.16,297.26,59.981,1434427204,"201051344000569","174011321042388",0.00,14.70,0,293.66,299.67,0.0,0.0,0.000,145622.7,145622.7,2593,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427297,96471.00
06/16/2015 00:00,2,0.000,ALERT,213.29,296.66,59.991,1434427204,"274151322000094","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,331551.5,331551.5,3946,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427298,96472.00
06/16/2015 00:00,2,0.000,ALERT,212.16,296.96,59.986,1434427204,"201051344000458","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,141363.9,141363.9,2592,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434427300,96473.00
06/16/2015 00:00,2,0.000,ALERT,213.51,296.96,59.975,1434427204,"274151322000087","174011321042388",0.00,17.80,0,292.46,298.47,0.0,0.0,0.000,401678.4,401678.4,3492,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427302,96474.00
06/16/2015 00:00,2,0.000,ALERT,213.51,297.57,60.018,1434427204,"274151322000052","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,429310.6,429310.6,3896,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427304,96475.00
06/16/2015 00:00,2,0.000,ALERT,212.61,297.57,59.981,1434427204,"201051344001145","174011321042388",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,146518.2,146518.2,2600,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427306,96476.00
06/16/2015 00:00,2,0.000,ALERT,212.83,297.26,59.981,1434427204,"201051344000685","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,145738.3,145738.3,2600,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434427307,96477.00
06/16/2015 00:00,2,0.000,ALERT,213.29,297.26,60.028,1434427204,"274151322000088","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,411055.0,411055.0,3503,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427309,96478.00
06/16/2015 00:00,2,0.000,ALERT,212.38,297.26,59.996,1434427204,"201051344000438","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,145803.5,145803.5,2594,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427311,96479.00
06/16/2015 00:00,2,0.000,ALERT,211.93,296.96,59.986,1434427204,"201051344001135","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,137169.3,137169.3,2589,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434427313,96480.00
06/16/2015 00:00,2,0.000,ALERT,212.38,296.66,59.991,1434427204,"201051344000417","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,141708.7,141708.7,2588,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427315,96481.00
06/16/2015 00:00,2,0.000,ALERT,211.93,297.57,59.981,1434427204,"201051344000594","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,141568.4,141568.4,2588,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427316,96482.00
06/16/2015 00:00,2,0.000,ALERT,213.29,297.26,59.986,1434427204,"274151322000083","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,425606.6,425606.6,3901,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427318,96483.00
06/16/2015 00:00,2,0.000,ALERT,212.38,297.26,59.996,1434427204,"201051344000585","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,140476.2,140476.2,2589,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427320,96484.00
06/16/2015 00:00,2,0.000,ALERT,213.51,297.57,59.986,1434427204,"274151322000054","174011321042388",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,420912.3,420912.3,3494,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434427322,96485.00
06/16/2015 00:00,2,0.000,ALERT,212.38,296.66,59.986,1434427204,"201051344001203","174011321042388",0.00,14.70,0,293.36,300.87,0.0,0.0,0.000,141780.4,141780.4,2594,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427324,96486.00
06/16/2015 00:00,2,0.000,ALERT,211.93,296.96,59.991,1434427204,"201051344000646","174011321042388",0.00,14.30,0,292.76,298.47,0.0,0.0,0.000,139331.2,139331.2,2588,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427325,96487.00
06/16/2015 00:00,2,0.000,ALERT,214.19,296.66,60.002,1434427204,"274151322000068","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,330507.9,330507.9,3553,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427327,96488.00
06/16/2015 00:00,2,0.000,ALERT,214.19,296.96,59.981,1434427204,"274151322000076","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,448463.3,448463.3,3899,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427329,96489.00
06/16/2015 00:00,2,0.000,ALERT,212.38,297.57,59.954,1434427204,"201051344000890","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,143375.0,143375.0,2590,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434427331,96490.00
06/16/2015 00:00,2,0.000,ALERT,212.16,296.66,59.991,1434427204,"201051344000900","174011321042388",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,143662.2,143662.2,2596,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427333,96491.00
06/16/2015 00:00,2,0.000,ALERT,212.38,295.76,60.002,1434427204,"201051344000633","174011321042388",0.00,14.30,0,291.25,297.57,0.0,0.0,0.000,133406.9,133406.9,2598,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434427334,96492.00
06/16/2015 00:00,2,0.000,ALERT,212.16,296.96,59.991,1434427204,"201051344000983","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,140531.0,140531.0,2594,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427336,96493.00
06/16/2015 00:00,2,0.000,ALERT,212.61,296.36,59.975,1434427204,"201051344000917","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,143908.3,143908.3,2598,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427338,96494.00
06/16/2015 00:00,2,0.000,ALERT,212.61,296.36,59.986,1434427204,"201051344000648","174011321042388",0.00,14.00,0,292.76,299.07,0.0,0.0,0.000,139911.9,139911.9,2589,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427340,96495.00
06/16/2015 00:00,2,0.000,ALERT,212.38,296.96,59.970,1434427204,"201051344001093","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,141970.4,141970.4,2595,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427342,96496.00
06/16/2015 00:00,2,0.000,ALERT,212.61,296.36,59.986,1434427204,"201051344000645","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,140316.1,140316.1,2592,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434427344,96497.00
06/16/2015 00:00,2,0.000,ALERT,213.74,296.66,59.981,1434427204,"274151322000085","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,422991.1,422991.1,3896,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427346,96498.00
06/16/2015 00:00,2,0.000,ALERT,212.38,296.06,59.970,1434427204,"201051344000651","174011321042388",0.00,14.00,0,292.76,298.47,0.0,0.0,0.000,139717.9,139717.9,2592,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427347,96499.00
06/16/2015 00:00,2,0.000,ALERT,212.38,296.06,59.996,1434427204,"201051344000867","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,132039.7,132039.7,2597,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427349,96500.00
06/16/2015 00:00,2,0.000,ALERT,212.38,297.26,60.012,1434427204,"201051344001230","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,143175.9,143175.9,2599,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427351,96501.00
06/16/2015 00:00,2,0.000,ALERT,212.61,296.66,59.970,1434427204,"201051344000576","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,139677.3,139677.3,2597,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434427353,96502.00
06/16/2015 00:00,2,0.000,ALERT,212.16,297.26,59.996,1434427204,"201051344000579","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,145715.6,145715.6,2591,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434427355,96503.00
06/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434427204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428085,96504.00
06/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434427204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428085,96505.00
06/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434427204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428085,96506.00
06/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434427204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428085,96507.00
06/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434427204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428085,96508.00
06/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434427204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428085,96509.00
06/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434427204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428085,96510.00
06/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434427204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428085,96511.00
06/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434427204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428085,96512.00
06/16/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434427204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428085,96513.00
06/16/2015 00:15,2,0.000,ALERT,211.93,297.26,60.007,1434428103,"201051344000955","174011321042388",0.00,14.70,0,292.46,298.77,0.0,0.0,0.000,145091.0,145091.0,2595,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428179,96514.00
06/16/2015 00:15,2,0.000,ALERT,213.74,298.17,59.996,1434428103,"274151322000095","174011321042388",0.00,15.00,0,293.36,299.97,0.0,0.0,0.000,442826.0,442826.0,3515,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428181,96515.00
06/16/2015 00:15,2,0.000,ALERT,211.93,296.96,60.007,1434428103,"201051344000868","174011321042388",0.00,14.30,0,293.06,299.67,0.0,0.0,0.000,131364.5,131364.5,2596,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428183,96516.00
06/16/2015 00:15,2,0.000,ALERT,212.61,296.66,60.012,1434428103,"201051344000853","174011321042388",0.00,14.30,0,292.46,299.07,0.0,0.0,0.000,137623.7,137623.7,2592,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428185,96517.00
06/16/2015 00:15,2,0.000,ALERT,212.83,298.17,59.970,1434428103,"201051344000582","174011321042388",0.00,14.00,0,293.36,299.67,0.0,0.0,0.000,138226.9,138226.9,2592,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434428186,96518.00
06/16/2015 00:15,2,0.000,ALERT,212.16,296.96,60.023,1434428103,"201051344000469","174011321042388",0.00,13.70,0,291.25,298.47,0.0,0.0,0.000,132822.0,132822.0,2593,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434428188,96519.00
06/16/2015 00:15,2,0.000,ALERT,211.93,296.96,60.007,1434428103,"201051344000988","174011321042388",0.00,14.70,0,290.05,298.47,0.0,0.0,0.000,132618.4,132618.4,2591,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434428190,96520.00
06/16/2015 00:15,2,0.000,ALERT,211.93,296.66,60.012,1434428103,"201051344001158","174011321042388",0.00,14.00,0,291.85,298.47,0.0,0.0,0.000,138847.2,138847.2,2594,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428192,96521.00
06/16/2015 00:15,2,0.000,ALERT,212.16,296.66,60.007,1434428103,"201051344001025","174011321042388",0.00,14.00,0,292.16,299.67,0.0,0.0,0.000,141904.2,141904.2,2594,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428194,96522.00
06/16/2015 00:15,2,0.000,ALERT,211.93,297.26,60.002,1434428103,"201051344000569","174011321042388",0.00,14.70,0,293.06,299.97,0.0,0.0,0.000,145622.7,145622.7,2595,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434428195,96523.00
06/16/2015 00:15,2,0.000,ALERT,213.29,296.36,59.996,1434428103,"274151322000094","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,331551.5,331551.5,3948,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428197,96524.00
06/16/2015 00:15,2,0.000,ALERT,211.93,296.96,60.002,1434428103,"201051344000458","174011321042388",0.00,15.30,0,292.46,299.67,0.0,0.0,0.000,141363.9,141363.9,2594,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428200,96525.00
06/16/2015 00:15,2,0.000,ALERT,213.51,296.66,60.007,1434428103,"274151322000087","174011321042388",0.00,17.30,0,291.85,298.47,0.0,0.0,0.000,401678.4,401678.4,3494,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428201,96526.00
06/16/2015 00:15,2,0.000,ALERT,213.06,296.06,60.002,1434428103,"274151322000052","174011321042388",0.00,15.30,0,292.16,299.37,0.0,0.0,0.000,429310.6,429310.6,3898,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428203,96527.00
06/16/2015 00:15,2,0.000,ALERT,212.38,296.96,60.007,1434428103,"201051344001145","174011321042388",0.00,14.00,0,293.06,299.97,0.0,0.0,0.000,146518.2,146518.2,2602,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428205,96528.00
06/16/2015 00:15,2,0.000,ALERT,212.38,296.96,60.007,1434428103,"201051344000685","174011321042388",0.00,14.70,0,292.46,298.77,0.0,0.0,0.000,145738.3,145738.3,2602,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428207,96529.00
06/16/2015 00:15,2,0.000,ALERT,212.83,296.66,59.996,1434428103,"274151322000088","174011321042388",0.00,15.50,0,292.46,299.07,0.0,0.0,0.000,411055.0,411055.0,3505,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428209,96530.00
06/16/2015 00:15,2,0.000,ALERT,212.38,297.26,60.018,1434428103,"201051344000438","174011321042388",0.00,14.00,0,292.76,299.37,0.0,0.0,0.000,145803.5,145803.5,2596,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428211,96531.00
06/16/2015 00:15,2,0.000,ALERT,211.93,296.96,59.996,1434428103,"201051344001135","174011321042388",0.00,14.30,0,292.76,299.67,0.0,0.0,0.000,137169.3,137169.3,2591,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434428213,96532.00
06/16/2015 00:15,2,0.000,ALERT,212.38,296.36,59.996,1434428103,"201051344000417","174011321042388",0.00,14.30,0,291.85,298.47,0.0,0.0,0.000,141708.7,141708.7,2590,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428214,96533.00
06/16/2015 00:15,2,0.000,ALERT,211.70,296.96,59.986,1434428103,"201051344000594","174011321042388",0.00,14.70,0,292.16,299.07,0.0,0.0,0.000,141568.4,141568.4,2590,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428216,96534.00
06/16/2015 00:15,2,0.000,ALERT,213.74,297.57,59.991,1434428103,"274151322000083","174011321042388",0.00,15.00,0,292.76,299.37,0.0,0.0,0.000,425606.6,425606.6,3903,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428218,96535.00
06/16/2015 00:15,2,0.000,ALERT,212.38,297.26,60.007,1434428103,"201051344000585","174011321042388",0.00,14.30,0,292.16,298.77,0.0,0.0,0.000,140476.2,140476.2,2591,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428220,96536.00
06/16/2015 00:15,2,0.000,ALERT,213.06,296.96,60.002,1434428103,"274151322000054","174011321042388",0.00,15.50,0,292.46,299.37,0.0,0.0,0.000,420912.3,420912.3,3496,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434428222,96537.00
06/16/2015 00:15,2,0.000,ALERT,212.16,296.66,60.007,1434428103,"201051344001203","174011321042388",0.00,14.30,0,292.46,300.87,0.0,0.0,0.000,141780.4,141780.4,2596,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428224,96538.00
06/16/2015 00:15,2,0.000,ALERT,212.16,296.96,59.981,1434428103,"201051344000646","174011321042388",0.00,14.30,0,291.85,298.77,0.0,0.0,0.000,139331.2,139331.2,2590,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428225,96539.00
06/16/2015 00:15,2,0.000,ALERT,214.64,296.96,59.991,1434428103,"274151322000068","174011321042388",0.00,15.80,0,291.85,298.17,0.0,0.0,0.000,330507.9,330507.9,3555,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428227,96540.00
06/16/2015 00:15,2,0.000,ALERT,213.74,297.26,59.959,1434428103,"274151322000076","174011321042388",0.00,15.30,0,292.46,299.07,0.0,0.0,0.000,448463.3,448463.3,3901,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428229,96541.00
06/16/2015 00:15,2,0.000,ALERT,211.93,297.26,59.954,1434428103,"201051344000890","174011321042388",0.00,14.70,0,293.06,300.27,0.0,0.0,0.000,143375.0,143375.0,2592,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428231,96542.00
06/16/2015 00:15,2,0.000,ALERT,211.25,295.76,59.991,1434428103,"201051344000900","174011321042388",0.00,14.30,0,291.85,298.17,0.0,0.0,0.000,143662.2,143662.2,2598,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428232,96543.00
06/16/2015 00:15,2,0.000,ALERT,212.38,295.46,59.986,1434428103,"201051344000633","174011321042388",0.00,14.30,0,290.35,297.57,0.0,0.0,0.000,133406.9,133406.9,2600,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428234,96544.00
06/16/2015 00:15,2,0.000,ALERT,211.70,296.36,59.981,1434428103,"201051344000983","174011321042388",0.00,14.70,0,292.76,299.37,0.0,0.0,0.000,140531.0,140531.0,2596,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428236,96545.00
06/16/2015 00:15,2,0.000,ALERT,212.16,296.36,59.991,1434428103,"201051344000917","174011321042388",0.00,15.30,0,291.25,298.17,0.0,0.0,0.000,143908.3,143908.3,2600,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428238,96546.00
06/16/2015 00:15,2,0.000,ALERT,212.16,295.76,59.986,1434428103,"201051344000648","174011321042388",0.00,14.00,0,292.16,299.07,0.0,0.0,0.000,139911.9,139911.9,2591,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428240,96547.00
06/16/2015 00:15,2,0.000,ALERT,212.16,296.96,59.981,1434428103,"201051344001093","174011321042388",0.00,15.00,0,292.46,298.77,0.0,0.0,0.000,141970.4,141970.4,2597,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434428242,96548.00
06/16/2015 00:15,2,0.000,ALERT,212.38,296.06,59.986,1434428103,"201051344000645","174011321042388",0.00,15.00,0,292.16,298.77,0.0,0.0,0.000,140316.1,140316.1,2594,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428244,96549.00
06/16/2015 00:15,2,0.000,ALERT,213.06,296.66,59.975,1434428103,"274151322000085","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,422991.1,422991.1,3898,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434428246,96550.00
06/16/2015 00:15,2,0.000,ALERT,212.16,296.06,59.981,1434428103,"201051344000651","174011321042388",0.00,13.70,0,291.85,298.47,0.0,0.0,0.000,139717.9,139717.9,2594,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434428247,96551.00
06/16/2015 00:15,2,0.000,ALERT,212.16,296.06,59.965,1434428103,"201051344000867","174011321042388",0.00,15.00,0,292.16,299.07,0.0,0.0,0.000,132039.7,132039.7,2599,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428249,96552.00
06/16/2015 00:15,2,0.000,ALERT,211.93,296.96,59.991,1434428103,"201051344001230","174011321042388",0.00,14.30,0,292.76,299.07,0.0,0.0,0.000,143175.9,143175.9,2601,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428251,96553.00
06/16/2015 00:15,2,0.000,ALERT,212.38,296.96,59.981,1434428103,"201051344000576","174011321042388",0.00,14.30,0,292.46,298.77,0.0,0.0,0.000,139677.3,139677.3,2599,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428253,96554.00
06/16/2015 00:15,2,0.000,ALERT,211.93,296.96,59.981,1434428103,"201051344000579","174011321042388",0.00,14.70,0,293.06,299.67,0.0,0.0,0.000,145715.6,145715.6,2593,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434428255,96555.00
06/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434428103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428983,96556.00
06/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434428103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428983,96557.00
06/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434428103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428983,96558.00
06/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434428103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428983,96559.00
06/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434428103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428983,96560.00
06/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434428103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428983,96561.00
06/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434428103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428983,96562.00
06/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434428103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428983,96563.00
06/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434428103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428983,96564.00
06/16/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434428103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434428983,96565.00
06/16/2015 00:30,2,0.000,ALERT,211.93,296.96,59.970,1434429003,"201051344000955","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,145091.0,145091.0,2597,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429079,96566.00
06/16/2015 00:30,2,0.000,ALERT,213.74,297.87,59.965,1434429003,"274151322000095","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,442826.0,442826.0,3517,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429081,96567.00
06/16/2015 00:30,2,0.000,ALERT,211.93,297.26,59.996,1434429003,"201051344000868","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,131364.5,131364.5,2598,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429083,96568.00
06/16/2015 00:30,2,0.000,ALERT,212.83,296.96,59.959,1434429003,"201051344000853","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,137623.7,137623.7,2594,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429085,96569.00
06/16/2015 00:30,2,0.000,ALERT,212.83,298.17,59.965,1434429003,"201051344000582","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,138226.9,138226.9,2594,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429086,96570.00
06/16/2015 00:30,2,0.000,ALERT,212.16,296.66,59.949,1434429003,"201051344000469","174011321042388",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,132822.0,132822.0,2595,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429088,96571.00
06/16/2015 00:30,2,0.000,ALERT,212.16,296.96,59.970,1434429003,"201051344000988","174011321042388",0.00,14.70,0,292.16,298.47,0.0,0.0,0.000,132618.4,132618.4,2593,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429090,96572.00
06/16/2015 00:30,2,0.000,ALERT,212.16,296.96,59.970,1434429003,"201051344001158","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,138847.2,138847.2,2596,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429092,96573.00
06/16/2015 00:30,2,0.000,ALERT,212.16,296.66,59.975,1434429003,"201051344001025","174011321042388",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,141904.2,141904.2,2596,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434429094,96574.00
06/16/2015 00:30,2,0.000,ALERT,212.16,297.26,59.970,1434429003,"201051344000569","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,145622.7,145622.7,2597,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429096,96575.00
06/16/2015 00:30,2,0.000,ALERT,213.29,296.36,59.965,1434429003,"274151322000094","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,331551.5,331551.5,3950,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429097,96576.00
06/16/2015 00:30,2,0.000,ALERT,212.16,296.96,59.959,1434429003,"201051344000458","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,141363.9,141363.9,2596,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434429099,96577.00
06/16/2015 00:30,2,0.000,ALERT,213.74,296.36,59.959,1434429003,"274151322000087","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,401678.4,401678.4,3496,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429101,96578.00
06/16/2015 00:30,2,0.000,ALERT,213.29,297.87,59.965,1434429003,"274151322000052","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,429310.6,429310.6,3900,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429103,96579.00
06/16/2015 00:30,2,0.000,ALERT,212.83,297.57,59.970,1434429003,"201051344001145","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,146518.2,146518.2,2604,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429105,96580.00
06/16/2015 00:30,2,0.000,ALERT,212.61,297.26,59.944,1434429003,"201051344000685","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,145738.3,145738.3,2604,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429107,96581.00
06/16/2015 00:30,2,0.000,ALERT,213.06,297.87,59.970,1434429003,"274151322000088","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,411055.0,411055.0,3507,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429108,96582.00
06/16/2015 00:30,2,0.000,ALERT,212.61,297.57,59.981,1434429003,"201051344000438","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,145803.5,145803.5,2598,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434429110,96583.00
06/16/2015 00:30,2,0.000,ALERT,211.70,296.96,59.975,1434429003,"201051344001135","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,137169.3,137169.3,2593,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429112,96584.00
06/16/2015 00:30,2,0.000,ALERT,212.61,296.66,59.981,1434429003,"201051344000417","174011321042388",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,141708.7,141708.7,2592,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429114,96585.00
06/16/2015 00:30,2,0.000,ALERT,212.16,297.57,59.970,1434429003,"201051344000594","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,141568.4,141568.4,2592,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429115,96586.00
06/16/2015 00:30,2,0.000,ALERT,213.29,297.26,59.965,1434429003,"274151322000083","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,425606.6,425606.6,3905,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429117,96587.00
06/16/2015 00:30,2,0.000,ALERT,212.38,297.57,59.954,1434429003,"201051344000585","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,140476.2,140476.2,2593,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429119,96588.00
06/16/2015 00:30,2,0.000,ALERT,213.51,297.26,59.959,1434429003,"274151322000054","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,420912.3,420912.3,3498,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429121,96589.00
06/16/2015 00:30,2,0.000,ALERT,212.38,296.96,59.933,1434429003,"201051344001203","174011321042388",0.00,14.00,0,294.56,300.57,0.0,0.0,0.000,141780.4,141780.4,2598,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434429123,96590.00
06/16/2015 00:30,2,0.000,ALERT,212.16,297.26,59.970,1434429003,"201051344000646","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,139331.2,139331.2,2592,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429124,96591.00
06/16/2015 00:30,2,0.000,ALERT,214.19,296.36,59.965,1434429003,"274151322000068","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,330507.9,330507.9,3557,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429126,96592.00
06/16/2015 00:30,2,0.000,ALERT,214.41,297.57,59.975,1434429003,"274151322000076","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,448463.3,448463.3,3903,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429128,96593.00
06/16/2015 00:30,2,0.000,ALERT,212.38,297.57,59.975,1434429003,"201051344000890","174011321042388",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,143375.0,143375.0,2594,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429130,96594.00
06/16/2015 00:30,2,0.000,ALERT,212.16,296.96,60.002,1434429003,"201051344000900","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,143662.2,143662.2,2600,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429132,96595.00
06/16/2015 00:30,2,0.000,ALERT,212.61,296.66,59.975,1434429003,"201051344000633","174011321042388",0.00,14.00,0,292.16,297.57,0.0,0.0,0.000,133406.9,133406.9,2602,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429134,96596.00
06/16/2015 00:30,2,0.000,ALERT,212.38,297.57,59.970,1434429003,"201051344000983","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,140531.0,140531.0,2598,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429136,96597.00
06/16/2015 00:30,2,0.000,ALERT,212.61,296.96,59.975,1434429003,"201051344000917","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,143908.3,143908.3,2602,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434429137,96598.00
06/16/2015 00:30,2,0.000,ALERT,212.61,296.36,59.981,1434429003,"201051344000648","174011321042388",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,139911.9,139911.9,2593,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429139,96599.00
06/16/2015 00:30,2,0.000,ALERT,212.38,297.26,59.970,1434429003,"201051344001093","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,141970.4,141970.4,2599,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434429141,96600.00
06/16/2015 00:30,2,0.000,ALERT,212.83,296.96,59.975,1434429003,"201051344000645","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,140316.1,140316.1,2596,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434429143,96601.00
06/16/2015 00:30,2,0.000,ALERT,213.74,297.87,59.970,1434429003,"274151322000085","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,422991.1,422991.1,3900,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434429145,96602.00
06/16/2015 00:30,2,0.000,ALERT,212.61,296.66,59.970,1434429003,"201051344000651","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,139717.9,139717.9,2596,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434429147,96603.00
06/16/2015 00:30,2,0.000,ALERT,212.61,296.96,59.981,1434429003,"201051344000867","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,132039.7,132039.7,2601,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429148,96604.00
06/16/2015 00:30,2,0.000,ALERT,212.61,297.87,59.975,1434429003,"201051344001230","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,143175.9,143175.9,2603,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429150,96605.00
06/16/2015 00:30,2,0.000,ALERT,212.83,297.26,59.965,1434429003,"201051344000576","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,139677.3,139677.3,2601,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429152,96606.00
06/16/2015 00:30,2,0.000,ALERT,212.38,297.57,59.970,1434429003,"201051344000579","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,145715.6,145715.6,2595,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429154,96607.00
06/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434429003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434429883,96608.00
06/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434429003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434429883,96609.00
06/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434429003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434429883,96610.00
