ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434429003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434429883,96611.00
06/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434429003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434429883,96612.00
06/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434429003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434429883,96613.00
06/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434429003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434429883,96614.00
06/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434429003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434429883,96615.00
06/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434429003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434429883,96616.00
06/16/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434429003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434429883,96617.00
06/16/2015 00:45,2,0.000,ALERT,212.38,297.57,59.986,1434429904,"201051344000955","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,145091.0,145091.0,2599,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429980,96618.00
06/16/2015 00:45,2,0.000,ALERT,214.41,298.77,60.002,1434429904,"274151322000095","174011321042388",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,442826.0,442826.0,3519,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434429982,96619.00
06/16/2015 00:45,2,0.000,ALERT,212.61,298.17,60.002,1434429904,"201051344000868","174011321042388",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,131364.5,131364.5,2600,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429984,96620.00
06/16/2015 00:45,2,0.000,ALERT,213.29,297.57,59.981,1434429904,"201051344000853","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,137623.7,137623.7,2596,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429986,96621.00
06/16/2015 00:45,2,0.000,ALERT,213.51,298.77,59.965,1434429904,"201051344000582","174011321042388",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,138226.9,138226.9,2596,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429988,96622.00
06/16/2015 00:45,2,0.000,ALERT,212.83,297.57,59.981,1434429904,"201051344000469","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,132822.0,132822.0,2597,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429989,96623.00
06/16/2015 00:45,2,0.000,ALERT,212.38,297.26,59.991,1434429904,"201051344000988","174011321042388",0.00,14.70,0,292.76,299.07,0.0,0.0,0.000,132618.4,132618.4,2595,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429991,96624.00
06/16/2015 00:45,2,0.000,ALERT,212.83,297.26,59.996,1434429904,"201051344001158","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,138847.2,138847.2,2598,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429993,96625.00
06/16/2015 00:45,2,0.000,ALERT,212.61,296.96,59.981,1434429904,"201051344001025","174011321042388",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,141904.2,141904.2,2598,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429995,96626.00
06/16/2015 00:45,2,0.000,ALERT,212.83,297.87,59.991,1434429904,"201051344000569","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,145622.7,145622.7,2599,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429997,96627.00
06/16/2015 00:45,2,0.000,ALERT,213.96,296.96,59.975,1434429904,"274151322000094","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,331551.5,331551.5,3952,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434429999,96628.00
06/16/2015 00:45,2,0.000,ALERT,212.61,297.57,59.996,1434429904,"201051344000458","174011321042388",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,141363.9,141363.9,2598,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430001,96629.00
06/16/2015 00:45,2,0.000,ALERT,214.19,297.57,60.023,1434429904,"274151322000087","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,401678.4,401678.4,3498,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434430002,96630.00
06/16/2015 00:45,2,0.000,ALERT,213.51,297.87,59.975,1434429904,"274151322000052","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,429310.6,429310.6,3902,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434430004,96631.00
06/16/2015 00:45,2,0.000,ALERT,213.06,298.17,59.991,1434429904,"201051344001145","174011321042388",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,146518.2,146518.2,2606,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430006,96632.00
06/16/2015 00:45,2,0.000,ALERT,213.51,297.87,59.986,1434429904,"201051344000685","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,145738.3,145738.3,2606,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430008,96633.00
06/16/2015 00:45,2,0.000,ALERT,213.96,297.57,59.996,1434429904,"274151322000088","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,411055.0,411055.0,3509,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430010,96634.00
06/16/2015 00:45,2,0.000,ALERT,213.06,297.87,59.991,1434429904,"201051344000438","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,145803.5,145803.5,2600,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430011,96635.00
06/16/2015 00:45,2,0.000,ALERT,212.61,297.57,59.954,1434429904,"201051344001135","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,137169.3,137169.3,2595,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430013,96636.00
06/16/2015 00:45,2,0.000,ALERT,213.06,297.26,59.981,1434429904,"201051344000417","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,141708.7,141708.7,2594,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434430015,96637.00
06/16/2015 00:45,2,0.000,ALERT,212.38,298.17,59.996,1434429904,"201051344000594","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,141568.4,141568.4,2594,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430017,96638.00
06/16/2015 00:45,2,0.000,ALERT,214.64,298.17,60.002,1434429904,"274151322000083","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,425606.6,425606.6,3907,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430019,96639.00
06/16/2015 00:45,2,0.000,ALERT,213.06,297.87,60.002,1434429904,"201051344000585","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,140476.2,140476.2,2595,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434430020,96640.00
06/16/2015 00:45,2,0.000,ALERT,213.96,297.57,60.002,1434429904,"274151322000054","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,420912.3,420912.3,3500,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430022,96641.00
06/16/2015 00:45,2,0.000,ALERT,212.83,297.26,59.996,1434429904,"201051344001203","174011321042388",0.00,14.00,0,295.16,301.77,0.0,0.0,0.000,141780.4,141780.4,2600,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434430024,96642.00
06/16/2015 00:45,2,0.000,ALERT,212.61,297.57,59.996,1434429904,"201051344000646","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,139331.2,139331.2,2594,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430026,96643.00
06/16/2015 00:45,2,0.000,ALERT,214.64,296.66,60.007,1434429904,"274151322000068","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,330507.9,330507.9,3559,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430028,96644.00
06/16/2015 00:45,2,0.000,ALERT,215.09,297.87,59.991,1434429904,"274151322000076","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,448463.3,448463.3,3905,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430029,96645.00
06/16/2015 00:45,2,0.000,ALERT,212.61,297.57,59.996,1434429904,"201051344000890","174011321042388",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,143375.0,143375.0,2596,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430031,96646.00
06/16/2015 00:45,2,0.000,ALERT,212.61,296.96,59.991,1434429904,"201051344000900","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,143662.2,143662.2,2602,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434430033,96647.00
06/16/2015 00:45,2,0.000,ALERT,213.29,296.66,59.996,1434429904,"201051344000633","174011321042388",0.00,14.00,0,293.36,298.47,0.0,0.0,0.000,133406.9,133406.9,2604,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430035,96648.00
06/16/2015 00:45,2,0.000,ALERT,212.61,296.96,59.991,1434429904,"201051344000983","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,140531.0,140531.0,2600,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430037,96649.00
06/16/2015 00:45,2,0.000,ALERT,213.06,296.66,59.991,1434429904,"201051344000917","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,143908.3,143908.3,2604,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430038,96650.00
06/16/2015 00:45,2,0.000,ALERT,213.06,296.36,60.012,1434429904,"201051344000648","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,139911.9,139911.9,2595,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430040,96651.00
06/16/2015 00:45,2,0.000,ALERT,212.61,296.96,59.996,1434429904,"201051344001093","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,141970.4,141970.4,2601,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430042,96652.00
06/16/2015 00:45,2,0.000,ALERT,213.06,296.66,59.991,1434429904,"201051344000645","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,140316.1,140316.1,2598,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434430044,96653.00
06/16/2015 00:45,2,0.000,ALERT,214.41,296.96,59.986,1434429904,"274151322000085","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,422991.1,422991.1,3902,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434430046,96654.00
06/16/2015 00:45,2,0.000,ALERT,212.83,296.36,60.002,1434429904,"201051344000651","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,139717.9,139717.9,2598,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430047,96655.00
06/16/2015 00:45,2,0.000,ALERT,212.83,296.66,59.991,1434429904,"201051344000867","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,132039.7,132039.7,2603,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430049,96656.00
06/16/2015 00:45,2,0.000,ALERT,212.61,297.57,59.991,1434429904,"201051344001230","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,143175.9,143175.9,2605,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430051,96657.00
06/16/2015 00:45,2,0.000,ALERT,212.83,296.96,59.996,1434429904,"201051344000576","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,139677.3,139677.3,2603,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430053,96658.00
06/16/2015 00:45,2,0.000,ALERT,212.61,297.26,59.965,1434429904,"201051344000579","174011321042388",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,145715.6,145715.6,2597,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430055,96659.00
06/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434429904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434430784,96660.00
06/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434429904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434430784,96661.00
06/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434429904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434430784,96662.00
06/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434429904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434430784,96663.00
06/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434429904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434430784,96664.00
06/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434429904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434430784,96665.00
06/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434429904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434430784,96666.00
06/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434429904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434430784,96667.00
06/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434429904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434430784,96668.00
06/16/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434429904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434430784,96669.00
06/16/2015 01:00,2,0.000,ALERT,212.38,297.26,60.012,1434430803,"201051344000955","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,145091.0,145091.0,2601,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430880,96670.00
06/16/2015 01:00,2,0.000,ALERT,213.74,298.47,59.981,1434430803,"274151322000095","174011321042388",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,442826.0,442826.0,3521,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434430881,96671.00
06/16/2015 01:00,2,0.000,ALERT,212.38,297.57,59.986,1434430803,"201051344000868","174011321042388",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,131364.5,131364.5,2602,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430883,96672.00
06/16/2015 01:00,2,0.000,ALERT,213.29,297.26,59.986,1434430803,"201051344000853","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,137623.7,137623.7,2598,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434430885,96673.00
06/16/2015 01:00,2,0.000,ALERT,213.29,298.17,59.975,1434430803,"201051344000582","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,138226.9,138226.9,2598,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430887,96674.00
06/16/2015 01:00,2,0.000,ALERT,212.61,296.96,59.981,1434430803,"201051344000469","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,132822.0,132822.0,2599,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434430889,96675.00
06/16/2015 01:00,2,0.000,ALERT,212.61,297.26,59.991,1434430803,"201051344000988","174011321042388",0.00,14.70,0,292.76,299.07,0.0,0.0,0.000,132618.4,132618.4,2597,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430890,96676.00
06/16/2015 01:00,2,0.000,ALERT,212.61,296.96,59.959,1434430803,"201051344001158","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,138847.2,138847.2,2600,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430892,96677.00
06/16/2015 01:00,2,0.000,ALERT,212.61,296.66,59.944,1434430803,"201051344001025","174011321042388",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,141904.2,141904.2,2600,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430894,96678.00
06/16/2015 01:00,2,0.000,ALERT,212.61,297.57,59.970,1434430803,"201051344000569","174011321042388",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,145622.7,145622.7,2601,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430896,96679.00
06/16/2015 01:00,2,0.000,ALERT,213.96,297.26,59.986,1434430803,"274151322000094","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,331551.5,331551.5,3954,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430898,96680.00
06/16/2015 01:00,2,0.000,ALERT,212.61,297.87,59.965,1434430803,"201051344000458","174011321042388",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,141363.9,141363.9,2600,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430900,96681.00
06/16/2015 01:00,2,0.000,ALERT,213.96,297.57,59.975,1434430803,"274151322000087","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,401678.4,401678.4,3500,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430902,96682.00
06/16/2015 01:00,2,0.000,ALERT,213.74,297.26,59.959,1434430803,"274151322000052","174011321042388",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,429310.6,429310.6,3904,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430903,96683.00
06/16/2015 01:00,2,0.000,ALERT,213.06,298.17,59.975,1434430803,"201051344001145","174011321042388",0.00,14.00,0,295.76,301.17,0.0,0.0,0.000,146518.2,146518.2,2608,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430905,96684.00
06/16/2015 01:00,2,0.000,ALERT,213.06,297.57,59.970,1434430803,"201051344000685","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,145738.3,145738.3,2608,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430907,96685.00
06/16/2015 01:00,2,0.000,ALERT,213.51,297.87,59.970,1434430803,"274151322000088","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,411055.0,411055.0,3511,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430909,96686.00
06/16/2015 01:00,2,0.000,ALERT,213.06,298.17,59.965,1434430803,"201051344000438","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,145803.5,145803.5,2602,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430911,96687.00
06/16/2015 01:00,2,0.000,ALERT,212.38,297.87,59.986,1434430803,"201051344001135","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,137169.3,137169.3,2597,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434430912,96688.00
06/16/2015 01:00,2,0.000,ALERT,213.29,297.57,59.970,1434430803,"201051344000417","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,141708.7,141708.7,2596,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434430914,96689.00
06/16/2015 01:00,2,0.000,ALERT,212.38,298.17,59.970,1434430803,"201051344000594","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,141568.4,141568.4,2596,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430916,96690.00
06/16/2015 01:00,2,0.000,ALERT,213.96,298.47,59.965,1434430803,"274151322000083","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,425606.6,425606.6,3909,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430918,96691.00
06/16/2015 01:00,2,0.000,ALERT,213.29,298.47,59.975,1434430803,"201051344000585","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,140476.2,140476.2,2597,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430919,96692.00
06/16/2015 01:00,2,0.000,ALERT,213.96,297.87,59.959,1434430803,"274151322000054","174011321042388",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,420912.3,420912.3,3502,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430921,96693.00
06/16/2015 01:00,2,0.000,ALERT,212.83,297.57,60.007,1434430803,"201051344001203","174011321042388",0.00,14.00,0,295.16,301.77,0.0,0.0,0.000,141780.4,141780.4,2602,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430923,96694.00
06/16/2015 01:00,2,0.000,ALERT,212.83,297.87,59.959,1434430803,"201051344000646","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,139331.2,139331.2,2596,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430925,96695.00
06/16/2015 01:00,2,0.000,ALERT,215.09,297.57,59.933,1434430803,"274151322000068","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,330507.9,330507.9,3561,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430927,96696.00
06/16/2015 01:00,2,0.000,ALERT,214.87,297.57,59.959,1434430803,"274151322000076","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,448463.3,448463.3,3907,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434430929,96697.00
06/16/2015 01:00,2,0.000,ALERT,212.83,298.17,59.959,1434430803,"201051344000890","174011321042388",0.00,14.30,0,295.46,301.17,0.0,0.0,0.000,143375.0,143375.0,2598,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434430931,96698.00
06/16/2015 01:00,2,0.000,ALERT,212.61,297.57,59.965,1434430803,"201051344000900","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,143662.2,143662.2,2604,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430932,96699.00
06/16/2015 01:00,2,0.000,ALERT,213.06,296.66,59.986,1434430803,"201051344000633","174011321042388",0.00,14.00,0,293.36,298.77,0.0,0.0,0.000,133406.9,133406.9,2606,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430934,96700.00
06/16/2015 01:00,2,0.000,ALERT,212.61,297.57,59.975,1434430803,"201051344000983","174011321042388",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,140531.0,140531.0,2602,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430936,96701.00
06/16/2015 01:00,2,0.000,ALERT,212.83,297.26,59.933,1434430803,"201051344000917","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,143908.3,143908.3,2606,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430938,96702.00
06/16/2015 01:00,2,0.000,ALERT,213.06,296.96,59.981,1434430803,"201051344000648","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,139911.9,139911.9,2597,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430940,96703.00
06/16/2015 01:00,2,0.000,ALERT,212.61,297.87,59.975,1434430803,"201051344001093","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,141970.4,141970.4,2603,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430941,96704.00
06/16/2015 01:00,2,0.000,ALERT,213.06,296.96,59.970,1434430803,"201051344000645","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,140316.1,140316.1,2600,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434430943,96705.00
06/16/2015 01:00,2,0.000,ALERT,213.96,297.26,60.002,1434430803,"274151322000085","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,422991.1,422991.1,3904,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430945,96706.00
06/16/2015 01:00,2,0.000,ALERT,212.83,296.96,59.970,1434430803,"201051344000651","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,139717.9,139717.9,2600,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430947,96707.00
06/16/2015 01:00,2,0.000,ALERT,212.83,296.96,59.991,1434430803,"201051344000867","174011321042388",0.00,15.00,0,294.56,300.57,0.0,0.0,0.000,132039.7,132039.7,2605,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430949,96708.00
06/16/2015 01:00,2,0.000,ALERT,212.61,298.17,59.975,1434430803,"201051344001230","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,143175.9,143175.9,2607,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430950,96709.00
06/16/2015 01:00,2,0.000,ALERT,213.06,297.87,59.975,1434430803,"201051344000576","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,139677.3,139677.3,2605,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430952,96710.00
06/16/2015 01:00,2,0.000,ALERT,212.83,298.17,59.975,1434430803,"201051344000579","174011321042388",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,145715.6,145715.6,2599,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434430954,96711.00
06/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434430803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434431683,96712.00
06/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434430803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434431683,96713.00
06/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434430803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434431683,96714.00
06/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434430803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434431683,96715.00
06/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434430803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434431683,96716.00
06/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434430803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434431683,96717.00
06/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434430803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434431683,96718.00
06/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434430803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434431683,96719.00
06/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434430803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434431683,96720.00
06/16/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434430803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434431683,96721.00
06/16/2015 01:15,2,0.000,ALERT,212.16,295.46,59.970,1434431703,"201051344000955","174011321042388",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,145091.0,145091.0,2603,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431778,96722.00
06/16/2015 01:15,2,0.000,ALERT,213.74,296.66,59.975,1434431703,"274151322000095","174011321042388",0.00,14.30,0,295.16,300.87,0.0,0.0,0.000,442826.0,442826.0,3523,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431780,96723.00
06/16/2015 01:15,2,0.000,ALERT,212.61,296.06,59.965,1434431703,"201051344000868","174011321042388",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,131364.5,131364.5,2604,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431781,96724.00
06/16/2015 01:15,2,0.000,ALERT,212.83,295.16,59.970,1434431703,"201051344000853","174011321042388",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,137623.7,137623.7,2600,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431783,96725.00
06/16/2015 01:15,2,0.000,ALERT,213.06,296.36,59.949,1434431703,"201051344000582","174011321042388",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,138226.9,138226.9,2600,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434431785,96726.00
06/16/2015 01:15,2,0.000,ALERT,212.38,295.16,59.970,1434431703,"201051344000469","174011321042388",0.00,13.70,0,293.06,298.77,0.0,0.0,0.000,132822.0,132822.0,2601,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431787,96727.00
06/16/2015 01:15,2,0.000,ALERT,212.38,295.16,59.986,1434431703,"201051344000988","174011321042388",0.00,14.30,0,291.85,299.07,0.0,0.0,0.000,132618.4,132618.4,2599,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431789,96728.00
06/16/2015 01:15,2,0.000,ALERT,212.61,295.16,59.970,1434431703,"201051344001158","174011321042388",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,138847.2,138847.2,2602,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431791,96729.00
06/16/2015 01:15,2,0.000,ALERT,212.38,294.86,59.975,1434431703,"201051344001025","174011321042388",0.00,13.70,0,293.66,300.57,0.0,0.0,0.000,141904.2,141904.2,2602,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434431793,96730.00
06/16/2015 01:15,2,0.000,ALERT,212.61,296.06,59.986,1434431703,"201051344000569","174011321042388",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,145622.7,145622.7,2603,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431795,96731.00
06/16/2015 01:15,2,0.000,ALERT,213.74,295.46,59.986,1434431703,"274151322000094","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,331551.5,331551.5,3956,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434431796,96732.00
06/16/2015 01:15,2,0.000,ALERT,212.16,295.46,59.986,1434431703,"201051344000458","174011321042388",0.00,15.30,0,294.26,300.57,0.0,0.0,0.000,141363.9,141363.9,2602,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431798,96733.00
06/16/2015 01:15,2,0.000,ALERT,213.96,295.16,59.981,1434431703,"274151322000087","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,401678.4,401678.4,3502,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431800,96734.00
06/16/2015 01:15,2,0.000,ALERT,213.74,296.36,59.975,1434431703,"274151322000052","174011321042388",0.00,15.30,0,293.66,300.27,0.0,0.0,0.000,429310.6,429310.6,3906,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431802,96735.00
06/16/2015 01:15,2,0.000,ALERT,212.83,296.36,59.996,1434431703,"201051344001145","174011321042388",0.00,14.00,0,294.86,300.87,0.0,0.0,0.000,146518.2,146518.2,2610,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431804,96736.00
06/16/2015 01:15,2,0.000,ALERT,212.61,295.76,59.986,1434431703,"201051344000685","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,145738.3,145738.3,2610,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434431805,96737.00
06/16/2015 01:15,2,0.000,ALERT,213.29,294.86,59.986,1434431703,"274151322000088","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,411055.0,411055.0,3513,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431807,96738.00
06/16/2015 01:15,2,0.000,ALERT,212.61,295.76,60.012,1434431703,"201051344000438","174011321042388",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,145803.5,145803.5,2604,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434431809,96739.00
06/16/2015 01:15,2,0.000,ALERT,212.16,296.06,59.991,1434431703,"201051344001135","174011321042388",0.00,14.00,0,294.26,300.57,0.0,0.0,0.000,137169.3,137169.3,2599,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431811,96740.00
06/16/2015 01:15,2,0.000,ALERT,212.83,295.16,59.986,1434431703,"201051344000417","174011321042388",0.00,14.00,0,293.66,299.37,0.0,0.0,0.000,141708.7,141708.7,2598,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431813,96741.00
06/16/2015 01:15,2,0.000,ALERT,211.93,296.06,59.996,1434431703,"201051344000594","174011321042388",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,141568.4,141568.4,2598,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431814,96742.00
06/16/2015 01:15,2,0.000,ALERT,213.74,296.06,59.954,1434431703,"274151322000083","174011321042388",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,425606.6,425606.6,3911,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431816,96743.00
06/16/2015 01:15,2,0.000,ALERT,212.61,296.06,60.023,1434431703,"201051344000585","174011321042388",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,140476.2,140476.2,2599,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431818,96744.00
06/16/2015 01:15,2,0.000,ALERT,213.74,296.36,59.986,1434431703,"274151322000054","174011321042388",0.00,15.30,0,293.96,300.27,0.0,0.0,0.000,420912.3,420912.3,3504,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434431820,96745.00
06/16/2015 01:15,2,0.000,ALERT,212.83,295.76,59.949,1434431703,"201051344001203","174011321042388",0.00,14.00,0,293.96,301.77,0.0,0.0,0.000,141780.4,141780.4,2604,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431822,96746.00
06/16/2015 01:15,2,0.000,ALERT,212.16,295.76,59.996,1434431703,"201051344000646","174011321042388",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,139331.2,139331.2,2598,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431823,96747.00
06/16/2015 01:15,2,0.000,ALERT,214.87,295.16,59.986,1434431703,"274151322000068","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,330507.9,330507.9,3563,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431825,96748.00
06/16/2015 01:15,2,0.000,ALERT,214.64,296.36,59.986,1434431703,"274151322000076","174011321042388",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,448463.3,448463.3,3909,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434431827,96749.00
06/16/2015 01:15,2,0.000,ALERT,212.38,296.06,60.028,1434431703,"201051344000890","174011321042388",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,143375.0,143375.0,2600,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431829,96750.00
06/16/2015 01:15,2,0.000,ALERT,212.16,295.16,59.996,1434431703,"201051344000900","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,143662.2,143662.2,2606,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431831,96751.00
06/16/2015 01:15,2,0.000,ALERT,213.06,294.86,59.986,1434431703,"201051344000633","174011321042388",0.00,14.00,0,292.16,298.47,0.0,0.0,0.000,133406.9,133406.9,2608,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431833,96752.00
06/16/2015 01:15,2,0.000,ALERT,212.16,295.16,59.991,1434431703,"201051344000983","174011321042388",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,140531.0,140531.0,2604,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431834,96753.00
06/16/2015 01:15,2,0.000,ALERT,212.83,295.16,59.991,1434431703,"201051344000917","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,143908.3,143908.3,2608,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431836,96754.00
06/16/2015 01:15,2,0.000,ALERT,212.61,294.56,59.986,1434431703,"201051344000648","174011321042388",0.00,14.00,0,293.66,299.97,0.0,0.0,0.000,139911.9,139911.9,2599,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431838,96755.00
06/16/2015 01:15,2,0.000,ALERT,212.61,295.76,59.991,1434431703,"201051344001093","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,141970.4,141970.4,2605,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431840,96756.00
06/16/2015 01:15,2,0.000,ALERT,212.83,295.16,60.023,1434431703,"201051344000645","174011321042388",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,140316.1,140316.1,2602,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431842,96757.00
06/16/2015 01:15,2,0.000,ALERT,213.74,295.46,59.975,1434431703,"274151322000085","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,422991.1,422991.1,3906,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431843,96758.00
06/16/2015 01:15,2,0.000,ALERT,212.38,294.26,59.991,1434431703,"201051344000651","174011321042388",0.00,13.30,0,293.66,299.37,0.0,0.0,0.000,139717.9,139717.9,2602,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431845,96759.00
06/16/2015 01:15,2,0.000,ALERT,212.61,295.16,59.986,1434431703,"201051344000867","174011321042388",0.00,15.00,0,293.96,300.27,0.0,0.0,0.000,132039.7,132039.7,2607,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431847,96760.00
