ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 01:15,2,0.000,ALERT,212.38,295.76,59.991,1434431703,"201051344001230","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,143175.9,143175.9,2609,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431849,96761.00
06/16/2015 01:15,2,0.000,ALERT,212.83,296.06,59.991,1434431703,"201051344000576","174011321042388",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,139677.3,139677.3,2607,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431851,96762.00
06/16/2015 01:15,2,0.000,ALERT,212.38,296.06,59.981,1434431703,"201051344000579","174011321042388",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,145715.6,145715.6,2601,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434431853,96763.00
06/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434431703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434432583,96764.00
06/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434431703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434432583,96765.00
06/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434431703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434432583,96766.00
06/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434431703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434432583,96767.00
06/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434431703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434432583,96768.00
06/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434431703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434432583,96769.00
06/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434431703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434432583,96770.00
06/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434431703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434432583,96771.00
06/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434431703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434432583,96772.00
06/16/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434431703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434432583,96773.00
06/16/2015 01:30,2,0.000,ALERT,212.83,298.47,59.959,1434432603,"201051344000955","174011321042388",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,145091.0,145091.0,2605,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432680,96774.00
06/16/2015 01:30,2,0.000,ALERT,214.64,299.67,59.991,1434432603,"274151322000095","174011321042388",0.00,14.30,0,294.86,301.17,0.0,0.0,0.000,442826.0,442826.0,3525,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432682,96775.00
06/16/2015 01:30,2,0.000,ALERT,212.83,298.77,59.991,1434432603,"201051344000868","174011321042388",0.00,14.30,0,293.96,300.87,0.0,0.0,0.000,131364.5,131364.5,2606,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432684,96776.00
06/16/2015 01:30,2,0.000,ALERT,213.51,298.17,59.991,1434432603,"201051344000853","174011321042388",0.00,14.30,0,293.36,300.27,0.0,0.0,0.000,137623.7,137623.7,2602,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432685,96777.00
06/16/2015 01:30,2,0.000,ALERT,213.74,299.37,59.996,1434432603,"201051344000582","174011321042388",0.00,13.70,0,294.56,300.87,0.0,0.0,0.000,138226.9,138226.9,2602,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432687,96778.00
06/16/2015 01:30,2,0.000,ALERT,213.06,298.17,59.991,1434432603,"201051344000469","174011321042388",0.00,13.70,0,292.16,299.37,0.0,0.0,0.000,132822.0,132822.0,2603,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432689,96779.00
06/16/2015 01:30,2,0.000,ALERT,213.06,298.47,59.996,1434432603,"201051344000988","174011321042388",0.00,14.30,0,291.25,299.37,0.0,0.0,0.000,132618.4,132618.4,2601,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432691,96780.00
06/16/2015 01:30,2,0.000,ALERT,213.06,298.17,59.991,1434432603,"201051344001158","174011321042388",0.00,13.70,0,293.06,299.37,0.0,0.0,0.000,138847.2,138847.2,2604,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434432693,96781.00
06/16/2015 01:30,2,0.000,ALERT,212.38,297.26,59.991,1434432603,"201051344001025","174011321042388",0.00,13.30,0,293.06,300.87,0.0,0.0,0.000,141904.2,141904.2,2604,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434432695,96782.00
06/16/2015 01:30,2,0.000,ALERT,213.06,298.77,59.981,1434432603,"201051344000569","174011321042388",0.00,14.70,0,293.66,300.87,0.0,0.0,0.000,145622.7,145622.7,2605,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434432696,96783.00
06/16/2015 01:30,2,0.000,ALERT,214.41,298.17,60.018,1434432603,"274151322000094","174011321042388",0.00,14.30,0,293.66,299.67,0.0,0.0,0.000,331551.5,331551.5,3958,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432698,96784.00
06/16/2015 01:30,2,0.000,ALERT,212.83,298.47,59.991,1434432603,"201051344000458","174011321042388",0.00,15.00,0,293.36,300.87,0.0,0.0,0.000,141363.9,141363.9,2604,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432700,96785.00
06/16/2015 01:30,2,0.000,ALERT,214.41,298.47,59.996,1434432603,"274151322000087","174011321042388",0.00,15.50,0,293.36,299.67,0.0,0.0,0.000,401678.4,401678.4,3504,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432702,96786.00
06/16/2015 01:30,2,0.000,ALERT,213.74,297.87,59.996,1434432603,"274151322000052","174011321042388",0.00,15.00,0,293.96,300.87,0.0,0.0,0.000,429310.6,429310.6,3908,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432704,96787.00
06/16/2015 01:30,2,0.000,ALERT,213.51,298.77,59.996,1434432603,"201051344001145","174011321042388",0.00,14.00,0,294.26,301.17,0.0,0.0,0.000,146518.2,146518.2,2612,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432705,96788.00
06/16/2015 01:30,2,0.000,ALERT,213.51,298.47,59.986,1434432603,"201051344000685","174011321042388",0.00,14.30,0,293.36,300.27,0.0,0.0,0.000,145738.3,145738.3,2612,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434432707,96789.00
06/16/2015 01:30,2,0.000,ALERT,213.96,298.47,60.002,1434432603,"274151322000088","174011321042388",0.00,15.00,0,293.66,300.27,0.0,0.0,0.000,411055.0,411055.0,3515,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432709,96790.00
06/16/2015 01:30,2,0.000,ALERT,213.51,298.47,59.996,1434432603,"201051344000438","174011321042388",0.00,13.70,0,293.96,300.87,0.0,0.0,0.000,145803.5,145803.5,2606,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432711,96791.00
06/16/2015 01:30,2,0.000,ALERT,212.83,298.17,59.991,1434432603,"201051344001135","174011321042388",0.00,13.70,0,293.96,300.87,0.0,0.0,0.000,137169.3,137169.3,2601,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434432713,96792.00
06/16/2015 01:30,2,0.000,ALERT,213.29,297.57,59.991,1434432603,"201051344000417","174011321042388",0.00,14.00,0,293.36,299.67,0.0,0.0,0.000,141708.7,141708.7,2600,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432715,96793.00
06/16/2015 01:30,2,0.000,ALERT,212.61,298.47,59.996,1434432603,"201051344000594","174011321042388",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,141568.4,141568.4,2600,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432716,96794.00
06/16/2015 01:30,2,0.000,ALERT,214.41,298.47,59.981,1434432603,"274151322000083","174011321042388",0.00,14.70,0,294.56,300.87,0.0,0.0,0.000,425606.6,425606.6,3913,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432718,96795.00
06/16/2015 01:30,2,0.000,ALERT,213.29,298.47,59.986,1434432603,"201051344000585","174011321042388",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,140476.2,140476.2,2601,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434432720,96796.00
06/16/2015 01:30,2,0.000,ALERT,214.41,299.67,59.954,1434432603,"274151322000054","174011321042388",0.00,15.30,0,293.96,300.87,0.0,0.0,0.000,420912.3,420912.3,3506,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432722,96797.00
06/16/2015 01:30,2,0.000,ALERT,213.29,297.87,59.981,1434432603,"201051344001203","174011321042388",0.00,13.70,0,293.96,302.07,0.0,0.0,0.000,141780.4,141780.4,2606,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432723,96798.00
06/16/2015 01:30,2,0.000,ALERT,213.06,298.47,59.996,1434432603,"201051344000646","174011321042388",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,139331.2,139331.2,2600,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434432725,96799.00
06/16/2015 01:30,2,0.000,ALERT,215.32,297.57,59.975,1434432603,"274151322000068","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,330507.9,330507.9,3565,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432727,96800.00
06/16/2015 01:30,2,0.000,ALERT,214.87,297.57,59.981,1434432603,"274151322000076","174011321042388",0.00,15.00,0,293.96,300.27,0.0,0.0,0.000,448463.3,448463.3,3911,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432729,96801.00
06/16/2015 01:30,2,0.000,ALERT,213.29,299.07,59.970,1434432603,"201051344000890","174011321042388",0.00,14.30,0,293.96,301.47,0.0,0.0,0.000,143375.0,143375.0,2602,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432731,96802.00
06/16/2015 01:30,2,0.000,ALERT,213.06,298.17,59.981,1434432603,"201051344000900","174011321042388",0.00,14.30,0,292.76,299.67,0.0,0.0,0.000,143662.2,143662.2,2608,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432733,96803.00
06/16/2015 01:30,2,0.000,ALERT,213.51,297.87,60.002,1434432603,"201051344000633","174011321042388",0.00,14.00,0,291.55,299.07,0.0,0.0,0.000,133406.9,133406.9,2610,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432734,96804.00
06/16/2015 01:30,2,0.000,ALERT,213.06,298.47,59.991,1434432603,"201051344000983","174011321042388",0.00,14.70,0,293.66,300.57,0.0,0.0,0.000,140531.0,140531.0,2606,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434432736,96805.00
06/16/2015 01:30,2,0.000,ALERT,213.51,298.17,59.975,1434432603,"201051344000917","174011321042388",0.00,15.00,0,292.46,299.37,0.0,0.0,0.000,143908.3,143908.3,2610,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432738,96806.00
06/16/2015 01:30,2,0.000,ALERT,213.29,297.26,59.965,1434432603,"201051344000648","174011321042388",0.00,14.00,0,292.46,300.27,0.0,0.0,0.000,139911.9,139911.9,2601,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432740,96807.00
06/16/2015 01:30,2,0.000,ALERT,213.29,298.47,59.986,1434432603,"201051344001093","174011321042388",0.00,14.70,0,293.66,299.97,0.0,0.0,0.000,141970.4,141970.4,2607,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432742,96808.00
06/16/2015 01:30,2,0.000,ALERT,213.51,297.87,60.007,1434432603,"201051344000645","174011321042388",0.00,15.00,0,293.06,300.27,0.0,0.0,0.000,140316.1,140316.1,2604,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432743,96809.00
06/16/2015 01:30,2,0.000,ALERT,214.41,298.47,59.965,1434432603,"274151322000085","174011321042388",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,422991.1,422991.1,3908,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434432745,96810.00
06/16/2015 01:30,2,0.000,ALERT,213.51,297.57,59.981,1434432603,"201051344000651","174011321042388",0.00,13.30,0,292.46,299.97,0.0,0.0,0.000,139717.9,139717.9,2604,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432747,96811.00
06/16/2015 01:30,2,0.000,ALERT,213.51,297.87,59.991,1434432603,"201051344000867","174011321042388",0.00,14.70,0,293.06,300.57,0.0,0.0,0.000,132039.7,132039.7,2609,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434432749,96812.00
06/16/2015 01:30,2,0.000,ALERT,213.29,298.77,59.981,1434432603,"201051344001230","174011321042388",0.00,14.00,0,293.96,300.57,0.0,0.0,0.000,143175.9,143175.9,2611,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434432751,96813.00
06/16/2015 01:30,2,0.000,ALERT,213.74,298.77,59.975,1434432603,"201051344000576","174011321042388",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,139677.3,139677.3,2609,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432752,96814.00
06/16/2015 01:30,2,0.000,ALERT,213.29,298.77,59.975,1434432603,"201051344000579","174011321042388",0.00,14.30,0,294.26,300.87,0.0,0.0,0.000,145715.6,145715.6,2603,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434432754,96815.00
06/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434432603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434433484,96816.00
06/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434432603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434433484,96817.00
06/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434432603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434433484,96818.00
06/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434432603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434433484,96819.00
06/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434432603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434433484,96820.00
06/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434432603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434433484,96821.00
06/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434432603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434433484,96822.00
06/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434432603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434433484,96823.00
06/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434432603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434433484,96824.00
06/16/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434432603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434433484,96825.00
06/16/2015 01:45,2,0.000,ALERT,212.61,297.26,59.981,1434433503,"201051344000955","174011321042388",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,145091.0,145091.0,2607,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433579,96826.00
06/16/2015 01:45,2,0.000,ALERT,214.41,298.47,59.970,1434433503,"274151322000095","174011321042388",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,442826.0,442826.0,3527,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433581,96827.00
06/16/2015 01:45,2,0.000,ALERT,212.61,297.57,59.981,1434433503,"201051344000868","174011321042388",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,131364.5,131364.5,2608,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434433583,96828.00
06/16/2015 01:45,2,0.000,ALERT,213.29,296.96,59.986,1434433503,"201051344000853","174011321042388",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,137623.7,137623.7,2604,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433585,96829.00
06/16/2015 01:45,2,0.000,ALERT,213.29,298.17,59.986,1434433503,"201051344000582","174011321042388",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,138226.9,138226.9,2604,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434433586,96830.00
06/16/2015 01:45,2,0.000,ALERT,212.83,296.96,59.975,1434433503,"201051344000469","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,132822.0,132822.0,2605,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433588,96831.00
06/16/2015 01:45,2,0.000,ALERT,212.61,297.26,59.986,1434433503,"201051344000988","174011321042388",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,132618.4,132618.4,2603,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434433590,96832.00
06/16/2015 01:45,2,0.000,ALERT,212.61,296.96,59.986,1434433503,"201051344001158","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,138847.2,138847.2,2606,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434433592,96833.00
06/16/2015 01:45,2,0.000,ALERT,212.61,296.96,59.996,1434433503,"201051344001025","174011321042388",0.00,13.30,0,295.46,301.17,0.0,0.0,0.000,141904.2,141904.2,2606,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433594,96834.00
06/16/2015 01:45,2,0.000,ALERT,212.61,297.57,59.986,1434433503,"201051344000569","174011321042388",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,145622.7,145622.7,2607,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434433596,96835.00
06/16/2015 01:45,2,0.000,ALERT,214.19,297.26,59.986,1434433503,"274151322000094","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,331551.5,331551.5,3960,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433597,96836.00
06/16/2015 01:45,2,0.000,ALERT,212.61,297.26,59.996,1434433503,"201051344000458","174011321042388",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,141363.9,141363.9,2606,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433599,96837.00
06/16/2015 01:45,2,0.000,ALERT,213.74,296.06,59.965,1434433503,"274151322000087","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,401678.4,401678.4,3506,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434433601,96838.00
06/16/2015 01:45,2,0.000,ALERT,213.74,296.66,59.986,1434433503,"274151322000052","174011321042388",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,429310.6,429310.6,3910,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433603,96839.00
06/16/2015 01:45,2,0.000,ALERT,213.29,297.87,59.986,1434433503,"201051344001145","174011321042388",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,146518.2,146518.2,2614,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433605,96840.00
06/16/2015 01:45,2,0.000,ALERT,213.06,297.26,59.986,1434433503,"201051344000685","174011321042388",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,145738.3,145738.3,2614,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434433606,96841.00
06/16/2015 01:45,2,0.000,ALERT,213.51,296.96,59.954,1434433503,"274151322000088","174011321042388",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,411055.0,411055.0,3517,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433608,96842.00
06/16/2015 01:45,2,0.000,ALERT,213.06,297.57,59.981,1434433503,"201051344000438","174011321042388",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,145803.5,145803.5,2608,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433610,96843.00
06/16/2015 01:45,2,0.000,ALERT,212.38,297.26,59.975,1434433503,"201051344001135","174011321042388",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,137169.3,137169.3,2603,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433612,96844.00
06/16/2015 01:45,2,0.000,ALERT,213.06,296.96,59.996,1434433503,"201051344000417","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,141708.7,141708.7,2602,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433614,96845.00
06/16/2015 01:45,2,0.000,ALERT,212.38,297.57,59.981,1434433503,"201051344000594","174011321042388",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,141568.4,141568.4,2602,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434433615,96846.00
06/16/2015 01:45,2,0.000,ALERT,214.19,298.17,59.981,1434433503,"274151322000083","174011321042388",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,425606.6,425606.6,3915,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433617,96847.00
06/16/2015 01:45,2,0.000,ALERT,213.06,297.57,59.996,1434433503,"201051344000585","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,140476.2,140476.2,2603,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434433619,96848.00
06/16/2015 01:45,2,0.000,ALERT,213.74,298.17,59.986,1434433503,"274151322000054","174011321042388",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,420912.3,420912.3,3508,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433621,96849.00
06/16/2015 01:45,2,0.000,ALERT,212.61,296.96,59.986,1434433503,"201051344001203","174011321042388",0.00,13.70,0,296.06,302.37,0.0,0.0,0.000,141780.4,141780.4,2608,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433622,96850.00
06/16/2015 01:45,2,0.000,ALERT,212.61,297.26,59.991,1434433503,"201051344000646","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,139331.2,139331.2,2602,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434433624,96851.00
06/16/2015 01:45,2,0.000,ALERT,214.87,296.66,59.975,1434433503,"274151322000068","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,330507.9,330507.9,3567,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433626,96852.00
06/16/2015 01:45,2,0.000,ALERT,214.41,296.96,59.981,1434433503,"274151322000076","174011321042388",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,448463.3,448463.3,3913,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433628,96853.00
06/16/2015 01:45,2,0.000,ALERT,212.61,297.57,59.949,1434433503,"201051344000890","174011321042388",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,143375.0,143375.0,2604,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433630,96854.00
06/16/2015 01:45,2,0.000,ALERT,212.61,296.96,59.986,1434433503,"201051344000900","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,143662.2,143662.2,2610,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433631,96855.00
06/16/2015 01:45,2,0.000,ALERT,213.06,296.66,59.981,1434433503,"201051344000633","174011321042388",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,133406.9,133406.9,2612,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434433633,96856.00
06/16/2015 01:45,2,0.000,ALERT,212.83,297.26,59.970,1434433503,"201051344000983","174011321042388",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,140531.0,140531.0,2608,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433635,96857.00
06/16/2015 01:45,2,0.000,ALERT,213.06,296.96,59.986,1434433503,"201051344000917","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,143908.3,143908.3,2612,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433637,96858.00
06/16/2015 01:45,2,0.000,ALERT,212.83,296.36,59.986,1434433503,"201051344000648","174011321042388",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,139911.9,139911.9,2603,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433639,96859.00
06/16/2015 01:45,2,0.000,ALERT,212.83,297.57,59.991,1434433503,"201051344001093","174011321042388",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,141970.4,141970.4,2609,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434433641,96860.00
06/16/2015 01:45,2,0.000,ALERT,213.29,296.96,59.981,1434433503,"201051344000645","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,140316.1,140316.1,2606,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433643,96861.00
06/16/2015 01:45,2,0.000,ALERT,214.19,297.57,59.986,1434433503,"274151322000085","174011321042388",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,422991.1,422991.1,3910,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433644,96862.00
06/16/2015 01:45,2,0.000,ALERT,212.83,296.36,59.981,1434433503,"201051344000651","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,139717.9,139717.9,2606,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433646,96863.00
06/16/2015 01:45,2,0.000,ALERT,212.83,296.66,59.981,1434433503,"201051344000867","174011321042388",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,132039.7,132039.7,2611,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433648,96864.00
06/16/2015 01:45,2,0.000,ALERT,212.83,297.87,59.996,1434433503,"201051344001230","174011321042388",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,143175.9,143175.9,2613,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433650,96865.00
06/16/2015 01:45,2,0.000,ALERT,213.06,297.57,59.991,1434433503,"201051344000576","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,139677.3,139677.3,2611,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433652,96866.00
06/16/2015 01:45,2,0.000,ALERT,212.61,297.57,60.002,1434433503,"201051344000579","174011321042388",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,145715.6,145715.6,2605,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434433653,96867.00
06/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434433503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434434383,96868.00
06/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434433503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434434383,96869.00
06/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434433503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434434383,96870.00
06/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434433503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434434383,96871.00
06/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434433503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434434383,96872.00
06/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434433503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434434383,96873.00
06/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434433503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434434383,96874.00
06/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434433503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434434383,96875.00
06/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434433503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434434383,96876.00
06/16/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434433503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434434383,96877.00
06/16/2015 02:00,2,0.000,ALERT,211.25,296.36,59.965,1434434404,"201051344000955","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,145091.0,145091.0,2609,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434480,96878.00
06/16/2015 02:00,2,0.000,ALERT,213.29,297.57,59.981,1434434404,"274151322000095","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,442826.0,442826.0,3529,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434482,96879.00
06/16/2015 02:00,2,0.000,ALERT,211.70,296.96,59.986,1434434404,"201051344000868","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,131364.5,131364.5,2610,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434483,96880.00
06/16/2015 02:00,2,0.000,ALERT,212.16,296.06,59.975,1434434404,"201051344000853","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,137623.7,137623.7,2606,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434434485,96881.00
06/16/2015 02:00,2,0.000,ALERT,212.38,296.96,59.991,1434434404,"201051344000582","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,138226.9,138226.9,2606,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434434487,96882.00
06/16/2015 02:00,2,0.000,ALERT,211.93,296.36,59.981,1434434404,"201051344000469","174011321042388",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,132822.0,132822.0,2607,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434434489,96883.00
06/16/2015 02:00,2,0.000,ALERT,211.70,296.36,59.981,1434434404,"201051344000988","174011321042388",0.00,14.00,0,292.16,298.77,0.0,0.0,0.000,132618.4,132618.4,2605,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434491,96884.00
06/16/2015 02:00,2,0.000,ALERT,211.70,295.76,59.975,1434434404,"201051344001158","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,138847.2,138847.2,2608,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434434492,96885.00
06/16/2015 02:00,2,0.000,ALERT,211.70,295.46,59.975,1434434404,"201051344001025","174011321042388",0.00,13.30,0,294.26,299.97,0.0,0.0,0.000,141904.2,141904.2,2608,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434434494,96886.00
06/16/2015 02:00,2,0.000,ALERT,211.48,296.36,59.981,1434434404,"201051344000569","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,145622.7,145622.7,2609,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434496,96887.00
06/16/2015 02:00,2,0.000,ALERT,213.06,296.06,59.949,1434434404,"274151322000094","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,331551.5,331551.5,3962,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434498,96888.00
06/16/2015 02:00,2,0.000,ALERT,211.70,296.06,59.970,1434434404,"201051344000458","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,141363.9,141363.9,2608,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434500,96889.00
06/16/2015 02:00,2,0.000,ALERT,213.06,295.16,59.944,1434434404,"274151322000087","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,401678.4,401678.4,3508,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434502,96890.00
06/16/2015 02:00,2,0.000,ALERT,212.61,297.26,59.975,1434434404,"274151322000052","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,429310.6,429310.6,3912,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434504,96891.00
06/16/2015 02:00,2,0.000,ALERT,211.93,296.36,59.981,1434434404,"201051344001145","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,146518.2,146518.2,2616,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434434506,96892.00
06/16/2015 02:00,2,0.000,ALERT,212.16,296.36,59.975,1434434404,"201051344000685","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,145738.3,145738.3,2616,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434507,96893.00
06/16/2015 02:00,2,0.000,ALERT,212.38,296.06,59.981,1434434404,"274151322000088","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,411055.0,411055.0,3519,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434434509,96894.00
06/16/2015 02:00,2,0.000,ALERT,211.93,296.36,59.986,1434434404,"201051344000438","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,145803.5,145803.5,2610,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434511,96895.00
06/16/2015 02:00,2,0.000,ALERT,211.48,296.06,59.986,1434434404,"201051344001135","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,137169.3,137169.3,2605,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434513,96896.00
06/16/2015 02:00,2,0.000,ALERT,211.93,295.46,59.996,1434434404,"201051344000417","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,141708.7,141708.7,2604,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434515,96897.00
06/16/2015 02:00,2,0.000,ALERT,211.25,296.66,60.002,1434434404,"201051344000594","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,141568.4,141568.4,2604,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434434516,96898.00
06/16/2015 02:00,2,0.000,ALERT,213.06,296.06,59.981,1434434404,"274151322000083","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,425606.6,425606.6,3917,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434518,96899.00
06/16/2015 02:00,2,0.000,ALERT,211.70,296.06,59.981,1434434404,"201051344000585","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,140476.2,140476.2,2605,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434520,96900.00
06/16/2015 02:00,2,0.000,ALERT,212.83,296.06,59.996,1434434404,"274151322000054","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,420912.3,420912.3,3510,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434522,96901.00
06/16/2015 02:00,2,0.000,ALERT,211.93,295.76,60.007,1434434404,"201051344001203","174011321042388",0.00,13.70,0,294.86,301.17,0.0,0.0,0.000,141780.4,141780.4,2610,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434524,96902.00
06/16/2015 02:00,2,0.000,ALERT,211.25,295.76,59.991,1434434404,"201051344000646","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,139331.2,139331.2,2604,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434525,96903.00
06/16/2015 02:00,2,0.000,ALERT,213.51,296.36,59.996,1434434404,"274151322000068","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,330507.9,330507.9,3569,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434527,96904.00
06/16/2015 02:00,2,0.000,ALERT,213.29,296.66,60.007,1434434404,"274151322000076","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,448463.3,448463.3,3915,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434529,96905.00
06/16/2015 02:00,2,0.000,ALERT,211.70,296.66,59.996,1434434404,"201051344000890","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,143375.0,143375.0,2606,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434531,96906.00
06/16/2015 02:00,2,0.000,ALERT,211.48,296.06,59.991,1434434404,"201051344000900","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,143662.2,143662.2,2612,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434533,96907.00
06/16/2015 02:00,2,0.000,ALERT,211.93,295.16,59.991,1434434404,"201051344000633","174011321042388",0.00,13.70,0,292.76,298.17,0.0,0.0,0.000,133406.9,133406.9,2614,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434535,96908.00
06/16/2015 02:00,2,0.000,ALERT,211.70,296.06,59.991,1434434404,"201051344000983","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,140531.0,140531.0,2610,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434536,96909.00
06/16/2015 02:00,2,0.000,ALERT,212.16,295.76,60.007,1434434404,"201051344000917","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,143908.3,143908.3,2614,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434538,96910.00
