ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 02:00,2,0.000,ALERT,211.93,295.46,59.981,1434434404,"201051344000648","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,139911.9,139911.9,2605,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434540,96911.00
06/16/2015 02:00,2,0.000,ALERT,211.70,296.36,59.996,1434434404,"201051344001093","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,141970.4,141970.4,2611,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434434542,96912.00
06/16/2015 02:00,2,0.000,ALERT,212.16,296.06,59.986,1434434404,"201051344000645","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,140316.1,140316.1,2608,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434544,96913.00
06/16/2015 02:00,2,0.000,ALERT,213.06,296.36,59.975,1434434404,"274151322000085","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,422991.1,422991.1,3912,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434546,96914.00
06/16/2015 02:00,2,0.000,ALERT,211.93,295.76,59.991,1434434404,"201051344000651","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,139717.9,139717.9,2608,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434547,96915.00
06/16/2015 02:00,2,0.000,ALERT,211.93,295.76,59.986,1434434404,"201051344000867","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,132039.7,132039.7,2613,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434434549,96916.00
06/16/2015 02:00,2,0.000,ALERT,211.70,296.66,59.986,1434434404,"201051344001230","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,143175.9,143175.9,2615,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434551,96917.00
06/16/2015 02:00,2,0.000,ALERT,212.16,296.66,59.986,1434434404,"201051344000576","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,139677.3,139677.3,2613,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434553,96918.00
06/16/2015 02:00,2,0.000,ALERT,211.70,296.66,59.991,1434434404,"201051344000579","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,145715.6,145715.6,2607,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434434554,96919.00
06/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434434404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434435284,96920.00
06/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434434404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434435284,96921.00
06/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434434404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434435284,96922.00
06/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434434404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434435284,96923.00
06/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434434404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434435284,96924.00
06/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434434404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434435284,96925.00
06/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434434404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434435284,96926.00
06/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434434404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434435284,96927.00
06/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434434404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434435284,96928.00
06/16/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434434404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434435284,96929.00
06/16/2015 02:15,2,0.000,ALERT,212.16,297.26,59.970,1434435303,"201051344000955","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,145091.0,145091.0,2611,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435380,96930.00
06/16/2015 02:15,2,0.000,ALERT,213.74,298.47,59.965,1434435303,"274151322000095","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,442826.0,442826.0,3531,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434435382,96931.00
06/16/2015 02:15,2,0.000,ALERT,212.38,297.57,59.959,1434435303,"201051344000868","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,131364.5,131364.5,2612,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435384,96932.00
06/16/2015 02:15,2,0.000,ALERT,213.06,296.96,59.970,1434435303,"201051344000853","174011321042388",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,137623.7,137623.7,2608,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435386,96933.00
06/16/2015 02:15,2,0.000,ALERT,213.29,298.17,59.965,1434435303,"201051344000582","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,138226.9,138226.9,2608,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435387,96934.00
06/16/2015 02:15,2,0.000,ALERT,212.61,296.66,59.949,1434435303,"201051344000469","174011321042388",0.00,13.00,0,293.06,298.17,0.0,0.0,0.000,132822.0,132822.0,2609,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435389,96935.00
06/16/2015 02:15,2,0.000,ALERT,212.16,296.36,59.954,1434435303,"201051344000988","174011321042388",0.00,14.00,0,291.55,298.17,0.0,0.0,0.000,132618.4,132618.4,2607,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434435391,96936.00
06/16/2015 02:15,2,0.000,ALERT,212.83,296.96,59.965,1434435303,"201051344001158","174011321042388",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,138847.2,138847.2,2610,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434435393,96937.00
06/16/2015 02:15,2,0.000,ALERT,212.61,296.36,59.944,1434435303,"201051344001025","174011321042388",0.00,13.30,0,293.66,299.67,0.0,0.0,0.000,141904.2,141904.2,2610,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434435395,96938.00
06/16/2015 02:15,2,0.000,ALERT,212.61,297.26,59.959,1434435303,"201051344000569","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,145622.7,145622.7,2611,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435397,96939.00
06/16/2015 02:15,2,0.000,ALERT,213.96,296.36,59.949,1434435303,"274151322000094","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,331551.5,331551.5,3964,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435398,96940.00
06/16/2015 02:15,2,0.000,ALERT,212.38,296.96,59.954,1434435303,"201051344000458","174011321042388",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,141363.9,141363.9,2610,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435400,96941.00
06/16/2015 02:15,2,0.000,ALERT,213.74,296.36,59.949,1434435303,"274151322000087","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,401678.4,401678.4,3510,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435402,96942.00
06/16/2015 02:15,2,0.000,ALERT,213.51,296.66,59.949,1434435303,"274151322000052","174011321042388",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,429310.6,429310.6,3914,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435404,96943.00
06/16/2015 02:15,2,0.000,ALERT,212.83,297.26,59.954,1434435303,"201051344001145","174011321042388",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,146518.2,146518.2,2618,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434435405,96944.00
06/16/2015 02:15,2,0.000,ALERT,213.06,297.26,59.959,1434435303,"201051344000685","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,145738.3,145738.3,2618,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435407,96945.00
06/16/2015 02:15,2,0.000,ALERT,213.51,296.66,59.949,1434435303,"274151322000088","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,411055.0,411055.0,3521,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435409,96946.00
06/16/2015 02:15,2,0.000,ALERT,212.83,297.26,59.975,1434435303,"201051344000438","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,145803.5,145803.5,2612,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435411,96947.00
06/16/2015 02:15,2,0.000,ALERT,212.38,296.96,59.965,1434435303,"201051344001135","174011321042388",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,137169.3,137169.3,2607,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435413,96948.00
06/16/2015 02:15,2,0.000,ALERT,213.06,296.66,59.949,1434435303,"201051344000417","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,141708.7,141708.7,2606,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435414,96949.00
06/16/2015 02:15,2,0.000,ALERT,212.38,297.57,59.991,1434435303,"201051344000594","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,141568.4,141568.4,2606,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435416,96950.00
06/16/2015 02:15,2,0.000,ALERT,213.96,297.87,59.949,1434435303,"274151322000083","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,425606.6,425606.6,3919,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435418,96951.00
06/16/2015 02:15,2,0.000,ALERT,213.06,297.57,59.981,1434435303,"201051344000585","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,140476.2,140476.2,2607,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435420,96952.00
06/16/2015 02:15,2,0.000,ALERT,213.74,297.87,59.912,1434435303,"274151322000054","174011321042388",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,420912.3,420912.3,3512,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435422,96953.00
06/16/2015 02:15,2,0.000,ALERT,213.06,297.26,59.959,1434435303,"201051344001203","174011321042388",0.00,13.70,0,293.96,300.87,0.0,0.0,0.000,141780.4,141780.4,2612,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435424,96954.00
06/16/2015 02:15,2,0.000,ALERT,212.61,297.57,59.949,1434435303,"201051344000646","174011321042388",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,139331.2,139331.2,2606,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435425,96955.00
06/16/2015 02:15,2,0.000,ALERT,214.64,296.96,59.975,1434435303,"274151322000068","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,330507.9,330507.9,3571,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435427,96956.00
06/16/2015 02:15,2,0.000,ALERT,214.64,298.47,59.954,1434435303,"274151322000076","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,448463.3,448463.3,3917,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435429,96957.00
06/16/2015 02:15,2,0.000,ALERT,212.61,297.57,59.965,1434435303,"201051344000890","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,143375.0,143375.0,2608,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435431,96958.00
06/16/2015 02:15,2,0.000,ALERT,212.61,297.26,59.959,1434435303,"201051344000900","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,143662.2,143662.2,2614,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435433,96959.00
06/16/2015 02:15,2,0.000,ALERT,213.29,296.66,59.965,1434435303,"201051344000633","174011321042388",0.00,13.70,0,292.16,297.87,0.0,0.0,0.000,133406.9,133406.9,2616,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434435435,96960.00
06/16/2015 02:15,2,0.000,ALERT,212.61,297.57,59.970,1434435303,"201051344000983","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,140531.0,140531.0,2612,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435436,96961.00
06/16/2015 02:15,2,0.000,ALERT,213.06,296.96,59.949,1434435303,"201051344000917","174011321042388",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,143908.3,143908.3,2616,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435438,96962.00
06/16/2015 02:15,2,0.000,ALERT,213.06,296.66,59.965,1434435303,"201051344000648","174011321042388",0.00,13.30,0,293.66,299.37,0.0,0.0,0.000,139911.9,139911.9,2607,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435440,96963.00
06/16/2015 02:15,2,0.000,ALERT,212.61,297.57,59.975,1434435303,"201051344001093","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,141970.4,141970.4,2613,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435442,96964.00
06/16/2015 02:15,2,0.000,ALERT,213.29,296.96,59.970,1434435303,"201051344000645","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,140316.1,140316.1,2610,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435444,96965.00
06/16/2015 02:15,2,0.000,ALERT,214.19,297.57,59.944,1434435303,"274151322000085","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,422991.1,422991.1,3914,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435446,96966.00
06/16/2015 02:15,2,0.000,ALERT,212.83,296.66,59.965,1434435303,"201051344000651","174011321042388",0.00,13.00,0,293.66,298.77,0.0,0.0,0.000,139717.9,139717.9,2610,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434435447,96967.00
06/16/2015 02:15,2,0.000,ALERT,213.06,296.96,59.970,1434435303,"201051344000867","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,132039.7,132039.7,2615,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435449,96968.00
06/16/2015 02:15,2,0.000,ALERT,212.83,298.17,59.965,1434435303,"201051344001230","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,143175.9,143175.9,2617,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435451,96969.00
06/16/2015 02:15,2,0.000,ALERT,213.06,297.87,59.975,1434435303,"201051344000576","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,139677.3,139677.3,2615,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435453,96970.00
06/16/2015 02:15,2,0.000,ALERT,212.83,297.87,59.959,1434435303,"201051344000579","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,145715.6,145715.6,2609,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434435455,96971.00
06/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434435303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434436183,96972.00
06/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434435303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434436183,96973.00
06/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434435303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434436183,96974.00
06/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434435303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434436183,96975.00
06/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434435303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434436183,96976.00
06/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434435303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434436183,96977.00
06/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434435303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434436183,96978.00
06/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434435303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434436183,96979.00
06/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434435303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434436183,96980.00
06/16/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434435303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434436183,96981.00
06/16/2015 02:30,2,0.000,ALERT,211.93,296.06,59.991,1434436203,"201051344000955","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,145091.0,145091.0,2613,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436280,96982.00
06/16/2015 02:30,2,0.000,ALERT,213.74,297.57,59.970,1434436203,"274151322000095","174011321042388",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,442826.0,442826.0,3533,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436282,96983.00
06/16/2015 02:30,2,0.000,ALERT,212.16,296.66,59.996,1434436203,"201051344000868","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,131364.5,131364.5,2614,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436284,96984.00
06/16/2015 02:30,2,0.000,ALERT,212.83,296.06,59.981,1434436203,"201051344000853","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,137623.7,137623.7,2610,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436286,96985.00
06/16/2015 02:30,2,0.000,ALERT,212.83,296.96,59.991,1434436203,"201051344000582","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,138226.9,138226.9,2610,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436287,96986.00
06/16/2015 02:30,2,0.000,ALERT,212.16,295.76,59.991,1434436203,"201051344000469","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,132822.0,132822.0,2611,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436289,96987.00
06/16/2015 02:30,2,0.000,ALERT,212.16,295.76,59.981,1434436203,"201051344000988","174011321042388",0.00,13.70,0,292.46,298.77,0.0,0.0,0.000,132618.4,132618.4,2609,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436291,96988.00
06/16/2015 02:30,2,0.000,ALERT,212.38,296.06,59.986,1434436203,"201051344001158","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,138847.2,138847.2,2612,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436293,96989.00
06/16/2015 02:30,2,0.000,ALERT,212.16,295.46,59.986,1434436203,"201051344001025","174011321042388",0.00,13.00,0,294.26,299.97,0.0,0.0,0.000,141904.2,141904.2,2612,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436295,96990.00
06/16/2015 02:30,2,0.000,ALERT,212.38,296.66,60.007,1434436203,"201051344000569","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,145622.7,145622.7,2613,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436297,96991.00
06/16/2015 02:30,2,0.000,ALERT,213.96,296.36,59.975,1434436203,"274151322000094","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,331551.5,331551.5,3966,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436299,96992.00
06/16/2015 02:30,2,0.000,ALERT,212.16,296.36,59.965,1434436203,"201051344000458","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,141363.9,141363.9,2612,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436300,96993.00
06/16/2015 02:30,2,0.000,ALERT,213.74,296.06,59.975,1434436203,"274151322000087","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,401678.4,401678.4,3512,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436302,96994.00
06/16/2015 02:30,2,0.000,ALERT,213.51,296.06,59.970,1434436203,"274151322000052","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,429310.6,429310.6,3916,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436304,96995.00
06/16/2015 02:30,2,0.000,ALERT,212.61,296.66,60.007,1434436203,"201051344001145","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,146518.2,146518.2,2620,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436306,96996.00
06/16/2015 02:30,2,0.000,ALERT,212.83,296.66,59.981,1434436203,"201051344000685","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,145738.3,145738.3,2620,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436308,96997.00
06/16/2015 02:30,2,0.000,ALERT,213.06,296.06,59.954,1434436203,"274151322000088","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,411055.0,411055.0,3523,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434436309,96998.00
06/16/2015 02:30,2,0.000,ALERT,212.38,296.36,59.975,1434436203,"201051344000438","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,145803.5,145803.5,2614,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436311,96999.00
06/16/2015 02:30,2,0.000,ALERT,212.16,296.66,59.991,1434436203,"201051344001135","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,137169.3,137169.3,2609,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436313,97000.00
06/16/2015 02:30,2,0.000,ALERT,212.83,296.06,59.981,1434436203,"201051344000417","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,141708.7,141708.7,2608,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436315,97001.00
06/16/2015 02:30,2,0.000,ALERT,211.93,296.66,59.959,1434436203,"201051344000594","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,141568.4,141568.4,2608,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436316,97002.00
06/16/2015 02:30,2,0.000,ALERT,213.74,296.66,59.975,1434436203,"274151322000083","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,425606.6,425606.6,3921,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436318,97003.00
06/16/2015 02:30,2,0.000,ALERT,212.83,296.96,60.007,1434436203,"201051344000585","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,140476.2,140476.2,2609,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436320,97004.00
06/16/2015 02:30,2,0.000,ALERT,213.29,296.96,59.981,1434436203,"274151322000054","174011321042388",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,420912.3,420912.3,3514,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436322,97005.00
06/16/2015 02:30,2,0.000,ALERT,212.61,296.06,60.002,1434436203,"201051344001203","174011321042388",0.00,13.30,0,294.56,301.17,0.0,0.0,0.000,141780.4,141780.4,2614,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436324,97006.00
06/16/2015 02:30,2,0.000,ALERT,211.93,296.36,59.981,1434436203,"201051344000646","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,139331.2,139331.2,2608,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436325,97007.00
06/16/2015 02:30,2,0.000,ALERT,213.96,296.36,59.986,1434436203,"274151322000068","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,330507.9,330507.9,3573,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436327,97008.00
06/16/2015 02:30,2,0.000,ALERT,213.96,296.06,59.981,1434436203,"274151322000076","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,448463.3,448463.3,3919,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436329,97009.00
06/16/2015 02:30,2,0.000,ALERT,211.93,296.36,60.007,1434436203,"201051344000890","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,143375.0,143375.0,2610,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436331,97010.00
06/16/2015 02:30,2,0.000,ALERT,211.93,295.76,59.981,1434436203,"201051344000900","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,143662.2,143662.2,2616,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434436333,97011.00
06/16/2015 02:30,2,0.000,ALERT,212.83,295.46,59.986,1434436203,"201051344000633","174011321042388",0.00,13.30,0,292.76,298.47,0.0,0.0,0.000,133406.9,133406.9,2618,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434436335,97012.00
06/16/2015 02:30,2,0.000,ALERT,212.16,296.06,60.002,1434436203,"201051344000983","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,140531.0,140531.0,2614,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436336,97013.00
06/16/2015 02:30,2,0.000,ALERT,212.38,295.76,59.996,1434436203,"201051344000917","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,143908.3,143908.3,2618,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436338,97014.00
06/16/2015 02:30,2,0.000,ALERT,212.61,295.46,59.996,1434436203,"201051344000648","174011321042388",0.00,13.00,0,294.26,299.67,0.0,0.0,0.000,139911.9,139911.9,2609,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434436340,97015.00
06/16/2015 02:30,2,0.000,ALERT,212.16,296.06,59.996,1434436203,"201051344001093","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,141970.4,141970.4,2615,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436342,97016.00
06/16/2015 02:30,2,0.000,ALERT,212.61,295.76,59.959,1434436203,"201051344000645","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,140316.1,140316.1,2612,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436344,97017.00
06/16/2015 02:30,2,0.000,ALERT,213.74,296.06,59.986,1434436203,"274151322000085","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,422991.1,422991.1,3916,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436345,97018.00
06/16/2015 02:30,2,0.000,ALERT,212.38,295.46,59.981,1434436203,"201051344000651","174011321042388",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,139717.9,139717.9,2612,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436347,97019.00
06/16/2015 02:30,2,0.000,ALERT,212.38,295.76,59.986,1434436203,"201051344000867","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,132039.7,132039.7,2617,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434436349,97020.00
06/16/2015 02:30,2,0.000,ALERT,212.38,296.66,59.986,1434436203,"201051344001230","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,143175.9,143175.9,2619,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436351,97021.00
06/16/2015 02:30,2,0.000,ALERT,212.61,296.36,59.981,1434436203,"201051344000576","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,139677.3,139677.3,2617,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436352,97022.00
06/16/2015 02:30,2,0.000,ALERT,212.16,296.66,59.981,1434436203,"201051344000579","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,145715.6,145715.6,2611,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434436354,97023.00
06/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434436203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437083,97024.00
06/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434436203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437083,97025.00
06/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434436203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437083,97026.00
06/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434436203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437083,97027.00
06/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434436203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437083,97028.00
06/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434436203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437083,97029.00
06/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434436203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437083,97030.00
06/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434436203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437083,97031.00
06/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434436203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437083,97032.00
06/16/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434436203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437083,97033.00
06/16/2015 02:45,2,0.000,ALERT,211.93,296.96,59.981,1434437103,"201051344000955","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,145091.0,145091.0,2615,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434437178,97034.00
06/16/2015 02:45,2,0.000,ALERT,213.51,298.77,59.991,1434437103,"274151322000095","174011321042388",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,442826.0,442826.0,3535,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434437180,97035.00
06/16/2015 02:45,2,0.000,ALERT,212.16,297.57,59.986,1434437103,"201051344000868","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,131364.5,131364.5,2616,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437182,97036.00
06/16/2015 02:45,2,0.000,ALERT,212.83,296.66,59.986,1434437103,"201051344000853","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,137623.7,137623.7,2612,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437183,97037.00
06/16/2015 02:45,2,0.000,ALERT,212.83,297.57,59.986,1434437103,"201051344000582","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,138226.9,138226.9,2612,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434437185,97038.00
06/16/2015 02:45,2,0.000,ALERT,212.16,296.36,59.986,1434437103,"201051344000469","174011321042388",0.00,12.70,0,293.06,297.87,0.0,0.0,0.000,132822.0,132822.0,2613,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437187,97039.00
06/16/2015 02:45,2,0.000,ALERT,211.93,296.36,59.991,1434437103,"201051344000988","174011321042388",0.00,13.30,0,291.85,297.87,0.0,0.0,0.000,132618.4,132618.4,2611,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437189,97040.00
06/16/2015 02:45,2,0.000,ALERT,212.16,296.06,60.012,1434437103,"201051344001158","174011321042388",0.00,12.70,0,293.36,297.87,0.0,0.0,0.000,138847.2,138847.2,2614,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434437191,97041.00
06/16/2015 02:45,2,0.000,ALERT,212.16,295.76,59.991,1434437103,"201051344001025","174011321042388",0.00,13.00,0,293.96,299.37,0.0,0.0,0.000,141904.2,141904.2,2614,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437193,97042.00
06/16/2015 02:45,2,0.000,ALERT,212.16,296.66,60.002,1434437103,"201051344000569","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,145622.7,145622.7,2615,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437194,97043.00
06/16/2015 02:45,2,0.000,ALERT,213.74,296.66,59.991,1434437103,"274151322000094","174011321042388",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,331551.5,331551.5,3968,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434437196,97044.00
06/16/2015 02:45,2,0.000,ALERT,211.93,296.36,59.975,1434437103,"201051344000458","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,141363.9,141363.9,2614,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437198,97045.00
06/16/2015 02:45,2,0.000,ALERT,213.51,296.66,59.981,1434437103,"274151322000087","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,401678.4,401678.4,3514,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437200,97046.00
06/16/2015 02:45,2,0.000,ALERT,213.06,296.06,59.986,1434437103,"274151322000052","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,429310.6,429310.6,3918,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437202,97047.00
06/16/2015 02:45,2,0.000,ALERT,212.61,296.96,60.012,1434437103,"201051344001145","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,146518.2,146518.2,2622,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437203,97048.00
06/16/2015 02:45,2,0.000,ALERT,212.61,296.36,59.991,1434437103,"201051344000685","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,145738.3,145738.3,2622,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437206,97049.00
06/16/2015 02:45,2,0.000,ALERT,213.06,296.96,59.986,1434437103,"274151322000088","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,411055.0,411055.0,3525,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434437207,97050.00
06/16/2015 02:45,2,0.000,ALERT,212.61,296.66,59.996,1434437103,"201051344000438","174011321042388",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,145803.5,145803.5,2616,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437209,97051.00
06/16/2015 02:45,2,0.000,ALERT,212.16,296.66,59.996,1434437103,"201051344001135","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,137169.3,137169.3,2611,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437211,97052.00
06/16/2015 02:45,2,0.000,ALERT,212.61,296.06,59.996,1434437103,"201051344000417","174011321042388",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,141708.7,141708.7,2610,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437213,97053.00
06/16/2015 02:45,2,0.000,ALERT,211.93,296.66,59.996,1434437103,"201051344000594","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,141568.4,141568.4,2610,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437215,97054.00
06/16/2015 02:45,2,0.000,ALERT,213.96,297.57,59.991,1434437103,"274151322000083","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,425606.6,425606.6,3923,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437216,97055.00
06/16/2015 02:45,2,0.000,ALERT,212.38,296.66,59.996,1434437103,"201051344000585","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,140476.2,140476.2,2611,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437218,97056.00
06/16/2015 02:45,2,0.000,ALERT,213.29,296.66,59.981,1434437103,"274151322000054","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,420912.3,420912.3,3516,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437220,97057.00
06/16/2015 02:45,2,0.000,ALERT,212.38,296.36,60.012,1434437103,"201051344001203","174011321042388",0.00,13.30,0,294.26,300.57,0.0,0.0,0.000,141780.4,141780.4,2616,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437222,97058.00
06/16/2015 02:45,2,0.000,ALERT,211.93,296.36,59.981,1434437103,"201051344000646","174011321042388",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,139331.2,139331.2,2610,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437224,97059.00
06/16/2015 02:45,2,0.000,ALERT,213.96,296.36,59.986,1434437103,"274151322000068","174011321042388",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,330507.9,330507.9,3575,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437225,97060.00
