ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 02:45,2,0.000,ALERT,213.96,296.36,59.975,1434437103,"274151322000076","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,448463.3,448463.3,3921,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437227,97061.00
06/16/2015 02:45,2,0.000,ALERT,212.16,297.26,60.018,1434437103,"201051344000890","174011321042388",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,143375.0,143375.0,2612,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437229,97062.00
06/16/2015 02:45,2,0.000,ALERT,212.16,296.66,60.002,1434437103,"201051344000900","174011321042388",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,143662.2,143662.2,2618,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434437231,97063.00
06/16/2015 02:45,2,0.000,ALERT,212.61,296.06,59.965,1434437103,"201051344000633","174011321042388",0.00,13.30,0,291.85,297.26,0.0,0.0,0.000,133406.9,133406.9,2620,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437233,97064.00
06/16/2015 02:45,2,0.000,ALERT,212.16,296.66,60.018,1434437103,"201051344000983","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,140531.0,140531.0,2616,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437234,97065.00
06/16/2015 02:45,2,0.000,ALERT,212.61,296.36,60.002,1434437103,"201051344000917","174011321042388",0.00,14.30,0,292.76,297.87,0.0,0.0,0.000,143908.3,143908.3,2620,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434437236,97066.00
06/16/2015 02:45,2,0.000,ALERT,212.38,295.76,59.991,1434437103,"201051344000648","174011321042388",0.00,13.00,0,293.36,298.77,0.0,0.0,0.000,139911.9,139911.9,2611,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434437238,97067.00
06/16/2015 02:45,2,0.000,ALERT,212.38,296.96,60.002,1434437103,"201051344001093","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,141970.4,141970.4,2617,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437240,97068.00
06/16/2015 02:45,2,0.000,ALERT,212.83,296.36,59.965,1434437103,"201051344000645","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,140316.1,140316.1,2614,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437242,97069.00
06/16/2015 02:45,2,0.000,ALERT,213.96,296.96,59.996,1434437103,"274151322000085","174011321042388",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,422991.1,422991.1,3918,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434437243,97070.00
06/16/2015 02:45,2,0.000,ALERT,212.38,296.36,60.007,1434437103,"201051344000651","174011321042388",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,139717.9,139717.9,2614,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434437245,97071.00
06/16/2015 02:45,2,0.000,ALERT,212.38,296.36,60.007,1434437103,"201051344000867","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,132039.7,132039.7,2619,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437247,97072.00
06/16/2015 02:45,2,0.000,ALERT,212.16,296.96,59.991,1434437103,"201051344001230","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,143175.9,143175.9,2621,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437249,97073.00
06/16/2015 02:45,2,0.000,ALERT,212.61,296.96,59.996,1434437103,"201051344000576","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,139677.3,139677.3,2619,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434437251,97074.00
06/16/2015 02:45,2,0.000,ALERT,212.16,296.96,60.028,1434437103,"201051344000579","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,145715.6,145715.6,2613,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434437252,97075.00
06/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434437103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437983,97076.00
06/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434437103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437983,97077.00
06/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434437103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437983,97078.00
06/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434437103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437983,97079.00
06/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434437103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437983,97080.00
06/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434437103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437983,97081.00
06/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434437103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437983,97082.00
06/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434437103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437983,97083.00
06/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434437103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437983,97084.00
06/16/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434437103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434437983,97085.00
06/16/2015 03:00,2,0.000,ALERT,211.93,297.57,60.039,1434438003,"201051344000955","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,145091.0,145091.0,2617,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438079,97086.00
06/16/2015 03:00,2,0.000,ALERT,213.29,299.37,60.034,1434438003,"274151322000095","174011321042388",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,442826.0,442826.0,3537,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438081,97087.00
06/16/2015 03:00,2,0.000,ALERT,212.38,298.17,60.012,1434438003,"201051344000868","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,131364.5,131364.5,2618,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434438083,97088.00
06/16/2015 03:00,2,0.000,ALERT,212.83,297.26,60.007,1434438003,"201051344000853","174011321042388",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,137623.7,137623.7,2614,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438085,97089.00
06/16/2015 03:00,2,0.000,ALERT,213.06,298.47,60.007,1434438003,"201051344000582","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,138226.9,138226.9,2614,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434438086,97090.00
06/16/2015 03:00,2,0.000,ALERT,212.16,296.96,60.007,1434438003,"201051344000469","174011321042388",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,132822.0,132822.0,2615,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438088,97091.00
06/16/2015 03:00,2,0.000,ALERT,212.16,296.96,60.018,1434438003,"201051344000988","174011321042388",0.00,13.30,0,292.16,298.47,0.0,0.0,0.000,132618.4,132618.4,2613,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438090,97092.00
06/16/2015 03:00,2,0.000,ALERT,212.16,296.66,59.975,1434438003,"201051344001158","174011321042388",0.00,12.70,0,293.96,298.47,0.0,0.0,0.000,138847.2,138847.2,2616,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438092,97093.00
06/16/2015 03:00,2,0.000,ALERT,212.16,296.66,60.012,1434438003,"201051344001025","174011321042388",0.00,13.00,0,293.96,299.97,0.0,0.0,0.000,141904.2,141904.2,2616,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438094,97094.00
06/16/2015 03:00,2,0.000,ALERT,212.16,297.57,60.018,1434438003,"201051344000569","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,145622.7,145622.7,2617,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438096,97095.00
06/16/2015 03:00,2,0.000,ALERT,213.74,297.57,59.975,1434438003,"274151322000094","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,331551.5,331551.5,3970,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438098,97096.00
06/16/2015 03:00,2,0.000,ALERT,211.93,296.96,60.028,1434438003,"201051344000458","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,141363.9,141363.9,2616,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434438100,97097.00
06/16/2015 03:00,2,0.000,ALERT,213.74,296.36,59.996,1434438003,"274151322000087","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,401678.4,401678.4,3516,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438101,97098.00
06/16/2015 03:00,2,0.000,ALERT,213.51,296.96,60.002,1434438003,"274151322000052","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,429310.6,429310.6,3920,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438103,97099.00
06/16/2015 03:00,2,0.000,ALERT,212.61,297.26,60.002,1434438003,"201051344001145","174011321042388",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,146518.2,146518.2,2624,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438105,97100.00
06/16/2015 03:00,2,0.000,ALERT,212.83,297.26,60.012,1434438003,"201051344000685","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,145738.3,145738.3,2624,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438107,97101.00
06/16/2015 03:00,2,0.000,ALERT,213.51,296.96,59.991,1434438003,"274151322000088","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,411055.0,411055.0,3527,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438109,97102.00
06/16/2015 03:00,2,0.000,ALERT,212.61,297.57,60.012,1434438003,"201051344000438","174011321042388",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,145803.5,145803.5,2618,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438111,97103.00
06/16/2015 03:00,2,0.000,ALERT,211.93,297.26,60.002,1434438003,"201051344001135","174011321042388",0.00,13.00,0,294.56,299.97,0.0,0.0,0.000,137169.3,137169.3,2613,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438113,97104.00
06/16/2015 03:00,2,0.000,ALERT,212.61,296.66,60.012,1434438003,"201051344000417","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,141708.7,141708.7,2612,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434438114,97105.00
06/16/2015 03:00,2,0.000,ALERT,211.93,297.57,60.007,1434438003,"201051344000594","174011321042388",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,141568.4,141568.4,2612,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434438116,97106.00
06/16/2015 03:00,2,0.000,ALERT,213.51,296.96,60.018,1434438003,"274151322000083","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,425606.6,425606.6,3925,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438118,97107.00
06/16/2015 03:00,2,0.000,ALERT,212.38,296.96,60.002,1434438003,"201051344000585","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,140476.2,140476.2,2613,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438120,97108.00
06/16/2015 03:00,2,0.000,ALERT,213.51,297.87,60.007,1434438003,"274151322000054","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,420912.3,420912.3,3518,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434438121,97109.00
06/16/2015 03:00,2,0.000,ALERT,212.61,297.26,60.007,1434438003,"201051344001203","174011321042388",0.00,13.30,0,294.56,301.17,0.0,0.0,0.000,141780.4,141780.4,2618,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438123,97110.00
06/16/2015 03:00,2,0.000,ALERT,212.16,297.26,60.007,1434438003,"201051344000646","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,139331.2,139331.2,2612,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438125,97111.00
06/16/2015 03:00,2,0.000,ALERT,214.41,297.26,59.996,1434438003,"274151322000068","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,330507.9,330507.9,3577,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438127,97112.00
06/16/2015 03:00,2,0.000,ALERT,213.96,297.57,59.991,1434438003,"274151322000076","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,448463.3,448463.3,3923,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438129,97113.00
06/16/2015 03:00,2,0.000,ALERT,212.38,297.57,60.002,1434438003,"201051344000890","174011321042388",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,143375.0,143375.0,2614,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438131,97114.00
06/16/2015 03:00,2,0.000,ALERT,212.16,296.96,59.965,1434438003,"201051344000900","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,143662.2,143662.2,2620,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438132,97115.00
06/16/2015 03:00,2,0.000,ALERT,212.83,296.36,60.002,1434438003,"201051344000633","174011321042388",0.00,12.70,0,292.76,297.87,0.0,0.0,0.000,133406.9,133406.9,2622,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438134,97116.00
06/16/2015 03:00,2,0.000,ALERT,212.16,297.26,60.007,1434438003,"201051344000983","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,140531.0,140531.0,2618,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434438136,97117.00
06/16/2015 03:00,2,0.000,ALERT,212.83,296.96,60.007,1434438003,"201051344000917","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,143908.3,143908.3,2622,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434438138,97118.00
06/16/2015 03:00,2,0.000,ALERT,212.61,296.66,60.002,1434438003,"201051344000648","174011321042388",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,139911.9,139911.9,2613,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434438139,97119.00
06/16/2015 03:00,2,0.000,ALERT,212.16,297.26,60.028,1434438003,"201051344001093","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,141970.4,141970.4,2619,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438141,97120.00
06/16/2015 03:00,2,0.000,ALERT,212.83,296.96,60.002,1434438003,"201051344000645","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,140316.1,140316.1,2616,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438143,97121.00
06/16/2015 03:00,2,0.000,ALERT,213.74,296.96,59.996,1434438003,"274151322000085","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,422991.1,422991.1,3920,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438145,97122.00
06/16/2015 03:00,2,0.000,ALERT,212.61,296.66,60.007,1434438003,"201051344000651","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,139717.9,139717.9,2616,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438147,97123.00
06/16/2015 03:00,2,0.000,ALERT,212.61,296.96,59.996,1434438003,"201051344000867","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,132039.7,132039.7,2621,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434438148,97124.00
06/16/2015 03:00,2,0.000,ALERT,212.38,297.87,59.975,1434438003,"201051344001230","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,143175.9,143175.9,2623,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438150,97125.00
06/16/2015 03:00,2,0.000,ALERT,212.61,297.87,60.007,1434438003,"201051344000576","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,139677.3,139677.3,2621,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434438152,97126.00
06/16/2015 03:00,2,0.000,ALERT,212.38,297.87,60.018,1434438003,"201051344000579","174011321042388",0.00,13.30,0,294.56,299.97,0.0,0.0,0.000,145715.6,145715.6,2615,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438154,97127.00
06/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434438003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434438883,97128.00
06/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434438003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434438883,97129.00
06/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434438003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434438883,97130.00
06/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434438003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434438883,97131.00
06/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434438003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434438883,97132.00
06/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434438003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434438883,97133.00
06/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434438003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434438883,97134.00
06/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434438003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434438883,97135.00
06/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434438003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434438883,97136.00
06/16/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434438003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434438883,97137.00
06/16/2015 03:15,2,0.000,ALERT,212.61,298.17,59.986,1434438903,"201051344000955","174011321042388",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,145091.0,145091.0,2619,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438978,97138.00
06/16/2015 03:15,2,0.000,ALERT,214.41,299.07,59.970,1434438903,"274151322000095","174011321042388",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,442826.0,442826.0,3539,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438980,97139.00
06/16/2015 03:15,2,0.000,ALERT,212.83,298.47,59.986,1434438903,"201051344000868","174011321042388",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,131364.5,131364.5,2620,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438982,97140.00
06/16/2015 03:15,2,0.000,ALERT,213.29,297.57,59.991,1434438903,"201051344000853","174011321042388",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,137623.7,137623.7,2616,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438983,97141.00
06/16/2015 03:15,2,0.000,ALERT,213.51,299.07,59.996,1434438903,"201051344000582","174011321042388",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,138226.9,138226.9,2616,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438985,97142.00
06/16/2015 03:15,2,0.000,ALERT,213.06,297.87,59.996,1434438903,"201051344000469","174011321042388",0.00,12.30,0,293.96,299.37,0.0,0.0,0.000,132822.0,132822.0,2617,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438987,97143.00
06/16/2015 03:15,2,0.000,ALERT,212.61,297.87,59.991,1434438903,"201051344000988","174011321042388",0.00,13.00,0,292.76,299.67,0.0,0.0,0.000,132618.4,132618.4,2615,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438989,97144.00
06/16/2015 03:15,2,0.000,ALERT,212.83,297.57,59.991,1434438903,"201051344001158","174011321042388",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,138847.2,138847.2,2618,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438991,97145.00
06/16/2015 03:15,2,0.000,ALERT,213.06,297.87,59.986,1434438903,"201051344001025","174011321042388",0.00,12.70,0,294.86,300.87,0.0,0.0,0.000,141904.2,141904.2,2618,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438993,97146.00
06/16/2015 03:15,2,0.000,ALERT,212.83,298.17,60.012,1434438903,"201051344000569","174011321042388",0.00,13.30,0,295.46,301.17,0.0,0.0,0.000,145622.7,145622.7,2619,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438995,97147.00
06/16/2015 03:15,2,0.000,ALERT,214.41,298.17,59.991,1434438903,"274151322000094","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,331551.5,331551.5,3972,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438996,97148.00
06/16/2015 03:15,2,0.000,ALERT,213.06,298.17,59.996,1434438903,"201051344000458","174011321042388",0.00,14.00,0,295.16,301.17,0.0,0.0,0.000,141363.9,141363.9,2618,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434438998,97149.00
06/16/2015 03:15,2,0.000,ALERT,214.64,297.87,59.991,1434438903,"274151322000087","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,401678.4,401678.4,3518,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434439000,97150.00
06/16/2015 03:15,2,0.000,ALERT,214.19,299.37,59.981,1434438903,"274151322000052","174011321042388",0.00,14.00,0,294.86,300.87,0.0,0.0,0.000,429310.6,429310.6,3922,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439002,97151.00
06/16/2015 03:15,2,0.000,ALERT,213.29,298.47,60.018,1434438903,"201051344001145","174011321042388",0.00,13.00,0,295.46,301.17,0.0,0.0,0.000,146518.2,146518.2,2626,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439004,97152.00
06/16/2015 03:15,2,0.000,ALERT,213.51,298.47,59.986,1434438903,"201051344000685","174011321042388",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,145738.3,145738.3,2626,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434439005,97153.00
06/16/2015 03:15,2,0.000,ALERT,214.19,298.17,59.986,1434438903,"274151322000088","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,411055.0,411055.0,3529,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434439007,97154.00
06/16/2015 03:15,2,0.000,ALERT,213.29,298.47,59.981,1434438903,"201051344000438","174011321042388",0.00,12.70,0,295.46,300.87,0.0,0.0,0.000,145803.5,145803.5,2620,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439009,97155.00
06/16/2015 03:15,2,0.000,ALERT,212.61,298.17,59.991,1434438903,"201051344001135","174011321042388",0.00,13.00,0,295.16,301.17,0.0,0.0,0.000,137169.3,137169.3,2615,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439011,97156.00
06/16/2015 03:15,2,0.000,ALERT,213.51,298.17,59.986,1434438903,"201051344000417","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,141708.7,141708.7,2614,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439012,97157.00
06/16/2015 03:15,2,0.000,ALERT,212.61,298.77,59.975,1434438903,"201051344000594","174011321042388",0.00,13.30,0,294.56,299.97,0.0,0.0,0.000,141568.4,141568.4,2614,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439014,97158.00
06/16/2015 03:15,2,0.000,ALERT,214.87,298.77,59.986,1434438903,"274151322000083","174011321042388",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,425606.6,425606.6,3927,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439016,97159.00
06/16/2015 03:15,2,0.000,ALERT,213.29,298.47,59.981,1434438903,"201051344000585","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,140476.2,140476.2,2615,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434439018,97160.00
06/16/2015 03:15,2,0.000,ALERT,213.96,298.47,59.981,1434438903,"274151322000054","174011321042388",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,420912.3,420912.3,3520,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439020,97161.00
06/16/2015 03:15,2,0.000,ALERT,213.29,298.17,59.959,1434438903,"201051344001203","174011321042388",0.00,13.00,0,295.16,302.37,0.0,0.0,0.000,141780.4,141780.4,2620,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439022,97162.00
06/16/2015 03:15,2,0.000,ALERT,212.83,298.47,59.965,1434438903,"201051344000646","174011321042388",0.00,13.00,0,294.56,299.97,0.0,0.0,0.000,139331.2,139331.2,2614,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439023,97163.00
06/16/2015 03:15,2,0.000,ALERT,214.87,297.57,59.991,1434438903,"274151322000068","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,330507.9,330507.9,3579,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439025,97164.00
06/16/2015 03:15,2,0.000,ALERT,214.87,298.17,59.996,1434438903,"274151322000076","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,448463.3,448463.3,3925,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439027,97165.00
06/16/2015 03:15,2,0.000,ALERT,213.06,299.07,59.981,1434438903,"201051344000890","174011321042388",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,143375.0,143375.0,2616,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439029,97166.00
06/16/2015 03:15,2,0.000,ALERT,212.83,297.87,59.986,1434438903,"201051344000900","174011321042388",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,143662.2,143662.2,2622,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439031,97167.00
06/16/2015 03:15,2,0.000,ALERT,213.29,296.96,59.986,1434438903,"201051344000633","174011321042388",0.00,12.70,0,293.06,299.07,0.0,0.0,0.000,133406.9,133406.9,2624,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439032,97168.00
06/16/2015 03:15,2,0.000,ALERT,213.06,297.87,59.975,1434438903,"201051344000983","174011321042388",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,140531.0,140531.0,2620,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434439034,97169.00
06/16/2015 03:15,2,0.000,ALERT,213.06,297.26,59.981,1434438903,"201051344000917","174011321042388",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,143908.3,143908.3,2624,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434439036,97170.00
06/16/2015 03:15,2,0.000,ALERT,213.29,297.57,59.954,1434438903,"201051344000648","174011321042388",0.00,12.70,0,294.56,300.57,0.0,0.0,0.000,139911.9,139911.9,2615,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439038,97171.00
06/16/2015 03:15,2,0.000,ALERT,212.83,297.87,59.965,1434438903,"201051344001093","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,141970.4,141970.4,2621,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439040,97172.00
06/16/2015 03:15,2,0.000,ALERT,213.51,297.57,59.981,1434438903,"201051344000645","174011321042388",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,140316.1,140316.1,2618,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439041,97173.00
06/16/2015 03:15,2,0.000,ALERT,214.64,298.77,59.959,1434438903,"274151322000085","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,422991.1,422991.1,3922,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439043,97174.00
06/16/2015 03:15,2,0.000,ALERT,213.29,297.57,59.986,1434438903,"201051344000651","174011321042388",0.00,12.30,0,294.56,299.97,0.0,0.0,0.000,139717.9,139717.9,2618,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439045,97175.00
06/16/2015 03:15,2,0.000,ALERT,213.29,297.26,59.975,1434438903,"201051344000867","174011321042388",0.00,13.70,0,294.56,300.57,0.0,0.0,0.000,132039.7,132039.7,2623,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439047,97176.00
06/16/2015 03:15,2,0.000,ALERT,213.06,298.47,60.002,1434438903,"201051344001230","174011321042388",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,143175.9,143175.9,2625,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434439049,97177.00
06/16/2015 03:15,2,0.000,ALERT,213.29,298.17,59.981,1434438903,"201051344000576","174011321042388",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,139677.3,139677.3,2623,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434439051,97178.00
06/16/2015 03:15,2,0.000,ALERT,213.06,298.47,59.975,1434438903,"201051344000579","174011321042388",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,145715.6,145715.6,2617,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439053,97179.00
06/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434438903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434439783,97180.00
06/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434438903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434439783,97181.00
06/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434438903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434439783,97182.00
06/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434438903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434439783,97183.00
06/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434438903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434439783,97184.00
06/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434438903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434439783,97185.00
06/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434438903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434439783,97186.00
06/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434438903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434439783,97187.00
06/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434438903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434439783,97188.00
06/16/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434438903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434439783,97189.00
06/16/2015 03:30,2,0.000,ALERT,212.38,298.17,60.018,1434439803,"201051344000955","174011321042388",0.00,13.00,0,284.04,300.27,0.0,0.0,0.000,145091.0,145091.0,2621,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439879,97190.00
06/16/2015 03:30,2,0.000,ALERT,214.19,299.37,59.996,1434439803,"274151322000095","174011321042388",0.00,13.00,0,285.54,301.47,0.0,0.0,0.000,442826.0,442826.0,3541,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439881,97191.00
06/16/2015 03:30,2,0.000,ALERT,212.38,298.47,60.007,1434439803,"201051344000868","174011321042388",0.00,12.70,0,284.64,301.17,0.0,0.0,0.000,131364.5,131364.5,2622,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439882,97192.00
06/16/2015 03:30,2,0.000,ALERT,213.29,297.87,59.981,1434439803,"201051344000853","174011321042388",0.00,12.70,0,284.34,300.57,0.0,0.0,0.000,137623.7,137623.7,2618,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439884,97193.00
06/16/2015 03:30,2,0.000,ALERT,213.06,299.07,59.991,1434439803,"201051344000582","174011321042388",0.00,12.30,0,284.94,301.17,0.0,0.0,0.000,138226.9,138226.9,2618,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439886,97194.00
06/16/2015 03:30,2,0.000,ALERT,212.61,297.57,60.002,1434439803,"201051344000469","174011321042388",0.00,12.00,0,283.14,299.67,0.0,0.0,0.000,132822.0,132822.0,2619,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439888,97195.00
06/16/2015 03:30,2,0.000,ALERT,212.38,297.87,60.007,1434439803,"201051344000988","174011321042388",0.00,13.00,0,281.94,299.97,0.0,0.0,0.000,132618.4,132618.4,2617,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439890,97196.00
06/16/2015 03:30,2,0.000,ALERT,212.61,297.26,59.996,1434439803,"201051344001158","174011321042388",0.00,12.30,0,283.44,299.67,0.0,0.0,0.000,138847.2,138847.2,2620,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439891,97197.00
06/16/2015 03:30,2,0.000,ALERT,212.38,297.26,60.007,1434439803,"201051344001025","174011321042388",0.00,12.30,0,283.74,301.17,0.0,0.0,0.000,141904.2,141904.2,2620,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439893,97198.00
06/16/2015 03:30,2,0.000,ALERT,212.61,298.17,60.002,1434439803,"201051344000569","174011321042388",0.00,13.00,0,284.64,301.17,0.0,0.0,0.000,145622.7,145622.7,2621,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434439895,97199.00
06/16/2015 03:30,2,0.000,ALERT,213.96,297.26,59.991,1434439803,"274151322000094","174011321042388",0.00,13.00,0,283.74,299.97,0.0,0.0,0.000,331551.5,331551.5,3974,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439897,97200.00
06/16/2015 03:30,2,0.000,ALERT,212.38,297.57,60.028,1434439803,"201051344000458","174011321042388",0.00,13.70,0,284.34,301.17,0.0,0.0,0.000,141363.9,141363.9,2620,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439899,97201.00
06/16/2015 03:30,2,0.000,ALERT,213.96,296.96,59.996,1434439803,"274151322000087","174011321042388",0.00,14.30,0,283.44,299.97,0.0,0.0,0.000,401678.4,401678.4,3520,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439901,97202.00
06/16/2015 03:30,2,0.000,ALERT,213.51,297.26,59.986,1434439803,"274151322000052","174011321042388",0.00,13.70,0,284.04,300.87,0.0,0.0,0.000,429310.6,429310.6,3924,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439902,97203.00
06/16/2015 03:30,2,0.000,ALERT,213.06,298.47,59.981,1434439803,"201051344001145","174011321042388",0.00,12.70,0,284.64,301.47,0.0,0.0,0.000,146518.2,146518.2,2628,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439904,97204.00
06/16/2015 03:30,2,0.000,ALERT,213.29,297.87,59.996,1434439803,"201051344000685","174011321042388",0.00,13.00,0,284.04,300.27,0.0,0.0,0.000,145738.3,145738.3,2628,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439906,97205.00
06/16/2015 03:30,2,0.000,ALERT,213.29,297.87,59.996,1434439803,"274151322000088","174011321042388",0.00,14.00,0,284.04,300.27,0.0,0.0,0.000,411055.0,411055.0,3531,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439908,97206.00
06/16/2015 03:30,2,0.000,ALERT,212.83,298.17,59.986,1434439803,"201051344000438","174011321042388",0.00,12.30,0,284.64,300.87,0.0,0.0,0.000,145803.5,145803.5,2622,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434439910,97207.00
06/16/2015 03:30,2,0.000,ALERT,212.61,298.17,60.002,1434439803,"201051344001135","174011321042388",0.00,12.70,0,284.34,301.17,0.0,0.0,0.000,137169.3,137169.3,2617,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439911,97208.00
06/16/2015 03:30,2,0.000,ALERT,212.83,297.57,59.996,1434439803,"201051344000417","174011321042388",0.00,13.00,0,283.74,299.97,0.0,0.0,0.000,141708.7,141708.7,2616,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439913,97209.00
06/16/2015 03:30,2,0.000,ALERT,212.38,298.47,60.002,1434439803,"201051344000594","174011321042388",0.00,13.00,0,283.74,300.27,0.0,0.0,0.000,141568.4,141568.4,2616,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434439915,97210.00
