ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 03:30,2,0.000,ALERT,213.96,299.07,59.986,1434439803,"274151322000083","174011321042388",0.00,13.30,0,284.64,300.87,0.0,0.0,0.000,425606.6,425606.6,3929,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439917,97211.00
06/16/2015 03:30,2,0.000,ALERT,212.83,298.47,59.981,1434439803,"201051344000585","174011321042388",0.00,13.00,0,283.74,300.27,0.0,0.0,0.000,140476.2,140476.2,2617,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439919,97212.00
06/16/2015 03:30,2,0.000,ALERT,213.96,298.77,59.996,1434439803,"274151322000054","174011321042388",0.00,14.00,0,284.34,300.87,0.0,0.0,0.000,420912.3,420912.3,3522,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439920,97213.00
06/16/2015 03:30,2,0.000,ALERT,212.83,298.17,59.986,1434439803,"201051344001203","174011321042388",0.00,12.70,0,284.34,302.37,0.0,0.0,0.000,141780.4,141780.4,2622,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434439922,97214.00
06/16/2015 03:30,2,0.000,ALERT,212.61,298.17,60.018,1434439803,"201051344000646","174011321042388",0.00,12.70,0,283.74,299.97,0.0,0.0,0.000,139331.2,139331.2,2616,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439924,97215.00
06/16/2015 03:30,2,0.000,ALERT,214.87,297.57,60.002,1434439803,"274151322000068","174011321042388",0.00,14.30,0,283.74,299.67,0.0,0.0,0.000,330507.9,330507.9,3581,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439926,97216.00
06/16/2015 03:30,2,0.000,ALERT,214.64,298.47,59.986,1434439803,"274151322000076","174011321042388",0.00,13.70,0,284.64,300.57,0.0,0.0,0.000,448463.3,448463.3,3927,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439928,97217.00
06/16/2015 03:30,2,0.000,ALERT,212.61,298.77,59.991,1434439803,"201051344000890","174011321042388",0.00,13.00,0,284.94,301.47,0.0,0.0,0.000,143375.0,143375.0,2618,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439930,97218.00
06/16/2015 03:30,2,0.000,ALERT,212.38,297.87,59.991,1434439803,"201051344000900","174011321042388",0.00,13.00,0,283.74,299.67,0.0,0.0,0.000,143662.2,143662.2,2624,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439932,97219.00
06/16/2015 03:30,2,0.000,ALERT,213.06,297.57,59.970,1434439803,"201051344000633","174011321042388",0.00,12.30,0,282.24,299.07,0.0,0.0,0.000,133406.9,133406.9,2626,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439934,97220.00
06/16/2015 03:30,2,0.000,ALERT,212.61,298.47,59.991,1434439803,"201051344000983","174011321042388",0.00,13.00,0,284.64,300.87,0.0,0.0,0.000,140531.0,140531.0,2622,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434439935,97221.00
06/16/2015 03:30,2,0.000,ALERT,212.83,297.87,60.002,1434439803,"201051344000917","174011321042388",0.00,13.70,0,283.14,299.37,0.0,0.0,0.000,143908.3,143908.3,2626,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434439937,97222.00
06/16/2015 03:30,2,0.000,ALERT,212.83,297.57,60.007,1434439803,"201051344000648","174011321042388",0.00,12.30,0,283.74,300.57,0.0,0.0,0.000,139911.9,139911.9,2617,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439939,97223.00
06/16/2015 03:30,2,0.000,ALERT,212.61,298.47,60.012,1434439803,"201051344001093","174011321042388",0.00,13.70,0,284.04,300.27,0.0,0.0,0.000,141970.4,141970.4,2623,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434439941,97224.00
06/16/2015 03:30,2,0.000,ALERT,213.06,298.17,60.002,1434439803,"201051344000645","174011321042388",0.00,13.30,0,284.04,300.27,0.0,0.0,0.000,140316.1,140316.1,2620,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439943,97225.00
06/16/2015 03:30,2,0.000,ALERT,213.96,298.77,59.981,1434439803,"274151322000085","174011321042388",0.00,13.30,0,284.64,300.27,0.0,0.0,0.000,422991.1,422991.1,3924,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439945,97226.00
06/16/2015 03:30,2,0.000,ALERT,212.61,297.57,59.991,1434439803,"201051344000651","174011321042388",0.00,12.00,0,283.74,299.97,0.0,0.0,0.000,139717.9,139717.9,2620,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439946,97227.00
06/16/2015 03:30,2,0.000,ALERT,212.83,297.87,59.965,1434439803,"201051344000867","174011321042388",0.00,13.30,0,284.04,300.57,0.0,0.0,0.000,132039.7,132039.7,2625,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439948,97228.00
06/16/2015 03:30,2,0.000,ALERT,212.61,298.77,59.981,1434439803,"201051344001230","174011321042388",0.00,12.70,0,284.64,300.57,0.0,0.0,0.000,143175.9,143175.9,2627,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439950,97229.00
06/16/2015 03:30,2,0.000,ALERT,213.29,298.77,59.991,1434439803,"201051344000576","174011321042388",0.00,12.70,0,284.04,300.27,0.0,0.0,0.000,139677.3,139677.3,2625,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439952,97230.00
06/16/2015 03:30,2,0.000,ALERT,212.61,298.47,60.023,1434439803,"201051344000579","174011321042388",0.00,13.00,0,284.94,301.17,0.0,0.0,0.000,145715.6,145715.6,2619,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434439953,97231.00
06/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434439803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434440683,97232.00
06/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434439803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434440683,97233.00
06/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434439803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434440683,97234.00
06/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434439803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434440683,97235.00
06/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434439803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434440683,97236.00
06/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434439803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434440683,97237.00
06/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434439803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434440683,97238.00
06/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434439803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434440683,97239.00
06/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434439803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434440683,97240.00
06/16/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434439803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434440683,97241.00
06/16/2015 03:45,2,0.000,ALERT,212.83,298.77,59.991,1434440703,"201051344000955","174011321042388",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,145091.0,145091.0,2623,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440779,97242.00
06/16/2015 03:45,2,0.000,ALERT,214.41,299.37,59.996,1434440703,"274151322000095","174011321042388",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,442826.0,442826.0,3543,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440781,97243.00
06/16/2015 03:45,2,0.000,ALERT,213.06,298.77,59.996,1434440703,"201051344000868","174011321042388",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,131364.5,131364.5,2624,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440783,97244.00
06/16/2015 03:45,2,0.000,ALERT,213.74,298.17,60.002,1434440703,"201051344000853","174011321042388",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,137623.7,137623.7,2620,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440784,97245.00
06/16/2015 03:45,2,0.000,ALERT,213.74,299.67,59.991,1434440703,"201051344000582","174011321042388",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,138226.9,138226.9,2620,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440786,97246.00
06/16/2015 03:45,2,0.000,ALERT,213.06,298.17,59.981,1434440703,"201051344000469","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,132822.0,132822.0,2621,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440788,97247.00
06/16/2015 03:45,2,0.000,ALERT,212.83,298.47,59.996,1434440703,"201051344000988","174011321042388",0.00,12.70,0,293.36,299.97,0.0,0.0,0.000,132618.4,132618.4,2619,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434440790,97248.00
06/16/2015 03:45,2,0.000,ALERT,213.29,298.47,59.981,1434440703,"201051344001158","174011321042388",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,138847.2,138847.2,2622,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440792,97249.00
06/16/2015 03:45,2,0.000,ALERT,212.83,298.17,60.002,1434440703,"201051344001025","174011321042388",0.00,12.00,0,295.46,301.17,0.0,0.0,0.000,141904.2,141904.2,2622,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440793,97250.00
06/16/2015 03:45,2,0.000,ALERT,213.06,299.07,60.007,1434440703,"201051344000569","174011321042388",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,145622.7,145622.7,2623,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440795,97251.00
06/16/2015 03:45,2,0.000,ALERT,214.64,298.47,59.981,1434440703,"274151322000094","174011321042388",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,331551.5,331551.5,3976,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440797,97252.00
06/16/2015 03:45,2,0.000,ALERT,213.06,298.77,60.002,1434440703,"201051344000458","174011321042388",0.00,13.30,0,295.76,301.17,0.0,0.0,0.000,141363.9,141363.9,2622,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440799,97253.00
06/16/2015 03:45,2,0.000,ALERT,214.41,297.87,59.986,1434440703,"274151322000087","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,401678.4,401678.4,3522,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440801,97254.00
06/16/2015 03:45,2,0.000,ALERT,213.74,297.87,59.949,1434440703,"274151322000052","174011321042388",0.00,13.30,0,295.76,301.17,0.0,0.0,0.000,429310.6,429310.6,3926,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440803,97255.00
06/16/2015 03:45,2,0.000,ALERT,213.51,299.07,60.002,1434440703,"201051344001145","174011321042388",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,146518.2,146518.2,2630,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440805,97256.00
06/16/2015 03:45,2,0.000,ALERT,213.74,298.77,59.991,1434440703,"201051344000685","174011321042388",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,145738.3,145738.3,2630,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440806,97257.00
06/16/2015 03:45,2,0.000,ALERT,213.96,298.47,59.991,1434440703,"274151322000088","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,411055.0,411055.0,3533,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440808,97258.00
06/16/2015 03:45,2,0.000,ALERT,213.29,298.77,59.981,1434440703,"201051344000438","174011321042388",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,145803.5,145803.5,2624,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440810,97259.00
06/16/2015 03:45,2,0.000,ALERT,212.83,298.77,59.996,1434440703,"201051344001135","174011321042388",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,137169.3,137169.3,2619,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440812,97260.00
06/16/2015 03:45,2,0.000,ALERT,213.29,298.17,59.996,1434440703,"201051344000417","174011321042388",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,141708.7,141708.7,2618,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440814,97261.00
06/16/2015 03:45,2,0.000,ALERT,212.83,299.07,59.996,1434440703,"201051344000594","174011321042388",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,141568.4,141568.4,2618,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440815,97262.00
06/16/2015 03:45,2,0.000,ALERT,214.41,299.07,59.986,1434440703,"274151322000083","174011321042388",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,425606.6,425606.6,3931,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440817,97263.00
06/16/2015 03:45,2,0.000,ALERT,213.29,298.77,59.996,1434440703,"201051344000585","174011321042388",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,140476.2,140476.2,2619,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434440819,97264.00
06/16/2015 03:45,2,0.000,ALERT,213.96,299.07,59.981,1434440703,"274151322000054","174011321042388",0.00,13.70,0,295.76,301.17,0.0,0.0,0.000,420912.3,420912.3,3524,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440821,97265.00
06/16/2015 03:45,2,0.000,ALERT,213.29,298.47,59.986,1434440703,"201051344001203","174011321042388",0.00,12.30,0,296.06,302.37,0.0,0.0,0.000,141780.4,141780.4,2624,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440823,97266.00
06/16/2015 03:45,2,0.000,ALERT,213.06,299.07,60.023,1434440703,"201051344000646","174011321042388",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,139331.2,139331.2,2618,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434440825,97267.00
06/16/2015 03:45,2,0.000,ALERT,215.32,298.77,59.986,1434440703,"274151322000068","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,330507.9,330507.9,3583,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440826,97268.00
06/16/2015 03:45,2,0.000,ALERT,214.87,298.77,59.991,1434440703,"274151322000076","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,448463.3,448463.3,3929,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434440828,97269.00
06/16/2015 03:45,2,0.000,ALERT,213.29,299.37,59.975,1434440703,"201051344000890","174011321042388",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,143375.0,143375.0,2620,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440830,97270.00
06/16/2015 03:45,2,0.000,ALERT,212.83,298.47,59.991,1434440703,"201051344000900","174011321042388",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,143662.2,143662.2,2626,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434440832,97271.00
06/16/2015 03:45,2,0.000,ALERT,213.51,297.87,59.986,1434440703,"201051344000633","174011321042388",0.00,12.30,0,293.96,299.37,0.0,0.0,0.000,133406.9,133406.9,2628,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440834,97272.00
06/16/2015 03:45,2,0.000,ALERT,213.06,298.47,59.991,1434440703,"201051344000983","174011321042388",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,140531.0,140531.0,2624,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440835,97273.00
06/16/2015 03:45,2,0.000,ALERT,213.29,298.17,59.981,1434440703,"201051344000917","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,143908.3,143908.3,2628,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440837,97274.00
06/16/2015 03:45,2,0.000,ALERT,213.06,297.87,59.991,1434440703,"201051344000648","174011321042388",0.00,12.00,0,295.46,300.87,0.0,0.0,0.000,139911.9,139911.9,2619,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440839,97275.00
06/16/2015 03:45,2,0.000,ALERT,213.29,298.77,59.991,1434440703,"201051344001093","174011321042388",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,141970.4,141970.4,2625,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440841,97276.00
06/16/2015 03:45,2,0.000,ALERT,213.29,298.17,59.991,1434440703,"201051344000645","174011321042388",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,140316.1,140316.1,2622,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434440843,97277.00
06/16/2015 03:45,2,0.000,ALERT,214.64,298.77,60.007,1434440703,"274151322000085","174011321042388",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,422991.1,422991.1,3926,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440844,97278.00
06/16/2015 03:45,2,0.000,ALERT,213.29,297.87,59.996,1434440703,"201051344000651","174011321042388",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,139717.9,139717.9,2622,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440846,97279.00
06/16/2015 03:45,2,0.000,ALERT,213.29,298.17,59.996,1434440703,"201051344000867","174011321042388",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,132039.7,132039.7,2627,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440848,97280.00
06/16/2015 03:45,2,0.000,ALERT,213.29,298.77,59.991,1434440703,"201051344001230","174011321042388",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,143175.9,143175.9,2629,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440850,97281.00
06/16/2015 03:45,2,0.000,ALERT,213.74,299.07,59.981,1434440703,"201051344000576","174011321042388",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,139677.3,139677.3,2627,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440852,97282.00
06/16/2015 03:45,2,0.000,ALERT,212.83,298.77,59.981,1434440703,"201051344000579","174011321042388",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,145715.6,145715.6,2621,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434440853,97283.00
06/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434440703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434441583,97284.00
06/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434440703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434441583,97285.00
06/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434440703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434441583,97286.00
06/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434440703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434441583,97287.00
06/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434440703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434441583,97288.00
06/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434440703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434441583,97289.00
06/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434440703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434441583,97290.00
06/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434440703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434441583,97291.00
06/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434440703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434441583,97292.00
06/16/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434440703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434441583,97293.00
06/16/2015 04:00,2,0.000,ALERT,212.83,298.17,59.975,1434441604,"201051344000955","174011321042388",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,145091.0,145091.0,2625,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434441679,97294.00
06/16/2015 04:00,2,0.000,ALERT,214.19,299.37,59.975,1434441604,"274151322000095","174011321042388",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,442826.0,442826.0,3545,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441681,97295.00
06/16/2015 04:00,2,0.000,ALERT,212.83,298.17,59.996,1434441604,"201051344000868","174011321042388",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,131364.5,131364.5,2626,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441683,97296.00
06/16/2015 04:00,2,0.000,ALERT,213.74,298.17,59.986,1434441604,"201051344000853","174011321042388",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,137623.7,137623.7,2622,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441685,97297.00
06/16/2015 04:00,2,0.000,ALERT,213.74,299.07,59.986,1434441604,"201051344000582","174011321042388",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,138226.9,138226.9,2622,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434441687,97298.00
06/16/2015 04:00,2,0.000,ALERT,213.06,297.87,59.991,1434441604,"201051344000469","174011321042388",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,132822.0,132822.0,2623,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441688,97299.00
06/16/2015 04:00,2,0.000,ALERT,212.83,298.17,60.012,1434441604,"201051344000988","174011321042388",0.00,12.30,0,293.36,300.27,0.0,0.0,0.000,132618.4,132618.4,2621,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441690,97300.00
06/16/2015 04:00,2,0.000,ALERT,213.06,297.87,59.975,1434441604,"201051344001158","174011321042388",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,138847.2,138847.2,2624,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441692,97301.00
06/16/2015 04:00,2,0.000,ALERT,213.06,297.57,59.986,1434441604,"201051344001025","174011321042388",0.00,11.70,0,295.46,301.17,0.0,0.0,0.000,141904.2,141904.2,2624,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441694,97302.00
06/16/2015 04:00,2,0.000,ALERT,212.83,298.17,59.981,1434441604,"201051344000569","174011321042388",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,145622.7,145622.7,2625,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441696,97303.00
06/16/2015 04:00,2,0.000,ALERT,214.41,297.87,59.975,1434441604,"274151322000094","174011321042388",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,331551.5,331551.5,3978,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441698,97304.00
06/16/2015 04:00,2,0.000,ALERT,212.83,298.17,59.986,1434441604,"201051344000458","174011321042388",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,141363.9,141363.9,2624,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434441699,97305.00
06/16/2015 04:00,2,0.000,ALERT,214.19,297.26,59.959,1434441604,"274151322000087","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,401678.4,401678.4,3524,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441701,97306.00
06/16/2015 04:00,2,0.000,ALERT,213.96,299.07,59.981,1434441604,"274151322000052","174011321042388",0.00,13.00,0,295.46,301.17,0.0,0.0,0.000,429310.6,429310.6,3928,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434441703,97307.00
06/16/2015 04:00,2,0.000,ALERT,213.29,298.47,59.991,1434441604,"201051344001145","174011321042388",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,146518.2,146518.2,2632,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434441705,97308.00
06/16/2015 04:00,2,0.000,ALERT,213.29,298.47,59.981,1434441604,"201051344000685","174011321042388",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,145738.3,145738.3,2632,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441707,97309.00
06/16/2015 04:00,2,0.000,ALERT,213.96,298.47,59.981,1434441604,"274151322000088","174011321042388",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,411055.0,411055.0,3535,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441709,97310.00
06/16/2015 04:00,2,0.000,ALERT,213.29,298.47,59.986,1434441604,"201051344000438","174011321042388",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,145803.5,145803.5,2626,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434441710,97311.00
06/16/2015 04:00,2,0.000,ALERT,212.83,298.47,59.986,1434441604,"201051344001135","174011321042388",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,137169.3,137169.3,2621,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434441712,97312.00
06/16/2015 04:00,2,0.000,ALERT,213.29,297.87,59.981,1434441604,"201051344000417","174011321042388",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,141708.7,141708.7,2620,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441714,97313.00
06/16/2015 04:00,2,0.000,ALERT,212.61,298.77,59.991,1434441604,"201051344000594","174011321042388",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,141568.4,141568.4,2620,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434441716,97314.00
06/16/2015 04:00,2,0.000,ALERT,214.41,299.37,60.002,1434441604,"274151322000083","174011321042388",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,425606.6,425606.6,3933,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441718,97315.00
06/16/2015 04:00,2,0.000,ALERT,213.29,299.07,60.002,1434441604,"201051344000585","174011321042388",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,140476.2,140476.2,2621,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441720,97316.00
06/16/2015 04:00,2,0.000,ALERT,214.19,298.17,60.018,1434441604,"274151322000054","174011321042388",0.00,13.30,0,295.76,301.17,0.0,0.0,0.000,420912.3,420912.3,3526,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434441722,97317.00
06/16/2015 04:00,2,0.000,ALERT,213.06,298.17,59.996,1434441604,"201051344001203","174011321042388",0.00,12.00,0,295.76,302.37,0.0,0.0,0.000,141780.4,141780.4,2626,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441723,97318.00
06/16/2015 04:00,2,0.000,ALERT,212.83,298.47,59.996,1434441604,"201051344000646","174011321042388",0.00,12.00,0,295.46,300.57,0.0,0.0,0.000,139331.2,139331.2,2620,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441725,97319.00
06/16/2015 04:00,2,0.000,ALERT,214.87,297.26,59.986,1434441604,"274151322000068","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,330507.9,330507.9,3585,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441727,97320.00
06/16/2015 04:00,2,0.000,ALERT,214.87,298.47,60.002,1434441604,"274151322000076","174011321042388",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,448463.3,448463.3,3931,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441729,97321.00
06/16/2015 04:00,2,0.000,ALERT,212.83,298.47,59.996,1434441604,"201051344000890","174011321042388",0.00,12.30,0,296.36,302.07,0.0,0.0,0.000,143375.0,143375.0,2622,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434441731,97322.00
06/16/2015 04:00,2,0.000,ALERT,212.61,297.57,60.007,1434441604,"201051344000900","174011321042388",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,143662.2,143662.2,2628,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441732,97323.00
06/16/2015 04:00,2,0.000,ALERT,213.29,297.57,60.007,1434441604,"201051344000633","174011321042388",0.00,12.00,0,293.66,299.97,0.0,0.0,0.000,133406.9,133406.9,2630,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441734,97324.00
06/16/2015 04:00,2,0.000,ALERT,212.83,297.87,60.002,1434441604,"201051344000983","174011321042388",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,140531.0,140531.0,2626,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434441736,97325.00
06/16/2015 04:00,2,0.000,ALERT,213.06,297.57,60.002,1434441604,"201051344000917","174011321042388",0.00,13.00,0,294.56,299.97,0.0,0.0,0.000,143908.3,143908.3,2630,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441738,97326.00
06/16/2015 04:00,2,0.000,ALERT,213.06,297.26,60.007,1434441604,"201051344000648","174011321042388",0.00,11.70,0,295.16,300.57,0.0,0.0,0.000,139911.9,139911.9,2621,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441740,97327.00
06/16/2015 04:00,2,0.000,ALERT,212.83,298.17,59.991,1434441604,"201051344001093","174011321042388",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,141970.4,141970.4,2627,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441741,97328.00
06/16/2015 04:00,2,0.000,ALERT,213.29,297.57,60.002,1434441604,"201051344000645","174011321042388",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,140316.1,140316.1,2624,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434441743,97329.00
06/16/2015 04:00,2,0.000,ALERT,214.41,298.17,59.954,1434441604,"274151322000085","174011321042388",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,422991.1,422991.1,3928,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441745,97330.00
06/16/2015 04:00,2,0.000,ALERT,213.06,297.57,60.007,1434441604,"201051344000651","174011321042388",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,139717.9,139717.9,2624,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441747,97331.00
06/16/2015 04:00,2,0.000,ALERT,213.06,297.57,60.007,1434441604,"201051344000867","174011321042388",0.00,12.70,0,295.46,300.87,0.0,0.0,0.000,132039.7,132039.7,2629,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434441749,97332.00
06/16/2015 04:00,2,0.000,ALERT,213.06,298.47,60.002,1434441604,"201051344001230","174011321042388",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,143175.9,143175.9,2631,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434441751,97333.00
06/16/2015 04:00,2,0.000,ALERT,213.29,298.17,60.028,1434441604,"201051344000576","174011321042388",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,139677.3,139677.3,2629,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434441752,97334.00
06/16/2015 04:00,2,0.000,ALERT,212.83,298.47,60.002,1434441604,"201051344000579","174011321042388",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,145715.6,145715.6,2623,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434441754,97335.00
06/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434441604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434442484,97336.00
06/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434441604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434442484,97337.00
06/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434441604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434442484,97338.00
06/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434441604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434442484,97339.00
06/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434441604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434442484,97340.00
06/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434441604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434442484,97341.00
06/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434441604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434442484,97342.00
06/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434441604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434442484,97343.00
06/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434441604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434442484,97344.00
06/16/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434441604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434442484,97345.00
06/16/2015 04:15,2,0.000,ALERT,212.83,299.07,60.028,1434442503,"201051344000955","174011321042388",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,145091.0,145091.0,2627,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442579,97346.00
06/16/2015 04:15,2,0.000,ALERT,214.19,299.97,60.002,1434442503,"274151322000095","174011321042388",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,442826.0,442826.0,3547,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442580,97347.00
06/16/2015 04:15,2,0.000,ALERT,213.06,299.37,59.996,1434442503,"201051344000868","174011321042388",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,131364.5,131364.5,2628,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434442582,97348.00
06/16/2015 04:15,2,0.000,ALERT,213.51,298.47,60.007,1434442503,"201051344000853","174011321042388",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,137623.7,137623.7,2624,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434442584,97349.00
06/16/2015 04:15,2,0.000,ALERT,213.51,299.67,60.002,1434442503,"201051344000582","174011321042388",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,138226.9,138226.9,2624,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442586,97350.00
06/16/2015 04:15,2,0.000,ALERT,213.06,298.47,60.012,1434442503,"201051344000469","174011321042388",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,132822.0,132822.0,2625,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442588,97351.00
06/16/2015 04:15,2,0.000,ALERT,212.83,298.47,60.007,1434442503,"201051344000988","174011321042388",0.00,12.30,0,293.66,300.27,0.0,0.0,0.000,132618.4,132618.4,2623,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442589,97352.00
06/16/2015 04:15,2,0.000,ALERT,212.83,298.17,60.012,1434442503,"201051344001158","174011321042388",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,138847.2,138847.2,2626,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442591,97353.00
06/16/2015 04:15,2,0.000,ALERT,213.06,298.17,60.007,1434442503,"201051344001025","174011321042388",0.00,11.30,0,295.76,301.17,0.0,0.0,0.000,141904.2,141904.2,2626,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442593,97354.00
06/16/2015 04:15,2,0.000,ALERT,212.83,298.77,60.002,1434442503,"201051344000569","174011321042388",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,145622.7,145622.7,2627,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434442595,97355.00
06/16/2015 04:15,2,0.000,ALERT,214.19,298.17,60.023,1434442503,"274151322000094","174011321042388",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,331551.5,331551.5,3980,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442597,97356.00
06/16/2015 04:15,2,0.000,ALERT,212.83,298.47,59.996,1434442503,"201051344000458","174011321042388",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,141363.9,141363.9,2626,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442599,97357.00
06/16/2015 04:15,2,0.000,ALERT,214.19,297.26,60.028,1434442503,"274151322000087","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,401678.4,401678.4,3526,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442601,97358.00
06/16/2015 04:15,2,0.000,ALERT,214.19,298.77,60.002,1434442503,"274151322000052","174011321042388",0.00,12.70,0,295.76,301.17,0.0,0.0,0.000,429310.6,429310.6,3930,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442602,97359.00
06/16/2015 04:15,2,0.000,ALERT,213.29,298.77,59.996,1434442503,"201051344001145","174011321042388",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,146518.2,146518.2,2634,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442604,97360.00
