ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 04:15,2,0.000,ALERT,213.29,298.47,59.996,1434442503,"201051344000685","174011321042388",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,145738.3,145738.3,2634,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442606,97361.00
06/16/2015 04:15,2,0.000,ALERT,213.74,298.77,59.986,1434442503,"274151322000088","174011321042388",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,411055.0,411055.0,3537,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442608,97362.00
06/16/2015 04:15,2,0.000,ALERT,213.06,298.47,59.991,1434442503,"201051344000438","174011321042388",0.00,11.70,0,296.36,301.17,0.0,0.0,0.000,145803.5,145803.5,2628,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442610,97363.00
06/16/2015 04:15,2,0.000,ALERT,212.61,298.47,59.996,1434442503,"201051344001135","174011321042388",0.00,11.70,0,296.36,301.17,0.0,0.0,0.000,137169.3,137169.3,2623,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442611,97364.00
06/16/2015 04:15,2,0.000,ALERT,213.29,298.17,60.002,1434442503,"201051344000417","174011321042388",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,141708.7,141708.7,2622,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442613,97365.00
06/16/2015 04:15,2,0.000,ALERT,212.61,298.77,59.996,1434442503,"201051344000594","174011321042388",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,141568.4,141568.4,2622,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442615,97366.00
06/16/2015 04:15,2,0.000,ALERT,214.64,298.77,60.012,1434442503,"274151322000083","174011321042388",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,425606.6,425606.6,3935,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442617,97367.00
06/16/2015 04:15,2,0.000,ALERT,213.29,298.77,59.996,1434442503,"201051344000585","174011321042388",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,140476.2,140476.2,2623,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442619,97368.00
06/16/2015 04:15,2,0.000,ALERT,213.96,299.07,59.991,1434442503,"274151322000054","174011321042388",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,420912.3,420912.3,3528,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434442620,97369.00
06/16/2015 04:15,2,0.000,ALERT,213.06,298.17,60.012,1434442503,"201051344001203","174011321042388",0.00,11.70,0,296.06,302.37,0.0,0.0,0.000,141780.4,141780.4,2628,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434442622,97370.00
06/16/2015 04:15,2,0.000,ALERT,213.06,298.77,59.996,1434442503,"201051344000646","174011321042388",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,139331.2,139331.2,2622,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442624,97371.00
06/16/2015 04:15,2,0.000,ALERT,215.09,297.57,59.991,1434442503,"274151322000068","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,330507.9,330507.9,3587,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442626,97372.00
06/16/2015 04:15,2,0.000,ALERT,214.87,298.77,59.991,1434442503,"274151322000076","174011321042388",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,448463.3,448463.3,3933,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442628,97373.00
06/16/2015 04:15,2,0.000,ALERT,213.06,299.07,59.991,1434442503,"201051344000890","174011321042388",0.00,12.00,0,296.36,301.77,0.0,0.0,0.000,143375.0,143375.0,2624,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442630,97374.00
06/16/2015 04:15,2,0.000,ALERT,212.83,298.47,59.991,1434442503,"201051344000900","174011321042388",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,143662.2,143662.2,2630,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442631,97375.00
06/16/2015 04:15,2,0.000,ALERT,213.51,297.87,59.996,1434442503,"201051344000633","174011321042388",0.00,11.70,0,293.96,299.37,0.0,0.0,0.000,133406.9,133406.9,2632,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434442633,97376.00
06/16/2015 04:15,2,0.000,ALERT,212.83,298.47,59.986,1434442503,"201051344000983","174011321042388",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,140531.0,140531.0,2628,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442635,97377.00
06/16/2015 04:15,2,0.000,ALERT,213.29,298.17,60.002,1434442503,"201051344000917","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,143908.3,143908.3,2632,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442637,97378.00
06/16/2015 04:15,2,0.000,ALERT,213.51,298.17,60.002,1434442503,"201051344000648","174011321042388",0.00,11.30,0,295.16,300.87,0.0,0.0,0.000,139911.9,139911.9,2623,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442639,97379.00
06/16/2015 04:15,2,0.000,ALERT,213.29,298.77,60.007,1434442503,"201051344001093","174011321042388",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,141970.4,141970.4,2629,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434442641,97380.00
06/16/2015 04:15,2,0.000,ALERT,213.74,298.77,59.981,1434442503,"201051344000645","174011321042388",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,140316.1,140316.1,2626,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434442643,97381.00
06/16/2015 04:15,2,0.000,ALERT,214.64,298.77,59.996,1434442503,"274151322000085","174011321042388",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,422991.1,422991.1,3930,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442644,97382.00
06/16/2015 04:15,2,0.000,ALERT,213.29,298.17,59.996,1434442503,"201051344000651","174011321042388",0.00,11.00,0,295.46,300.27,0.0,0.0,0.000,139717.9,139717.9,2626,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442646,97383.00
06/16/2015 04:15,2,0.000,ALERT,213.51,298.47,59.991,1434442503,"201051344000867","174011321042388",0.00,12.70,0,295.46,301.17,0.0,0.0,0.000,132039.7,132039.7,2631,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434442648,97384.00
06/16/2015 04:15,2,0.000,ALERT,213.06,299.37,59.996,1434442503,"201051344001230","174011321042388",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,143175.9,143175.9,2633,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434442650,97385.00
06/16/2015 04:15,2,0.000,ALERT,213.51,299.07,59.981,1434442503,"201051344000576","174011321042388",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,139677.3,139677.3,2631,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442652,97386.00
06/16/2015 04:15,2,0.000,ALERT,213.29,299.37,60.007,1434442503,"201051344000579","174011321042388",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,145715.6,145715.6,2625,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434442653,97387.00
06/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434442503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434443383,97388.00
06/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434442503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434443383,97389.00
06/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434442503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434443383,97390.00
06/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434442503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434443383,97391.00
06/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434442503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434443383,97392.00
06/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434442503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434443383,97393.00
06/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434442503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434443383,97394.00
06/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434442503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434443383,97395.00
06/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434442503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434443383,97396.00
06/16/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434442503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434443383,97397.00
06/16/2015 04:30,2,0.000,ALERT,212.38,298.17,59.981,1434443404,"201051344000955","174011321042388",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,145091.0,145091.0,2629,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443479,97398.00
06/16/2015 04:30,2,0.000,ALERT,213.74,299.07,59.981,1434443404,"274151322000095","174011321042388",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,442826.0,442826.0,3549,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434443481,97399.00
06/16/2015 04:30,2,0.000,ALERT,212.61,298.17,59.981,1434443404,"201051344000868","174011321042388",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,131364.5,131364.5,2630,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443482,97400.00
06/16/2015 04:30,2,0.000,ALERT,213.29,297.57,59.986,1434443404,"201051344000853","174011321042388",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,137623.7,137623.7,2626,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443484,97401.00
06/16/2015 04:30,2,0.000,ALERT,213.29,298.47,60.012,1434443404,"201051344000582","174011321042388",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,138226.9,138226.9,2626,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443486,97402.00
06/16/2015 04:30,2,0.000,ALERT,212.83,297.26,59.954,1434443404,"201051344000469","174011321042388",0.00,11.30,0,295.16,300.27,0.0,0.0,0.000,132822.0,132822.0,2627,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434443488,97403.00
06/16/2015 04:30,2,0.000,ALERT,212.61,297.26,60.007,1434443404,"201051344000988","174011321042388",0.00,12.00,0,293.96,300.27,0.0,0.0,0.000,132618.4,132618.4,2625,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443490,97404.00
06/16/2015 04:30,2,0.000,ALERT,212.83,297.57,59.986,1434443404,"201051344001158","174011321042388",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,138847.2,138847.2,2628,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443491,97405.00
06/16/2015 04:30,2,0.000,ALERT,212.83,297.26,59.981,1434443404,"201051344001025","174011321042388",0.00,11.00,0,295.46,301.17,0.0,0.0,0.000,141904.2,141904.2,2628,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443493,97406.00
06/16/2015 04:30,2,0.000,ALERT,212.61,298.17,59.986,1434443404,"201051344000569","174011321042388",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,145622.7,145622.7,2629,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443495,97407.00
06/16/2015 04:30,2,0.000,ALERT,213.96,297.57,60.002,1434443404,"274151322000094","174011321042388",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,331551.5,331551.5,3982,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443497,97408.00
06/16/2015 04:30,2,0.000,ALERT,212.83,297.57,59.981,1434443404,"201051344000458","174011321042388",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,141363.9,141363.9,2628,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443499,97409.00
06/16/2015 04:30,2,0.000,ALERT,213.96,297.57,59.991,1434443404,"274151322000087","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,401678.4,401678.4,3528,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443501,97410.00
06/16/2015 04:30,2,0.000,ALERT,213.51,297.57,59.975,1434443404,"274151322000052","174011321042388",0.00,12.30,0,295.76,301.17,0.0,0.0,0.000,429310.6,429310.6,3932,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443503,97411.00
06/16/2015 04:30,2,0.000,ALERT,213.29,298.47,60.012,1434443404,"201051344001145","174011321042388",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,146518.2,146518.2,2636,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443505,97412.00
06/16/2015 04:30,2,0.000,ALERT,213.29,297.87,60.007,1434443404,"201051344000685","174011321042388",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,145738.3,145738.3,2636,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443507,97413.00
06/16/2015 04:30,2,0.000,ALERT,213.74,297.87,60.018,1434443404,"274151322000088","174011321042388",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,411055.0,411055.0,3539,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443509,97414.00
06/16/2015 04:30,2,0.000,ALERT,213.06,298.17,59.991,1434443404,"201051344000438","174011321042388",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,145803.5,145803.5,2630,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443510,97415.00
06/16/2015 04:30,2,0.000,ALERT,212.61,298.17,59.975,1434443404,"201051344001135","174011321042388",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,137169.3,137169.3,2625,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434443512,97416.00
06/16/2015 04:30,2,0.000,ALERT,213.06,297.26,59.991,1434443404,"201051344000417","174011321042388",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,141708.7,141708.7,2624,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443514,97417.00
06/16/2015 04:30,2,0.000,ALERT,212.61,298.47,59.991,1434443404,"201051344000594","174011321042388",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,141568.4,141568.4,2624,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443516,97418.00
06/16/2015 04:30,2,0.000,ALERT,214.41,298.77,59.975,1434443404,"274151322000083","174011321042388",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,425606.6,425606.6,3937,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443517,97419.00
06/16/2015 04:30,2,0.000,ALERT,213.06,298.47,59.996,1434443404,"201051344000585","174011321042388",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,140476.2,140476.2,2625,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443519,97420.00
06/16/2015 04:30,2,0.000,ALERT,214.19,298.77,59.981,1434443404,"274151322000054","174011321042388",0.00,12.70,0,295.76,301.17,0.0,0.0,0.000,420912.3,420912.3,3530,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443521,97421.00
06/16/2015 04:30,2,0.000,ALERT,213.06,297.87,60.012,1434443404,"201051344001203","174011321042388",0.00,11.30,0,296.06,302.37,0.0,0.0,0.000,141780.4,141780.4,2630,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434443523,97422.00
06/16/2015 04:30,2,0.000,ALERT,212.83,298.17,59.981,1434443404,"201051344000646","174011321042388",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,139331.2,139331.2,2624,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443525,97423.00
06/16/2015 04:30,2,0.000,ALERT,215.09,297.57,59.981,1434443404,"274151322000068","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,330507.9,330507.9,3589,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443527,97424.00
06/16/2015 04:30,2,0.000,ALERT,215.32,298.47,59.981,1434443404,"274151322000076","174011321042388",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,448463.3,448463.3,3935,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443529,97425.00
06/16/2015 04:30,2,0.000,ALERT,213.06,299.07,59.986,1434443404,"201051344000890","174011321042388",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,143375.0,143375.0,2626,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443531,97426.00
06/16/2015 04:30,2,0.000,ALERT,212.83,298.17,59.991,1434443404,"201051344000900","174011321042388",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,143662.2,143662.2,2632,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443532,97427.00
06/16/2015 04:30,2,0.000,ALERT,213.51,297.87,59.991,1434443404,"201051344000633","174011321042388",0.00,11.30,0,294.26,299.67,0.0,0.0,0.000,133406.9,133406.9,2634,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443534,97428.00
06/16/2015 04:30,2,0.000,ALERT,213.06,298.47,60.023,1434443404,"201051344000983","174011321042388",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,140531.0,140531.0,2630,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443536,97429.00
06/16/2015 04:30,2,0.000,ALERT,213.29,298.17,59.991,1434443404,"201051344000917","174011321042388",0.00,12.70,0,294.86,300.27,0.0,0.0,0.000,143908.3,143908.3,2634,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443538,97430.00
06/16/2015 04:30,2,0.000,ALERT,213.06,297.57,59.986,1434443404,"201051344000648","174011321042388",0.00,11.30,0,295.46,300.87,0.0,0.0,0.000,139911.9,139911.9,2625,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443540,97431.00
06/16/2015 04:30,2,0.000,ALERT,213.06,298.47,59.986,1434443404,"201051344001093","174011321042388",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,141970.4,141970.4,2631,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443541,97432.00
06/16/2015 04:30,2,0.000,ALERT,213.51,297.87,59.986,1434443404,"201051344000645","174011321042388",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,140316.1,140316.1,2628,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443543,97433.00
06/16/2015 04:30,2,0.000,ALERT,214.41,298.47,59.970,1434443404,"274151322000085","174011321042388",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,422991.1,422991.1,3932,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443545,97434.00
06/16/2015 04:30,2,0.000,ALERT,213.29,297.87,59.954,1434443404,"201051344000651","174011321042388",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,139717.9,139717.9,2628,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443547,97435.00
06/16/2015 04:30,2,0.000,ALERT,213.29,297.87,59.981,1434443404,"201051344000867","174011321042388",0.00,12.30,0,295.76,300.87,0.0,0.0,0.000,132039.7,132039.7,2633,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434443549,97436.00
06/16/2015 04:30,2,0.000,ALERT,213.29,299.07,59.965,1434443404,"201051344001230","174011321042388",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,143175.9,143175.9,2635,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443551,97437.00
06/16/2015 04:30,2,0.000,ALERT,213.51,298.47,59.986,1434443404,"201051344000576","174011321042388",0.00,11.70,0,296.06,301.17,0.0,0.0,0.000,139677.3,139677.3,2633,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434443552,97438.00
06/16/2015 04:30,2,0.000,ALERT,212.83,298.47,59.991,1434443404,"201051344000579","174011321042388",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,145715.6,145715.6,2627,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434443554,97439.00
06/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434443404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434444284,97440.00
06/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434443404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434444284,97441.00
06/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434443404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434444284,97442.00
06/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434443404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434444284,97443.00
06/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434443404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434444284,97444.00
06/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434443404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434444284,97445.00
06/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434443404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434444284,97446.00
06/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434443404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434444284,97447.00
06/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434443404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434444284,97448.00
06/16/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434443404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434444284,97449.00
06/16/2015 04:45,2,0.000,ALERT,212.38,296.66,59.975,1434444303,"201051344000955","174011321042388",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,145091.0,145091.0,2631,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434444379,97450.00
06/16/2015 04:45,2,0.000,ALERT,213.06,296.66,59.970,1434444303,"274151322000095","174011321042388",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,442826.0,442826.0,3551,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444380,97451.00
06/16/2015 04:45,2,0.000,ALERT,212.38,297.26,59.981,1434444303,"201051344000868","174011321042388",0.00,11.70,0,295.46,300.87,0.0,0.0,0.000,131364.5,131364.5,2632,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444382,97452.00
06/16/2015 04:45,2,0.000,ALERT,213.29,296.66,59.975,1434444303,"201051344000853","174011321042388",0.00,11.30,0,294.86,300.27,0.0,0.0,0.000,137623.7,137623.7,2628,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444384,97453.00
06/16/2015 04:45,2,0.000,ALERT,213.06,297.57,59.959,1434444303,"201051344000582","174011321042388",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,138226.9,138226.9,2628,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444386,97454.00
06/16/2015 04:45,2,0.000,ALERT,212.61,296.36,59.975,1434444303,"201051344000469","174011321042388",0.00,11.00,0,293.96,299.07,0.0,0.0,0.000,132822.0,132822.0,2629,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434444387,97455.00
06/16/2015 04:45,2,0.000,ALERT,212.61,296.96,59.970,1434444303,"201051344000988","174011321042388",0.00,11.70,0,292.46,299.37,0.0,0.0,0.000,132618.4,132618.4,2627,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444389,97456.00
06/16/2015 04:45,2,0.000,ALERT,212.61,296.66,59.970,1434444303,"201051344001158","174011321042388",0.00,11.00,0,294.26,299.37,0.0,0.0,0.000,138847.2,138847.2,2630,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444391,97457.00
06/16/2015 04:45,2,0.000,ALERT,212.61,296.06,59.965,1434444303,"201051344001025","174011321042388",0.00,11.00,0,294.56,300.87,0.0,0.0,0.000,141904.2,141904.2,2630,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444393,97458.00
06/16/2015 04:45,2,0.000,ALERT,212.61,297.26,59.970,1434444303,"201051344000569","174011321042388",0.00,11.70,0,295.46,300.87,0.0,0.0,0.000,145622.7,145622.7,2631,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434444395,97459.00
06/16/2015 04:45,2,0.000,ALERT,213.96,296.96,59.970,1434444303,"274151322000094","174011321042388",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,331551.5,331551.5,3984,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444397,97460.00
06/16/2015 04:45,2,0.000,ALERT,212.83,297.26,59.975,1434444303,"201051344000458","174011321042388",0.00,12.30,0,295.16,300.87,0.0,0.0,0.000,141363.9,141363.9,2630,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444399,97461.00
06/16/2015 04:45,2,0.000,ALERT,213.96,295.76,59.991,1434444303,"274151322000087","174011321042388",0.00,12.70,0,293.96,299.67,0.0,0.0,0.000,401678.4,401678.4,3530,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434444400,97462.00
06/16/2015 04:45,2,0.000,ALERT,213.74,297.87,59.933,1434444303,"274151322000052","174011321042388",0.00,12.00,0,294.56,300.57,0.0,0.0,0.000,429310.6,429310.6,3934,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444402,97463.00
06/16/2015 04:45,2,0.000,ALERT,213.29,297.57,59.965,1434444303,"201051344001145","174011321042388",0.00,11.30,0,295.46,300.87,0.0,0.0,0.000,146518.2,146518.2,2638,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444404,97464.00
06/16/2015 04:45,2,0.000,ALERT,213.29,297.26,59.975,1434444303,"201051344000685","174011321042388",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,145738.3,145738.3,2638,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434444406,97465.00
06/16/2015 04:45,2,0.000,ALERT,213.29,296.66,59.949,1434444303,"274151322000088","174011321042388",0.00,12.00,0,294.86,300.27,0.0,0.0,0.000,411055.0,411055.0,3541,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444408,97466.00
06/16/2015 04:45,2,0.000,ALERT,213.06,297.57,59.949,1434444303,"201051344000438","174011321042388",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,145803.5,145803.5,2632,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434444410,97467.00
06/16/2015 04:45,2,0.000,ALERT,212.61,297.26,59.959,1434444303,"201051344001135","174011321042388",0.00,11.00,0,295.16,300.87,0.0,0.0,0.000,137169.3,137169.3,2627,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444411,97468.00
06/16/2015 04:45,2,0.000,ALERT,213.06,296.36,59.928,1434444303,"201051344000417","174011321042388",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,141708.7,141708.7,2626,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444413,97469.00
06/16/2015 04:45,2,0.000,ALERT,212.38,297.26,59.959,1434444303,"201051344000594","174011321042388",0.00,11.70,0,294.56,299.97,0.0,0.0,0.000,141568.4,141568.4,2626,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444415,97470.00
06/16/2015 04:45,2,0.000,ALERT,213.96,297.26,59.959,1434444303,"274151322000083","174011321042388",0.00,12.00,0,295.16,300.87,0.0,0.0,0.000,425606.6,425606.6,3939,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434444417,97471.00
06/16/2015 04:45,2,0.000,ALERT,213.06,297.57,59.965,1434444303,"201051344000585","174011321042388",0.00,11.70,0,294.56,299.97,0.0,0.0,0.000,140476.2,140476.2,2627,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444419,97472.00
06/16/2015 04:45,2,0.000,ALERT,213.74,296.66,59.944,1434444303,"274151322000054","174011321042388",0.00,12.30,0,294.86,300.57,0.0,0.0,0.000,420912.3,420912.3,3532,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444420,97473.00
06/16/2015 04:45,2,0.000,ALERT,212.83,296.36,59.959,1434444303,"201051344001203","174011321042388",0.00,11.30,0,294.86,302.07,0.0,0.0,0.000,141780.4,141780.4,2632,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444422,97474.00
06/16/2015 04:45,2,0.000,ALERT,212.61,296.66,59.970,1434444303,"201051344000646","174011321042388",0.00,11.00,0,294.56,299.97,0.0,0.0,0.000,139331.2,139331.2,2626,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444424,97475.00
06/16/2015 04:45,2,0.000,ALERT,214.64,296.06,59.965,1434444303,"274151322000068","174011321042388",0.00,12.70,0,294.26,299.67,0.0,0.0,0.000,330507.9,330507.9,3591,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444426,97476.00
06/16/2015 04:45,2,0.000,ALERT,214.64,296.36,59.959,1434444303,"274151322000076","174011321042388",0.00,12.00,0,294.86,300.57,0.0,0.0,0.000,448463.3,448463.3,3937,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444427,97477.00
06/16/2015 04:45,2,0.000,ALERT,212.61,296.66,59.954,1434444303,"201051344000890","174011321042388",0.00,11.70,0,295.46,301.47,0.0,0.0,0.000,143375.0,143375.0,2628,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444430,97478.00
06/16/2015 04:45,2,0.000,ALERT,212.61,296.36,59.975,1434444303,"201051344000900","174011321042388",0.00,11.30,0,294.26,299.97,0.0,0.0,0.000,143662.2,143662.2,2634,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444432,97479.00
06/16/2015 04:45,2,0.000,ALERT,213.06,295.76,59.981,1434444303,"201051344000633","174011321042388",0.00,11.00,0,293.06,299.67,0.0,0.0,0.000,133406.9,133406.9,2636,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444434,97480.00
06/16/2015 04:45,2,0.000,ALERT,212.38,296.36,59.965,1434444303,"201051344000983","174011321042388",0.00,11.70,0,295.16,300.57,0.0,0.0,0.000,140531.0,140531.0,2632,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444436,97481.00
06/16/2015 04:45,2,0.000,ALERT,212.83,296.06,59.959,1434444303,"201051344000917","174011321042388",0.00,12.30,0,293.66,299.97,0.0,0.0,0.000,143908.3,143908.3,2636,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444437,97482.00
06/16/2015 04:45,2,0.000,ALERT,212.83,296.06,59.965,1434444303,"201051344000648","174011321042388",0.00,11.00,0,294.26,300.27,0.0,0.0,0.000,139911.9,139911.9,2627,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444439,97483.00
06/16/2015 04:45,2,0.000,ALERT,212.61,296.66,59.986,1434444303,"201051344001093","174011321042388",0.00,12.00,0,294.86,300.27,0.0,0.0,0.000,141970.4,141970.4,2633,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444441,97484.00
06/16/2015 04:45,2,0.000,ALERT,213.06,296.36,59.959,1434444303,"201051344000645","174011321042388",0.00,12.00,0,294.56,300.27,0.0,0.0,0.000,140316.1,140316.1,2630,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444443,97485.00
06/16/2015 04:45,2,0.000,ALERT,214.41,296.66,59.954,1434444303,"274151322000085","174011321042388",0.00,12.00,0,294.86,300.27,0.0,0.0,0.000,422991.1,422991.1,3934,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444444,97486.00
06/16/2015 04:45,2,0.000,ALERT,212.83,296.06,59.949,1434444303,"201051344000651","174011321042388",0.00,10.70,0,294.26,299.97,0.0,0.0,0.000,139717.9,139717.9,2630,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444446,97487.00
06/16/2015 04:45,2,0.000,ALERT,213.06,296.36,59.965,1434444303,"201051344000867","174011321042388",0.00,12.00,0,294.56,300.57,0.0,0.0,0.000,132039.7,132039.7,2635,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434444448,97488.00
06/16/2015 04:45,2,0.000,ALERT,212.61,296.96,59.959,1434444303,"201051344001230","174011321042388",0.00,11.30,0,295.46,300.57,0.0,0.0,0.000,143175.9,143175.9,2637,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434444450,97489.00
06/16/2015 04:45,2,0.000,ALERT,213.06,296.96,59.965,1434444303,"201051344000576","174011321042388",0.00,11.30,0,294.86,300.57,0.0,0.0,0.000,139677.3,139677.3,2635,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444452,97490.00
06/16/2015 04:45,2,0.000,ALERT,212.61,297.26,59.970,1434444303,"201051344000579","174011321042388",0.00,11.70,0,295.46,300.87,0.0,0.0,0.000,145715.6,145715.6,2629,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434444453,97491.00
06/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434444303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434445183,97492.00
06/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434444303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434445183,97493.00
06/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434444303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434445183,97494.00
06/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434444303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434445183,97495.00
06/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434444303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434445183,97496.00
06/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434444303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434445183,97497.00
06/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434444303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434445183,97498.00
06/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434444303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434445183,97499.00
06/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434444303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434445183,97500.00
06/16/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434444303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434445183,97501.00
06/16/2015 05:00,2,0.000,ALERT,211.93,296.96,59.965,1434445203,"201051344000955","174011321042388",0.00,11.30,0,293.96,299.37,0.0,0.0,0.000,145091.0,145091.0,2633,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445278,97502.00
06/16/2015 05:00,2,0.000,ALERT,213.74,297.87,59.965,1434445203,"274151322000095","174011321042388",0.00,11.30,0,294.86,300.57,0.0,0.0,0.000,442826.0,442826.0,3553,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434445280,97503.00
06/16/2015 05:00,2,0.000,ALERT,212.16,297.26,59.954,1434445203,"201051344000868","174011321042388",0.00,11.30,0,294.56,300.27,0.0,0.0,0.000,131364.5,131364.5,2634,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445282,97504.00
06/16/2015 05:00,2,0.000,ALERT,212.83,296.66,59.949,1434445203,"201051344000853","174011321042388",0.00,11.00,0,293.96,299.67,0.0,0.0,0.000,137623.7,137623.7,2630,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434445284,97505.00
06/16/2015 05:00,2,0.000,ALERT,213.06,298.17,59.954,1434445203,"201051344000582","174011321042388",0.00,11.00,0,294.86,300.27,0.0,0.0,0.000,138226.9,138226.9,2630,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434445286,97506.00
06/16/2015 05:00,2,0.000,ALERT,212.16,296.66,59.954,1434445203,"201051344000469","174011321042388",0.00,10.70,0,293.06,298.77,0.0,0.0,0.000,132822.0,132822.0,2631,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445287,97507.00
06/16/2015 05:00,2,0.000,ALERT,211.93,296.66,59.954,1434445203,"201051344000988","174011321042388",0.00,11.30,0,291.55,298.77,0.0,0.0,0.000,132618.4,132618.4,2629,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445289,97508.00
06/16/2015 05:00,2,0.000,ALERT,212.38,296.66,59.959,1434445203,"201051344001158","174011321042388",0.00,10.70,0,293.36,298.77,0.0,0.0,0.000,138847.2,138847.2,2632,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434445291,97509.00
06/16/2015 05:00,2,0.000,ALERT,211.93,296.06,59.965,1434445203,"201051344001025","174011321042388",0.00,10.70,0,293.66,300.27,0.0,0.0,0.000,141904.2,141904.2,2632,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445293,97510.00
