ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 05:00,2,0.000,ALERT,212.38,297.26,59.959,1434445203,"201051344000569","174011321042388",0.00,11.30,0,294.56,300.27,0.0,0.0,0.000,145622.7,145622.7,2633,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445295,97511.00
06/16/2015 05:00,2,0.000,ALERT,213.51,296.66,59.959,1434445203,"274151322000094","174011321042388",0.00,11.30,0,293.66,299.07,0.0,0.0,0.000,331551.5,331551.5,3986,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445297,97512.00
06/16/2015 05:00,2,0.000,ALERT,212.16,296.96,59.965,1434445203,"201051344000458","174011321042388",0.00,12.00,0,294.26,300.27,0.0,0.0,0.000,141363.9,141363.9,2632,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445299,97513.00
06/16/2015 05:00,2,0.000,ALERT,213.74,296.66,59.949,1434445203,"274151322000087","174011321042388",0.00,12.30,0,293.36,299.07,0.0,0.0,0.000,401678.4,401678.4,3532,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445301,97514.00
06/16/2015 05:00,2,0.000,ALERT,213.51,297.26,59.959,1434445203,"274151322000052","174011321042388",0.00,12.00,0,293.66,299.97,0.0,0.0,0.000,429310.6,429310.6,3936,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434445303,97515.00
06/16/2015 05:00,2,0.000,ALERT,212.61,297.57,59.954,1434445203,"201051344001145","174011321042388",0.00,11.00,0,294.56,300.57,0.0,0.0,0.000,146518.2,146518.2,2640,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445305,97516.00
06/16/2015 05:00,2,0.000,ALERT,212.61,296.96,59.970,1434445203,"201051344000685","174011321042388",0.00,11.00,0,293.96,299.37,0.0,0.0,0.000,145738.3,145738.3,2640,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445306,97517.00
06/16/2015 05:00,2,0.000,ALERT,213.29,297.26,59.970,1434445203,"274151322000088","174011321042388",0.00,12.00,0,293.96,299.67,0.0,0.0,0.000,411055.0,411055.0,3543,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445308,97518.00
06/16/2015 05:00,2,0.000,ALERT,212.61,297.26,59.986,1434445203,"201051344000438","174011321042388",0.00,10.70,0,294.26,299.97,0.0,0.0,0.000,145803.5,145803.5,2634,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445310,97519.00
06/16/2015 05:00,2,0.000,ALERT,212.16,297.26,59.965,1434445203,"201051344001135","174011321042388",0.00,11.00,0,294.26,300.27,0.0,0.0,0.000,137169.3,137169.3,2629,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445312,97520.00
06/16/2015 05:00,2,0.000,ALERT,212.61,296.66,59.959,1434445203,"201051344000417","174011321042388",0.00,11.00,0,293.66,299.07,0.0,0.0,0.000,141708.7,141708.7,2628,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445313,97521.00
06/16/2015 05:00,2,0.000,ALERT,211.93,297.57,59.933,1434445203,"201051344000594","174011321042388",0.00,11.30,0,293.66,299.37,0.0,0.0,0.000,141568.4,141568.4,2628,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445315,97522.00
06/16/2015 05:00,2,0.000,ALERT,213.74,297.57,59.959,1434445203,"274151322000083","174011321042388",0.00,11.70,0,294.26,299.97,0.0,0.0,0.000,425606.6,425606.6,3941,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445317,97523.00
06/16/2015 05:00,2,0.000,ALERT,212.38,297.26,59.975,1434445203,"201051344000585","174011321042388",0.00,11.30,0,293.66,299.37,0.0,0.0,0.000,140476.2,140476.2,2629,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445319,97524.00
06/16/2015 05:00,2,0.000,ALERT,213.29,298.47,59.938,1434445203,"274151322000054","174011321042388",0.00,12.00,0,293.96,299.97,0.0,0.0,0.000,420912.3,420912.3,3534,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434445321,97525.00
06/16/2015 05:00,2,0.000,ALERT,212.16,296.66,59.954,1434445203,"201051344001203","174011321042388",0.00,11.00,0,293.96,301.47,0.0,0.0,0.000,141780.4,141780.4,2634,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445322,97526.00
06/16/2015 05:00,2,0.000,ALERT,212.16,297.26,59.965,1434445203,"201051344000646","174011321042388",0.00,10.70,0,293.66,299.07,0.0,0.0,0.000,139331.2,139331.2,2628,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445324,97527.00
06/16/2015 05:00,2,0.000,ALERT,214.41,296.66,59.938,1434445203,"274151322000068","174011321042388",0.00,12.30,0,293.36,298.77,0.0,0.0,0.000,330507.9,330507.9,3593,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445326,97528.00
06/16/2015 05:00,2,0.000,ALERT,214.19,297.87,59.959,1434445203,"274151322000076","174011321042388",0.00,12.00,0,293.96,299.97,0.0,0.0,0.000,448463.3,448463.3,3939,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445328,97529.00
06/16/2015 05:00,2,0.000,ALERT,212.38,297.57,59.959,1434445203,"201051344000890","174011321042388",0.00,11.30,0,294.56,300.87,0.0,0.0,0.000,143375.0,143375.0,2630,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434445330,97530.00
06/16/2015 05:00,2,0.000,ALERT,212.38,296.96,59.965,1434445203,"201051344000900","174011321042388",0.00,11.30,0,293.36,299.07,0.0,0.0,0.000,143662.2,143662.2,2636,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434445332,97531.00
06/16/2015 05:00,2,0.000,ALERT,213.06,296.66,59.954,1434445203,"201051344000633","174011321042388",0.00,11.00,0,292.16,298.47,0.0,0.0,0.000,133406.9,133406.9,2638,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445334,97532.00
06/16/2015 05:00,2,0.000,ALERT,212.38,297.57,59.970,1434445203,"201051344000983","174011321042388",0.00,11.30,0,294.26,299.97,0.0,0.0,0.000,140531.0,140531.0,2634,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445335,97533.00
06/16/2015 05:00,2,0.000,ALERT,212.61,296.96,59.959,1434445203,"201051344000917","174011321042388",0.00,12.00,0,293.06,298.77,0.0,0.0,0.000,143908.3,143908.3,2638,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445337,97534.00
06/16/2015 05:00,2,0.000,ALERT,212.61,296.36,59.965,1434445203,"201051344000648","174011321042388",0.00,10.70,0,293.36,299.67,0.0,0.0,0.000,139911.9,139911.9,2629,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445339,97535.00
06/16/2015 05:00,2,0.000,ALERT,212.38,297.26,59.938,1434445203,"201051344001093","174011321042388",0.00,11.70,0,293.96,299.37,0.0,0.0,0.000,141970.4,141970.4,2635,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434445341,97536.00
06/16/2015 05:00,2,0.000,ALERT,212.61,296.36,59.959,1434445203,"201051344000645","174011321042388",0.00,11.70,0,293.96,299.67,0.0,0.0,0.000,140316.1,140316.1,2632,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445343,97537.00
06/16/2015 05:00,2,0.000,ALERT,213.51,296.96,59.986,1434445203,"274151322000085","174011321042388",0.00,11.70,0,293.96,299.67,0.0,0.0,0.000,422991.1,422991.1,3936,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445344,97538.00
06/16/2015 05:00,2,0.000,ALERT,212.38,296.36,59.938,1434445203,"201051344000651","174011321042388",0.00,10.30,0,293.66,299.37,0.0,0.0,0.000,139717.9,139717.9,2632,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445346,97539.00
06/16/2015 05:00,2,0.000,ALERT,212.38,296.36,59.965,1434445203,"201051344000867","174011321042388",0.00,12.00,0,293.66,299.97,0.0,0.0,0.000,132039.7,132039.7,2637,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445348,97540.00
06/16/2015 05:00,2,0.000,ALERT,212.16,297.26,59.965,1434445203,"201051344001230","174011321042388",0.00,11.00,0,294.56,299.97,0.0,0.0,0.000,143175.9,143175.9,2639,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445350,97541.00
06/16/2015 05:00,2,0.000,ALERT,212.61,297.26,59.959,1434445203,"201051344000576","174011321042388",0.00,11.00,0,293.96,299.37,0.0,0.0,0.000,139677.3,139677.3,2637,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445351,97542.00
06/16/2015 05:00,2,0.000,ALERT,212.38,297.26,59.954,1434445203,"201051344000579","174011321042388",0.00,11.30,0,294.56,300.27,0.0,0.0,0.000,145715.6,145715.6,2631,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434445354,97543.00
06/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434445203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446083,97544.00
06/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434445203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446083,97545.00
06/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434445203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446083,97546.00
06/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434445203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446083,97547.00
06/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434445203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446083,97548.00
06/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434445203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446083,97549.00
06/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434445203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446083,97550.00
06/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434445203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446083,97551.00
06/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434445203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446083,97552.00
06/16/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434445203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446083,97553.00
06/16/2015 05:15,2,0.000,ALERT,212.16,297.57,59.991,1434446103,"201051344000955","174011321042388",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,145091.0,145091.0,2635,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446179,97554.00
06/16/2015 05:15,2,0.000,ALERT,213.74,298.47,60.002,1434446103,"274151322000095","174011321042388",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,442826.0,442826.0,3555,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446181,97555.00
06/16/2015 05:15,2,0.000,ALERT,212.38,297.87,59.981,1434446103,"201051344000868","174011321042388",0.00,11.00,0,295.16,300.27,0.0,0.0,0.000,131364.5,131364.5,2636,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446183,97556.00
06/16/2015 05:15,2,0.000,ALERT,213.06,297.26,59.991,1434446103,"201051344000853","174011321042388",0.00,10.70,0,294.56,299.67,0.0,0.0,0.000,137623.7,137623.7,2632,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446184,97557.00
06/16/2015 05:15,2,0.000,ALERT,212.83,298.47,60.012,1434446103,"201051344000582","174011321042388",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,138226.9,138226.9,2632,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446186,97558.00
06/16/2015 05:15,2,0.000,ALERT,212.38,297.26,59.991,1434446103,"201051344000469","174011321042388",0.00,10.30,0,293.96,298.47,0.0,0.0,0.000,132822.0,132822.0,2633,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446188,97559.00
06/16/2015 05:15,2,0.000,ALERT,212.38,297.26,60.023,1434446103,"201051344000988","174011321042388",0.00,11.00,0,292.46,298.77,0.0,0.0,0.000,132618.4,132618.4,2631,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446190,97560.00
06/16/2015 05:15,2,0.000,ALERT,212.38,297.26,59.986,1434446103,"201051344001158","174011321042388",0.00,10.30,0,294.26,298.47,0.0,0.0,0.000,138847.2,138847.2,2634,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446192,97561.00
06/16/2015 05:15,2,0.000,ALERT,212.16,296.06,59.991,1434446103,"201051344001025","174011321042388",0.00,10.30,0,294.26,300.27,0.0,0.0,0.000,141904.2,141904.2,2634,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446194,97562.00
06/16/2015 05:15,2,0.000,ALERT,212.16,296.06,60.012,1434446103,"201051344000569","174011321042388",0.00,11.00,0,295.16,300.27,0.0,0.0,0.000,145622.7,145622.7,2635,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446195,97563.00
06/16/2015 05:15,2,0.000,ALERT,213.51,296.36,59.981,1434446103,"274151322000094","174011321042388",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,331551.5,331551.5,3988,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446197,97564.00
06/16/2015 05:15,2,0.000,ALERT,212.38,296.06,59.975,1434446103,"201051344000458","174011321042388",0.00,11.70,0,294.86,300.27,0.0,0.0,0.000,141363.9,141363.9,2634,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446199,97565.00
06/16/2015 05:15,2,0.000,ALERT,213.51,294.86,59.959,1434446103,"274151322000087","174011321042388",0.00,12.00,0,293.66,298.77,0.0,0.0,0.000,401678.4,401678.4,3534,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446201,97566.00
06/16/2015 05:15,2,0.000,ALERT,213.29,296.06,59.975,1434446103,"274151322000052","174011321042388",0.00,11.70,0,294.26,299.97,0.0,0.0,0.000,429310.6,429310.6,3938,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446203,97567.00
06/16/2015 05:15,2,0.000,ALERT,212.61,296.06,59.970,1434446103,"201051344001145","174011321042388",0.00,10.70,0,295.16,300.27,0.0,0.0,0.000,146518.2,146518.2,2642,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446205,97568.00
06/16/2015 05:15,2,0.000,ALERT,212.38,295.76,59.970,1434446103,"201051344000685","174011321042388",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,145738.3,145738.3,2642,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446206,97569.00
06/16/2015 05:15,2,0.000,ALERT,213.29,296.66,59.975,1434446103,"274151322000088","174011321042388",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,411055.0,411055.0,3545,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446208,97570.00
06/16/2015 05:15,2,0.000,ALERT,212.38,296.06,59.996,1434446103,"201051344000438","174011321042388",0.00,10.30,0,294.86,299.97,0.0,0.0,0.000,145803.5,145803.5,2636,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446210,97571.00
06/16/2015 05:15,2,0.000,ALERT,211.70,295.46,59.970,1434446103,"201051344001135","174011321042388",0.00,10.70,0,294.86,300.27,0.0,0.0,0.000,137169.3,137169.3,2631,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446212,97572.00
06/16/2015 05:15,2,0.000,ALERT,212.61,295.16,59.970,1434446103,"201051344000417","174011321042388",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,141708.7,141708.7,2630,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446214,97573.00
06/16/2015 05:15,2,0.000,ALERT,211.70,295.76,59.996,1434446103,"201051344000594","174011321042388",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,141568.4,141568.4,2630,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434446215,97574.00
06/16/2015 05:15,2,0.000,ALERT,213.29,295.76,59.959,1434446103,"274151322000083","174011321042388",0.00,11.30,0,294.86,299.97,0.0,0.0,0.000,425606.6,425606.6,3943,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434446217,97575.00
06/16/2015 05:15,2,0.000,ALERT,212.38,296.06,59.975,1434446103,"201051344000585","174011321042388",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,140476.2,140476.2,2631,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446219,97576.00
06/16/2015 05:15,2,0.000,ALERT,213.29,295.76,59.965,1434446103,"274151322000054","174011321042388",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,420912.3,420912.3,3536,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446221,97577.00
06/16/2015 05:15,2,0.000,ALERT,212.61,295.46,59.970,1434446103,"201051344001203","174011321042388",0.00,10.70,0,294.56,301.17,0.0,0.0,0.000,141780.4,141780.4,2636,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434446223,97578.00
06/16/2015 05:15,2,0.000,ALERT,211.93,295.76,59.954,1434446103,"201051344000646","174011321042388",0.00,10.30,0,293.96,299.07,0.0,0.0,0.000,139331.2,139331.2,2630,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434446225,97579.00
06/16/2015 05:15,2,0.000,ALERT,214.19,294.86,59.965,1434446103,"274151322000068","174011321042388",0.00,12.00,0,293.96,298.77,0.0,0.0,0.000,330507.9,330507.9,3595,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446227,97580.00
06/16/2015 05:15,2,0.000,ALERT,214.41,295.46,59.981,1434446103,"274151322000076","174011321042388",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,448463.3,448463.3,3941,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434446228,97581.00
06/16/2015 05:15,2,0.000,ALERT,212.16,296.06,59.996,1434446103,"201051344000890","174011321042388",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,143375.0,143375.0,2632,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446230,97582.00
06/16/2015 05:15,2,0.000,ALERT,212.16,295.46,59.975,1434446103,"201051344000900","174011321042388",0.00,10.70,0,293.96,298.77,0.0,0.0,0.000,143662.2,143662.2,2638,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446232,97583.00
06/16/2015 05:15,2,0.000,ALERT,212.83,294.86,59.986,1434446103,"201051344000633","174011321042388",0.00,10.70,0,292.76,298.17,0.0,0.0,0.000,133406.9,133406.9,2640,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446234,97584.00
06/16/2015 05:15,2,0.000,ALERT,212.16,295.76,59.965,1434446103,"201051344000983","174011321042388",0.00,11.00,0,294.86,299.97,0.0,0.0,0.000,140531.0,140531.0,2636,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446236,97585.00
06/16/2015 05:15,2,0.000,ALERT,212.38,295.46,59.949,1434446103,"201051344000917","174011321042388",0.00,11.70,0,293.36,298.77,0.0,0.0,0.000,143908.3,143908.3,2640,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446237,97586.00
06/16/2015 05:15,2,0.000,ALERT,212.38,294.86,59.959,1434446103,"201051344000648","174011321042388",0.00,10.30,0,293.96,299.67,0.0,0.0,0.000,139911.9,139911.9,2631,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434446239,97587.00
06/16/2015 05:15,2,0.000,ALERT,212.16,295.16,59.954,1434446103,"201051344001093","174011321042388",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,141970.4,141970.4,2637,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446241,97588.00
06/16/2015 05:15,2,0.000,ALERT,212.38,294.86,59.938,1434446103,"201051344000645","174011321042388",0.00,11.30,0,294.26,299.37,0.0,0.0,0.000,140316.1,140316.1,2634,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446243,97589.00
06/16/2015 05:15,2,0.000,ALERT,213.74,295.16,59.949,1434446103,"274151322000085","174011321042388",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,422991.1,422991.1,3938,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446245,97590.00
06/16/2015 05:15,2,0.000,ALERT,212.38,294.86,59.965,1434446103,"201051344000651","174011321042388",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,139717.9,139717.9,2634,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446246,97591.00
06/16/2015 05:15,2,0.000,ALERT,212.38,295.16,59.970,1434446103,"201051344000867","174011321042388",0.00,11.30,0,293.96,299.67,0.0,0.0,0.000,132039.7,132039.7,2639,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446248,97592.00
06/16/2015 05:15,2,0.000,ALERT,212.38,296.06,59.954,1434446103,"201051344001230","174011321042388",0.00,10.70,0,294.86,299.67,0.0,0.0,0.000,143175.9,143175.9,2641,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446250,97593.00
06/16/2015 05:15,2,0.000,ALERT,212.61,295.76,59.954,1434446103,"201051344000576","174011321042388",0.00,10.70,0,294.26,299.07,0.0,0.0,0.000,139677.3,139677.3,2639,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446252,97594.00
06/16/2015 05:15,2,0.000,ALERT,212.16,296.06,59.933,1434446103,"201051344000579","174011321042388",0.00,11.00,0,294.86,300.27,0.0,0.0,0.000,145715.6,145715.6,2633,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434446254,97595.00
06/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434446103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446983,97596.00
06/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434446103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446983,97597.00
06/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434446103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446983,97598.00
06/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434446103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446983,97599.00
06/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434446103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446983,97600.00
06/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434446103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446983,97601.00
06/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434446103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446983,97602.00
06/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434446103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446983,97603.00
06/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434446103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446983,97604.00
06/16/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434446103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434446983,97605.00
06/16/2015 05:30,2,0.000,ALERT,211.48,295.76,59.959,1434447003,"201051344000955","174011321042388",0.00,10.70,0,294.56,299.37,0.0,0.0,0.000,145091.0,145091.0,2637,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447078,97606.00
06/16/2015 05:30,2,0.000,ALERT,213.51,296.96,59.991,1434447003,"274151322000095","174011321042388",0.00,10.70,0,295.46,300.27,0.0,0.0,0.000,442826.0,442826.0,3557,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447080,97607.00
06/16/2015 05:30,2,0.000,ALERT,211.93,296.36,59.959,1434447003,"201051344000868","174011321042388",0.00,10.70,0,294.86,299.97,0.0,0.0,0.000,131364.5,131364.5,2638,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447082,97608.00
06/16/2015 05:30,2,0.000,ALERT,212.38,295.46,59.938,1434447003,"201051344000853","174011321042388",0.00,10.30,0,294.26,299.37,0.0,0.0,0.000,137623.7,137623.7,2634,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447084,97609.00
06/16/2015 05:30,2,0.000,ALERT,212.61,296.66,59.954,1434447003,"201051344000582","174011321042388",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,138226.9,138226.9,2634,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434447086,97610.00
06/16/2015 05:30,2,0.000,ALERT,211.93,295.46,59.959,1434447003,"201051344000469","174011321042388",0.00,10.00,0,293.36,299.07,0.0,0.0,0.000,132822.0,132822.0,2635,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447088,97611.00
06/16/2015 05:30,2,0.000,ALERT,211.93,295.46,59.959,1434447003,"201051344000988","174011321042388",0.00,10.70,0,292.16,299.07,0.0,0.0,0.000,132618.4,132618.4,2633,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447090,97612.00
06/16/2015 05:30,2,0.000,ALERT,211.93,295.16,59.922,1434447003,"201051344001158","174011321042388",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,138847.2,138847.2,2636,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434447091,97613.00
06/16/2015 05:30,2,0.000,ALERT,211.93,294.86,59.986,1434447003,"201051344001025","174011321042388",0.00,9.70,0,293.66,299.37,0.0,0.0,0.000,141904.2,141904.2,2636,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447093,97614.00
06/16/2015 05:30,2,0.000,ALERT,211.93,295.76,59.954,1434447003,"201051344000569","174011321042388",0.00,10.70,0,294.26,299.37,0.0,0.0,0.000,145622.7,145622.7,2637,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447095,97615.00
06/16/2015 05:30,2,0.000,ALERT,213.06,294.86,59.949,1434447003,"274151322000094","174011321042388",0.00,10.70,0,293.96,297.87,0.0,0.0,0.000,331551.5,331551.5,3990,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447097,97616.00
06/16/2015 05:30,2,0.000,ALERT,211.70,295.76,59.986,1434447003,"201051344000458","174011321042388",0.00,11.30,0,293.96,299.37,0.0,0.0,0.000,141363.9,141363.9,2636,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447099,97617.00
06/16/2015 05:30,2,0.000,ALERT,213.06,294.86,59.949,1434447003,"274151322000087","174011321042388",0.00,11.70,0,293.36,297.87,0.0,0.0,0.000,401678.4,401678.4,3536,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434447101,97618.00
06/16/2015 05:30,2,0.000,ALERT,213.29,296.36,59.944,1434447003,"274151322000052","174011321042388",0.00,11.00,0,293.96,299.07,0.0,0.0,0.000,429310.6,429310.6,3940,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447103,97619.00
06/16/2015 05:30,2,0.000,ALERT,212.38,296.06,59.949,1434447003,"201051344001145","174011321042388",0.00,10.30,0,293.96,299.37,0.0,0.0,0.000,146518.2,146518.2,2644,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434447105,97620.00
06/16/2015 05:30,2,0.000,ALERT,212.16,295.46,59.954,1434447003,"201051344000685","174011321042388",0.00,10.70,0,293.96,298.47,0.0,0.0,0.000,145738.3,145738.3,2644,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447106,97621.00
06/16/2015 05:30,2,0.000,ALERT,213.29,295.76,59.954,1434447003,"274151322000088","174011321042388",0.00,11.30,0,294.26,298.47,0.0,0.0,0.000,411055.0,411055.0,3547,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447108,97622.00
06/16/2015 05:30,2,0.000,ALERT,212.16,295.76,59.954,1434447003,"201051344000438","174011321042388",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,145803.5,145803.5,2638,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447110,97623.00
06/16/2015 05:30,2,0.000,ALERT,211.48,295.76,59.959,1434447003,"201051344001135","174011321042388",0.00,10.30,0,293.66,299.37,0.0,0.0,0.000,137169.3,137169.3,2633,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447112,97624.00
06/16/2015 05:30,2,0.000,ALERT,212.38,295.46,59.954,1434447003,"201051344000417","174011321042388",0.00,10.30,0,293.06,298.17,0.0,0.0,0.000,141708.7,141708.7,2632,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434447113,97625.00
06/16/2015 05:30,2,0.000,ALERT,211.70,296.36,59.959,1434447003,"201051344000594","174011321042388",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,141568.4,141568.4,2632,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434447115,97626.00
06/16/2015 05:30,2,0.000,ALERT,213.29,296.36,59.949,1434447003,"274151322000083","174011321042388",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,425606.6,425606.6,3945,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447117,97627.00
06/16/2015 05:30,2,0.000,ALERT,212.38,296.06,59.938,1434447003,"201051344000585","174011321042388",0.00,10.70,0,293.36,298.47,0.0,0.0,0.000,140476.2,140476.2,2633,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447119,97628.00
06/16/2015 05:30,2,0.000,ALERT,213.06,295.46,59.954,1434447003,"274151322000054","174011321042388",0.00,11.30,0,293.96,299.07,0.0,0.0,0.000,420912.3,420912.3,3538,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434447121,97629.00
06/16/2015 05:30,2,0.000,ALERT,212.16,295.76,59.959,1434447003,"201051344001203","174011321042388",0.00,10.30,0,293.36,300.57,0.0,0.0,0.000,141780.4,141780.4,2638,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447122,97630.00
06/16/2015 05:30,2,0.000,ALERT,212.16,296.36,59.970,1434447003,"201051344000646","174011321042388",0.00,10.30,0,293.36,298.17,0.0,0.0,0.000,139331.2,139331.2,2632,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434447124,97631.00
06/16/2015 05:30,2,0.000,ALERT,213.96,295.46,59.949,1434447003,"274151322000068","174011321042388",0.00,11.70,0,293.96,297.87,0.0,0.0,0.000,330507.9,330507.9,3597,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447126,97632.00
06/16/2015 05:30,2,0.000,ALERT,214.19,296.06,59.965,1434447003,"274151322000076","174011321042388",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,448463.3,448463.3,3943,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447128,97633.00
06/16/2015 05:30,2,0.000,ALERT,212.16,296.66,59.965,1434447003,"201051344000890","174011321042388",0.00,10.70,0,293.96,299.67,0.0,0.0,0.000,143375.0,143375.0,2634,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434447130,97634.00
06/16/2015 05:30,2,0.000,ALERT,211.93,296.06,59.970,1434447003,"201051344000900","174011321042388",0.00,10.30,0,293.36,297.87,0.0,0.0,0.000,143662.2,143662.2,2640,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447132,97635.00
06/16/2015 05:30,2,0.000,ALERT,212.38,295.46,59.981,1434447003,"201051344000633","174011321042388",0.00,10.30,0,291.85,297.26,0.0,0.0,0.000,133406.9,133406.9,2642,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447133,97636.00
06/16/2015 05:30,2,0.000,ALERT,212.16,296.36,59.959,1434447003,"201051344000983","174011321042388",0.00,10.70,0,293.36,299.07,0.0,0.0,0.000,140531.0,140531.0,2638,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447135,97637.00
06/16/2015 05:30,2,0.000,ALERT,212.38,296.06,59.981,1434447003,"201051344000917","174011321042388",0.00,11.30,0,292.76,297.57,0.0,0.0,0.000,143908.3,143908.3,2642,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434447137,97638.00
06/16/2015 05:30,2,0.000,ALERT,212.38,295.46,59.949,1434447003,"201051344000648","174011321042388",0.00,10.00,0,292.76,298.77,0.0,0.0,0.000,139911.9,139911.9,2633,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447139,97639.00
06/16/2015 05:30,2,0.000,ALERT,212.16,296.36,59.975,1434447003,"201051344001093","174011321042388",0.00,11.00,0,293.66,298.17,0.0,0.0,0.000,141970.4,141970.4,2639,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447140,97640.00
06/16/2015 05:30,2,0.000,ALERT,212.38,296.06,59.986,1434447003,"201051344000645","174011321042388",0.00,11.00,0,293.06,298.47,0.0,0.0,0.000,140316.1,140316.1,2636,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447142,97641.00
06/16/2015 05:30,2,0.000,ALERT,213.51,296.36,59.996,1434447003,"274151322000085","174011321042388",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,422991.1,422991.1,3940,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447144,97642.00
06/16/2015 05:30,2,0.000,ALERT,212.38,295.76,60.007,1434447003,"201051344000651","174011321042388",0.00,9.70,0,293.06,298.17,0.0,0.0,0.000,139717.9,139717.9,2636,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447146,97643.00
06/16/2015 05:30,2,0.000,ALERT,212.38,295.76,59.991,1434447003,"201051344000867","174011321042388",0.00,11.00,0,292.76,298.77,0.0,0.0,0.000,132039.7,132039.7,2641,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447148,97644.00
06/16/2015 05:30,2,0.000,ALERT,212.16,296.66,59.975,1434447003,"201051344001230","174011321042388",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,143175.9,143175.9,2643,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447150,97645.00
06/16/2015 05:30,2,0.000,ALERT,212.38,296.66,59.991,1434447003,"201051344000576","174011321042388",0.00,10.30,0,293.36,298.47,0.0,0.0,0.000,139677.3,139677.3,2641,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447152,97646.00
06/16/2015 05:30,2,0.000,ALERT,212.16,296.66,59.986,1434447003,"201051344000579","174011321042388",0.00,10.70,0,293.66,299.07,0.0,0.0,0.000,145715.6,145715.6,2635,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434447153,97647.00
06/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434447003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434447884,97648.00
06/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434447003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434447884,97649.00
06/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434447003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434447884,97650.00
06/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434447003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434447884,97651.00
06/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434447003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434447884,97652.00
06/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434447003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434447884,97653.00
06/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434447003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434447884,97654.00
06/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434447003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434447884,97655.00
06/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434447003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434447884,97656.00
06/16/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434447003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434447884,97657.00
06/16/2015 05:45,2,0.000,ALERT,211.93,296.66,60.002,1434447903,"201051344000955","174011321042388",0.00,10.30,0,292.76,298.47,0.0,0.0,0.000,145091.0,145091.0,2639,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447979,97658.00
06/16/2015 05:45,2,0.000,ALERT,213.74,298.17,59.996,1434447903,"274151322000095","174011321042388",0.00,10.30,0,294.26,299.67,0.0,0.0,0.000,442826.0,442826.0,3559,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447981,97659.00
06/16/2015 05:45,2,0.000,ALERT,212.38,296.96,60.012,1434447903,"201051344000868","174011321042388",0.00,10.00,0,293.36,299.37,0.0,0.0,0.000,131364.5,131364.5,2640,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447983,97660.00
