ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 05:45,2,0.000,ALERT,213.06,296.36,59.991,1434447903,"201051344000853","174011321042388",0.00,10.00,0,292.46,298.77,0.0,0.0,0.000,137623.7,137623.7,2636,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447985,97661.00
06/16/2015 05:45,2,0.000,ALERT,212.83,297.26,59.986,1434447903,"201051344000582","174011321042388",0.00,10.00,0,293.66,299.67,0.0,0.0,0.000,138226.9,138226.9,2636,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447987,97662.00
06/16/2015 05:45,2,0.000,ALERT,212.38,295.76,59.996,1434447903,"201051344000469","174011321042388",0.00,9.70,0,292.16,298.47,0.0,0.0,0.000,132822.0,132822.0,2637,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434447989,97663.00
06/16/2015 05:45,2,0.000,ALERT,212.16,296.06,59.975,1434447903,"201051344000988","174011321042388",0.00,10.30,0,290.95,298.17,0.0,0.0,0.000,132618.4,132618.4,2635,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447990,97664.00
06/16/2015 05:45,2,0.000,ALERT,212.38,295.76,59.991,1434447903,"201051344001158","174011321042388",0.00,9.70,0,292.46,298.17,0.0,0.0,0.000,138847.2,138847.2,2638,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447992,97665.00
06/16/2015 05:45,2,0.000,ALERT,212.16,295.76,59.981,1434447903,"201051344001025","174011321042388",0.00,9.70,0,292.16,299.37,0.0,0.0,0.000,141904.2,141904.2,2638,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434447994,97666.00
06/16/2015 05:45,2,0.000,ALERT,212.38,296.66,59.981,1434447903,"201051344000569","174011321042388",0.00,10.30,0,293.06,299.37,0.0,0.0,0.000,145622.7,145622.7,2639,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447996,97667.00
06/16/2015 05:45,2,0.000,ALERT,213.29,296.06,59.986,1434447903,"274151322000094","174011321042388",0.00,10.30,0,292.76,298.47,0.0,0.0,0.000,331551.5,331551.5,3992,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447998,97668.00
06/16/2015 05:45,2,0.000,ALERT,212.16,296.36,59.991,1434447903,"201051344000458","174011321042388",0.00,11.00,0,292.76,299.37,0.0,0.0,0.000,141363.9,141363.9,2638,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434447999,97669.00
06/16/2015 05:45,2,0.000,ALERT,213.74,295.16,59.975,1434447903,"274151322000087","174011321042388",0.00,11.70,0,292.16,297.87,0.0,0.0,0.000,401678.4,401678.4,3538,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448001,97670.00
06/16/2015 05:45,2,0.000,ALERT,213.29,296.96,59.986,1434447903,"274151322000052","174011321042388",0.00,10.70,0,292.76,299.07,0.0,0.0,0.000,429310.6,429310.6,3942,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448003,97671.00
06/16/2015 05:45,2,0.000,ALERT,212.83,296.66,60.018,1434447903,"201051344001145","174011321042388",0.00,10.00,0,293.06,299.67,0.0,0.0,0.000,146518.2,146518.2,2646,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448005,97672.00
06/16/2015 05:45,2,0.000,ALERT,212.61,296.36,59.981,1434447903,"201051344000685","174011321042388",0.00,10.00,0,292.76,298.77,0.0,0.0,0.000,145738.3,145738.3,2646,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448007,97673.00
06/16/2015 05:45,2,0.000,ALERT,213.29,296.06,59.981,1434447903,"274151322000088","174011321042388",0.00,11.00,0,292.76,298.47,0.0,0.0,0.000,411055.0,411055.0,3549,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434448008,97674.00
06/16/2015 05:45,2,0.000,ALERT,212.38,296.06,59.981,1434447903,"201051344000438","174011321042388",0.00,10.00,0,293.06,299.07,0.0,0.0,0.000,145803.5,145803.5,2640,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448010,97675.00
06/16/2015 05:45,2,0.000,ALERT,211.70,295.76,59.981,1434447903,"201051344001135","174011321042388",0.00,10.00,0,293.06,299.37,0.0,0.0,0.000,137169.3,137169.3,2635,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448012,97676.00
06/16/2015 05:45,2,0.000,ALERT,212.38,295.46,59.959,1434447903,"201051344000417","174011321042388",0.00,10.00,0,292.46,298.17,0.0,0.0,0.000,141708.7,141708.7,2634,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448014,97677.00
06/16/2015 05:45,2,0.000,ALERT,211.93,296.36,60.007,1434447903,"201051344000594","174011321042388",0.00,10.30,0,292.76,298.77,0.0,0.0,0.000,141568.4,141568.4,2634,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448015,97678.00
06/16/2015 05:45,2,0.000,ALERT,213.51,295.76,59.975,1434447903,"274151322000083","174011321042388",0.00,10.70,0,293.06,299.07,0.0,0.0,0.000,425606.6,425606.6,3947,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434448017,97679.00
06/16/2015 05:45,2,0.000,ALERT,212.38,296.06,59.965,1434447903,"201051344000585","174011321042388",0.00,10.30,0,292.76,299.07,0.0,0.0,0.000,140476.2,140476.2,2635,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448019,97680.00
06/16/2015 05:45,2,0.000,ALERT,213.29,296.06,59.996,1434447903,"274151322000054","174011321042388",0.00,11.30,0,292.46,299.07,0.0,0.0,0.000,420912.3,420912.3,3540,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448021,97681.00
06/16/2015 05:45,2,0.000,ALERT,212.61,295.76,59.965,1434447903,"201051344001203","174011321042388",0.00,10.00,0,292.46,300.27,0.0,0.0,0.000,141780.4,141780.4,2640,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448023,97682.00
06/16/2015 05:45,2,0.000,ALERT,211.93,296.06,59.986,1434447903,"201051344000646","174011321042388",0.00,10.00,0,292.76,298.77,0.0,0.0,0.000,139331.2,139331.2,2634,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448024,97683.00
06/16/2015 05:45,2,0.000,ALERT,214.19,295.76,59.975,1434447903,"274151322000068","174011321042388",0.00,11.70,0,292.46,297.87,0.0,0.0,0.000,330507.9,330507.9,3599,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448026,97684.00
06/16/2015 05:45,2,0.000,ALERT,213.96,296.36,59.991,1434447903,"274151322000076","174011321042388",0.00,11.00,0,293.06,299.37,0.0,0.0,0.000,448463.3,448463.3,3945,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448028,97685.00
06/16/2015 05:45,2,0.000,ALERT,212.16,296.36,59.991,1434447903,"201051344000890","174011321042388",0.00,10.30,0,293.36,299.67,0.0,0.0,0.000,143375.0,143375.0,2636,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448030,97686.00
06/16/2015 05:45,2,0.000,ALERT,211.93,296.06,59.996,1434447903,"201051344000900","174011321042388",0.00,10.00,0,292.46,298.17,0.0,0.0,0.000,143662.2,143662.2,2642,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434448032,97687.00
06/16/2015 05:45,2,0.000,ALERT,212.61,295.46,59.981,1434447903,"201051344000633","174011321042388",0.00,10.00,0,291.25,297.87,0.0,0.0,0.000,133406.9,133406.9,2644,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448034,97688.00
06/16/2015 05:45,2,0.000,ALERT,212.16,296.06,59.986,1434447903,"201051344000983","174011321042388",0.00,10.30,0,293.06,299.07,0.0,0.0,0.000,140531.0,140531.0,2640,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448036,97689.00
06/16/2015 05:45,2,0.000,ALERT,212.61,295.76,59.981,1434447903,"201051344000917","174011321042388",0.00,11.00,0,291.85,298.17,0.0,0.0,0.000,143908.3,143908.3,2644,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448038,97690.00
06/16/2015 05:45,2,0.000,ALERT,212.61,295.76,59.986,1434447903,"201051344000648","174011321042388",0.00,9.70,0,292.16,298.77,0.0,0.0,0.000,139911.9,139911.9,2635,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448039,97691.00
06/16/2015 05:45,2,0.000,ALERT,212.16,296.36,59.975,1434447903,"201051344001093","174011321042388",0.00,10.70,0,293.06,298.77,0.0,0.0,0.000,141970.4,141970.4,2641,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448041,97692.00
06/16/2015 05:45,2,0.000,ALERT,212.61,296.06,59.981,1434447903,"201051344000645","174011321042388",0.00,10.70,0,292.46,298.47,0.0,0.0,0.000,140316.1,140316.1,2638,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448043,97693.00
06/16/2015 05:45,2,0.000,ALERT,213.29,296.36,59.959,1434447903,"274151322000085","174011321042388",0.00,10.70,0,293.06,299.07,0.0,0.0,0.000,422991.1,422991.1,3942,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448045,97694.00
06/16/2015 05:45,2,0.000,ALERT,212.38,295.46,59.981,1434447903,"201051344000651","174011321042388",0.00,9.30,0,292.16,298.17,0.0,0.0,0.000,139717.9,139717.9,2638,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448047,97695.00
06/16/2015 05:45,2,0.000,ALERT,212.38,295.76,60.023,1434447903,"201051344000867","174011321042388",0.00,10.70,0,292.46,298.77,0.0,0.0,0.000,132039.7,132039.7,2643,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448049,97696.00
06/16/2015 05:45,2,0.000,ALERT,212.16,296.36,59.991,1434447903,"201051344001230","174011321042388",0.00,10.00,0,293.36,299.07,0.0,0.0,0.000,143175.9,143175.9,2645,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448050,97697.00
06/16/2015 05:45,2,0.000,ALERT,212.61,296.66,59.975,1434447903,"201051344000576","174011321042388",0.00,10.00,0,293.06,298.77,0.0,0.0,0.000,139677.3,139677.3,2643,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448052,97698.00
06/16/2015 05:45,2,0.000,ALERT,212.16,296.66,59.991,1434447903,"201051344000579","174011321042388",0.00,10.30,0,293.36,299.37,0.0,0.0,0.000,145715.6,145715.6,2637,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434448054,97699.00
06/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434447903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434448783,97700.00
06/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434447903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434448783,97701.00
06/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434447903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434448783,97702.00
06/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434447903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434448783,97703.00
06/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434447903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434448783,97704.00
06/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434447903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434448783,97705.00
06/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434447903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434448783,97706.00
06/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434447903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434448783,97707.00
06/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434447903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434448783,97708.00
06/16/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434447903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434448783,97709.00
06/16/2015 06:00,2,0.156,ALERT,211.70,296.96,59.959,1434448803,"201051344000955","174011321042388",17.39,10.00,0,294.26,299.07,2.8,0.7,0.000,145091.0,145091.0,2641,0,0,0,L,1122011218,1,121.55,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1434448878,97710.00
06/16/2015 06:00,2,0.049,ALERT,213.06,297.87,59.949,1434448803,"274151322000095","174011321042388",19.12,10.00,0,295.16,300.27,1.0,0.0,0.000,442826.0,442826.0,3561,0,0,0,L,1151911521,1,122.68,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1434448880,97711.00
06/16/2015 06:00,2,0.121,ALERT,211.70,296.96,59.954,1434448803,"201051344000868","174011321042388",17.67,10.00,0,294.86,299.97,2.2,0.2,0.000,131364.5,131364.5,2642,0,0,0,L,1122011218,1,121.78,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1434448882,97712.00
06/16/2015 06:00,2,0.121,ALERT,212.16,296.36,59.959,1434448803,"201051344000853","174011321042388",16.46,9.70,0,294.26,299.37,2.0,0.1,0.000,137623.7,137623.7,2638,0,0,0,L,1122011218,1,122.46,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1434448884,97713.00
06/16/2015 06:00,2,0.139,ALERT,212.38,297.57,59.959,1434448803,"201051344000582","174011321042388",18.53,9.70,0,294.86,299.97,2.6,0.6,0.000,138226.9,138226.9,2638,0,0,0,L,1122011218,1,122.01,123.14,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1434448886,97714.00
06/16/2015 06:00,2,0.160,ALERT,211.70,296.36,59.954,1434448803,"201051344000469","174011321042388",18.37,9.30,0,293.06,298.77,3.0,1.0,0.000,132822.0,132822.0,2639,0,0,0,L,1122011218,1,121.33,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1434448887,97715.00
06/16/2015 06:00,2,0.109,ALERT,211.93,296.66,59.949,1434448803,"201051344000988","174011321042388",18.67,10.00,0,291.85,298.47,2.1,0.1,0.000,132618.4,132618.4,2637,0,0,0,L,1122011218,1,121.78,122.91,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448889,97716.00
06/16/2015 06:00,2,0.113,ALERT,211.70,295.76,59.944,1434448803,"201051344001158","174011321042388",17.99,9.30,0,293.36,298.47,2.1,0.1,0.000,138847.2,138847.2,2640,0,0,0,L,1122011218,1,121.78,122.23,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448891,97717.00
06/16/2015 06:00,2,0.119,ALERT,211.70,296.06,59.965,1434448803,"201051344001025","174011321042388",18.49,9.30,0,293.66,299.67,2.2,0.2,0.000,141904.2,141904.2,2640,0,0,0,L,1122011218,1,121.55,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1434448893,97718.00
06/16/2015 06:00,2,0.000,ALERT,211.93,296.66,59.954,1434448803,"201051344000569","174011321042388",0.00,10.00,0,294.56,299.97,0.0,0.0,0.000,145622.7,145622.7,2641,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448895,97719.00
06/16/2015 06:00,2,0.000,ALERT,213.06,312.59,59.975,1434448803,"274151322000094","174011321042388",39.78,10.00,0,293.96,380.22,0.0,0.0,0.000,331551.5,331551.5,3994,0,0,0,L,1151911521,1,122.23,123.14,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1434448897,97720.00
06/16/2015 06:00,2,0.137,ALERT,211.70,296.06,59.965,1434448803,"201051344000458","174011321042388",18.61,10.70,0,294.26,299.67,2.6,0.6,0.000,141363.9,141363.9,2640,0,0,0,L,1122011218,1,122.01,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1434448899,97721.00
06/16/2015 06:00,2,0.068,ALERT,213.06,295.76,59.954,1434448803,"274151322000087","174011321042388",18.29,11.30,0,293.36,299.07,1.3,0.0,0.000,401678.4,401678.4,3540,0,0,0,L,1151911521,1,122.46,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1434448901,97722.00
06/16/2015 06:00,2,0.082,ALERT,213.06,297.26,59.959,1434448803,"274151322000052","174011321042388",18.96,10.70,0,293.96,299.97,1.6,0.0,0.000,429310.6,429310.6,3944,0,0,0,L,1151911521,1,121.78,123.14,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1434448902,97723.00
06/16/2015 06:00,2,0.117,ALERT,211.93,296.66,59.954,1434448803,"201051344001145","174011321042388",18.15,10.00,0,294.56,299.97,2.1,0.2,0.000,146518.2,146518.2,2648,0,0,0,L,1122011218,1,121.78,122.68,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448904,97724.00
06/16/2015 06:00,2,0.119,ALERT,212.16,296.36,59.954,1434448803,"201051344000685","174011321042388",17.97,10.00,0,293.96,299.07,2.2,0.2,0.000,145738.3,145738.3,2648,0,0,0,L,1122011218,1,122.68,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1434448906,97725.00
06/16/2015 06:00,2,0.043,ALERT,212.61,296.06,59.933,1434448803,"274151322000088","174011321042388",19.00,11.00,0,293.96,299.37,0.9,0.0,0.000,411055.0,411055.0,3551,0,0,0,L,1151911521,1,122.68,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1434448908,97726.00
06/16/2015 06:00,2,0.154,ALERT,212.16,296.36,59.912,1434448803,"201051344000438","174011321042388",17.93,9.70,0,294.26,299.67,2.8,0.8,0.000,145803.6,145803.6,2642,0,0,0,L,1122011218,1,122.23,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1434448910,97727.00
06/16/2015 06:00,2,0.125,ALERT,211.48,296.36,59.970,1434448803,"201051344001135","174011321042388",19.04,10.00,0,293.96,299.67,2.4,0.4,0.000,137169.3,137169.3,2637,0,0,0,L,1122011218,1,121.78,122.46,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448912,97728.00
06/16/2015 06:00,2,0.189,ALERT,212.16,295.76,59.954,1434448803,"201051344000417","174011321042388",18.31,10.00,0,293.66,298.47,3.5,1.5,0.000,141708.7,141708.7,2636,0,0,0,L,1122011218,1,121.78,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1434448913,97729.00
06/16/2015 06:00,2,0.139,ALERT,211.48,296.66,59.965,1434448803,"201051344000594","174011321042388",19.08,10.00,0,293.66,299.07,2.7,0.7,0.000,141568.4,141568.4,2636,0,0,0,L,1122011218,1,121.78,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1434448915,97730.00
06/16/2015 06:00,2,0.059,ALERT,213.29,297.26,59.954,1434448803,"274151322000083","174011321042388",19.10,10.30,0,294.26,299.97,1.1,0.0,0.000,425606.6,425606.6,3949,0,0,0,L,1151911521,1,122.46,123.36,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1434448917,97731.00
06/16/2015 06:00,2,0.125,ALERT,211.93,296.66,59.933,1434448803,"201051344000585","174011321042388",18.47,10.00,0,293.66,299.07,2.4,0.4,0.000,140476.2,140476.2,2637,0,0,0,L,1122011218,1,121.55,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1434448919,97732.00
06/16/2015 06:00,2,0.053,ALERT,212.83,296.66,59.949,1434448803,"274151322000054","174011321042388",19.72,11.00,0,293.96,299.97,1.1,0.0,0.000,420912.3,420912.3,3542,0,0,0,L,1151911521,1,122.46,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1434448921,97733.00
06/16/2015 06:00,2,0.131,ALERT,211.93,296.36,59.959,1434448803,"201051344001203","174011321042388",18.37,9.70,0,293.96,300.87,2.5,0.4,0.000,141780.4,141780.4,2642,0,0,0,L,1122011218,1,122.46,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1434448922,97734.00
06/16/2015 06:00,2,0.133,ALERT,211.70,296.36,59.996,1434448803,"201051344000646","174011321042388",18.49,9.70,0,293.36,299.07,2.5,0.5,0.000,139331.2,139331.2,2636,0,0,0,L,1122011218,1,122.01,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1434448924,97735.00
06/16/2015 06:00,2,0.008,ALERT,214.19,317.40,59.959,1434448803,"274151322000068","174011321042388",40.28,11.30,0,293.66,385.93,0.0,0.0,0.000,330507.9,330507.9,3601,0,0,0,L,1151911521,1,122.91,123.36,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1434448926,97736.00
06/16/2015 06:00,2,0.059,ALERT,213.51,297.26,59.965,1434448803,"274151322000076","174011321042388",20.26,10.70,0,294.26,299.67,1.2,0.0,0.000,448463.3,448463.3,3947,0,0,0,L,1151911521,1,122.68,123.36,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1434448928,97737.00
06/16/2015 06:00,2,0.148,ALERT,211.93,297.26,59.954,1434448803,"201051344000890","174011321042388",19.48,10.00,0,294.26,300.27,3.0,0.9,0.000,143375.0,143375.0,2638,0,0,0,L,1122011218,1,122.23,122.23,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448930,97738.00
06/16/2015 06:00,2,0.068,ALERT,211.70,296.36,59.965,1434448803,"201051344000900","174011321042388",18.11,10.00,0,293.66,298.47,1.3,0.0,0.000,143662.2,143662.2,2644,0,0,0,L,1122011218,1,122.01,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1434448932,97739.00
06/16/2015 06:00,2,0.129,ALERT,212.16,295.76,59.975,1434448803,"201051344000633","174011321042388",18.49,9.70,0,292.16,298.17,2.5,0.4,0.000,133406.9,133406.9,2646,0,0,0,L,1122011218,1,122.23,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1434448934,97740.00
06/16/2015 06:00,2,0.127,ALERT,211.70,296.36,59.965,1434448803,"201051344000983","174011321042388",18.83,10.00,0,293.96,299.67,2.4,0.4,0.000,140531.0,140531.0,2642,0,0,0,L,1122011218,1,122.01,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1434448936,97741.00
06/16/2015 06:00,2,0.129,ALERT,212.16,296.06,59.965,1434448803,"201051344000917","174011321042388",18.39,10.70,0,293.06,298.47,2.4,0.4,0.000,143908.3,143908.3,2646,0,0,0,L,1122011218,1,122.01,123.14,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448937,97742.00
06/16/2015 06:00,2,0.146,ALERT,212.16,295.76,59.959,1434448803,"201051344000648","174011321042388",19.20,9.70,0,293.66,299.37,2.9,0.8,0.000,139911.9,139911.9,2637,0,0,0,L,1122011218,1,121.78,123.14,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434448939,97743.00
06/16/2015 06:00,2,0.176,ALERT,212.16,296.66,59.965,1434448803,"201051344001093","174011321042388",18.71,10.70,0,294.26,298.77,3.4,1.3,0.000,141970.4,141970.4,2643,0,0,0,L,1122011218,1,122.01,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1434448941,97744.00
06/16/2015 06:00,2,0.121,ALERT,212.38,296.36,59.959,1434448803,"201051344000645","174011321042388",20.04,10.30,0,293.96,299.07,2.5,0.5,0.000,140316.1,140316.1,2640,0,0,0,L,1122011218,1,122.46,122.91,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434448943,97745.00
06/16/2015 06:00,2,0.057,ALERT,213.29,297.26,59.991,1434448803,"274151322000085","174011321042388",20.38,10.70,0,294.26,299.67,1.2,0.0,0.000,422991.1,422991.1,3944,0,0,0,L,1151911521,1,122.91,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1434448945,97746.00
06/16/2015 06:00,2,0.152,ALERT,212.16,296.06,59.981,1434448803,"201051344000651","174011321042388",19.18,9.30,0,293.66,298.77,3.0,0.9,0.000,139717.9,139717.9,2640,0,0,0,L,1122011218,1,122.46,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1434448947,97747.00
06/16/2015 06:00,2,0.121,ALERT,212.16,296.06,59.959,1434448803,"201051344000867","174011321042388",19.28,10.70,0,293.66,299.37,2.4,0.4,0.000,132039.7,132039.7,2645,0,0,0,L,1122011218,1,122.46,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1434448948,97748.00
06/16/2015 06:00,2,0.133,ALERT,211.93,297.26,59.933,1434448803,"201051344001230","174011321042388",17.57,9.70,0,294.26,299.37,2.4,0.4,0.000,143175.9,143175.9,2647,0,0,0,L,1122011218,1,122.23,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1434448950,97749.00
06/16/2015 06:00,2,0.143,ALERT,212.16,296.66,59.954,1434448803,"201051344000576","174011321042388",18.47,10.00,0,293.96,299.07,2.7,0.7,0.000,139677.3,139677.3,2645,0,0,0,L,1122011218,1,122.23,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1434448952,97750.00
06/16/2015 06:00,2,0.164,ALERT,211.93,296.96,59.949,1434448803,"201051344000579","174011321042388",19.32,10.30,0,294.56,299.67,3.2,1.2,0.000,145715.7,145715.7,2639,0,0,0,L,1122011218,1,122.01,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1434448954,97751.00
06/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434448803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449683,97752.00
06/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434448803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449683,97753.00
06/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434448803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,21431.6,21431.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449683,97754.00
06/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434448803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449683,97755.00
06/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434448803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,19310.300000012,19310.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449683,97756.00
06/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434448803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,21402,21402,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449683,97757.00
06/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434448803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,19435.700000023,19435.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449683,97758.00
06/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434448803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,16088.40000001,16088.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449683,97759.00
06/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434448803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,20407.600000024,20407.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449683,97760.00
06/16/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434448803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449683,97761.00
06/16/2015 06:15,2,0.236,ACTIVE,210.80,333.03,59.959,1434449703,"201051344000955","174011321042388",24.93,10.70,0,294.86,335.74,6.0,3.9,0.004,145091.5,145091.5,2643,0,0,0,L,1122011218,1,120.88,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449778,97762.00
06/16/2015 06:15,2,0.096,ACTIVE,212.38,336.04,59.981,1434449703,"274151322000095","174011321042388",26.68,11.00,0,295.76,343.25,2.6,0.6,0.009,442826.0,442826.0,3563,0,0,0,L,1151911521,1,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449779,97763.00
06/16/2015 06:15,2,0.172,ACTIVE,211.25,333.03,60.002,1434449703,"201051344000868","174011321042388",27.21,10.70,0,295.16,335.74,4.8,2.7,0.009,131364.8,131364.8,2644,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449779,97764.00
06/16/2015 06:15,2,0.189,ACTIVE,211.70,334.54,59.991,1434449703,"201051344000853","174011321042388",25.64,10.30,0,294.56,337.24,5.0,2.9,0.009,137624.1,137624.1,2640,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449780,97765.00
06/16/2015 06:15,2,0.184,ACTIVE,211.70,333.63,59.991,1434449703,"201051344000582","174011321042388",27.79,10.30,0,295.76,336.64,5.2,3.1,0.004,138227.4,138227.4,2640,0,0,0,L,1122011218,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449781,97766.00
06/16/2015 06:15,2,0.234,ACTIVE,211.48,333.33,60.007,1434449703,"201051344000469","174011321042388",25.37,10.00,0,293.66,336.34,6.1,3.9,0.000,132822.6,132822.6,2641,0,0,0,L,1122011218,1,121.10,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449782,97767.00
06/16/2015 06:15,2,0.164,ACTIVE,211.03,333.93,59.975,1434449703,"201051344000988","174011321042388",27.02,11.00,0,292.16,342.95,4.5,2.5,0.000,132618.8,132618.8,2639,0,0,0,L,1122011218,1,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449783,97768.00
06/16/2015 06:15,2,0.189,ACTIVE,211.25,333.33,59.954,1434449703,"201051344001158","174011321042388",24.57,10.00,0,293.66,337.84,4.8,2.7,0.009,138847.5,138847.5,2642,0,0,0,L,1122011218,1,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449784,97769.00
06/16/2015 06:15,2,0.184,ACTIVE,211.25,332.43,60.034,1434449703,"201051344001025","174011321042388",26.66,10.30,0,293.96,337.84,5.0,2.9,0.004,141904.7,141904.7,2642,0,0,0,L,1122011218,1,121.10,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449785,97770.00
06/16/2015 06:15,2,0.201,ALERT,211.03,332.73,59.991,1434449703,"201051344000569","174011321042388",25.96,10.70,0,294.56,336.04,5.3,3.2,0.009,145623.1,145623.1,2643,0,0,0,L,1122011218,1,120.88,122.68,0200,8,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434449787,97771.00
06/16/2015 06:15,2,0.053,ALERT,212.61,313.80,59.991,1434449703,"274151322000094","174011321042388",24.53,10.30,0,294.56,400.96,1.3,0.0,0.000,331551.5,331551.5,3996,0,0,0,L,1151911521,1,122.46,122.68,0002,7,0,0,0,0,0,0,245,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1434449788,97772.00
06/16/2015 06:15,2,0.215,ACTIVE,211.03,332.43,59.991,1434449703,"201051344000458","174011321042388",25.01,11.30,0,294.26,337.54,5.5,3.4,0.004,141364.4,141364.4,2642,0,0,0,L,1122011218,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449790,97773.00
06/16/2015 06:15,2,0.109,ACTIVE,212.83,336.04,59.986,1434449703,"274151322000087","174011321042388",26.68,12.30,0,293.96,342.35,3.0,1.0,0.000,401678.4,401678.4,3542,0,0,0,L,1151911521,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449790,97774.00
06/16/2015 06:15,2,0.113,ACTIVE,212.16,334.84,59.991,1434449703,"274151322000052","174011321042388",28.29,11.30,0,294.26,341.15,3.3,1.2,0.000,429310.7,429310.7,3946,0,0,0,L,1151911521,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449791,97775.00
06/16/2015 06:15,2,0.184,ACTIVE,211.70,334.24,59.986,1434449703,"201051344001145","174011321042388",24.53,10.30,0,294.56,349.56,4.6,2.5,0.004,146518.5,146518.5,2650,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449792,97776.00
06/16/2015 06:15,2,0.199,ACTIVE,211.70,333.63,59.996,1434449703,"201051344000685","174011321042388",24.43,10.70,0,294.56,338.14,4.9,2.8,0.009,145738.7,145738.7,2650,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449793,97777.00
06/16/2015 06:15,2,0.092,ACTIVE,211.93,335.44,59.965,1434449703,"274151322000088","174011321042388",24.91,11.70,0,294.86,344.15,2.4,0.3,0.000,411055.0,411055.0,3553,0,0,0,L,1151911521,1,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449794,97778.00
06/16/2015 06:15,2,0.221,ACTIVE,211.48,333.03,59.991,1434449703,"201051344000438","174011321042388",25.33,10.00,0,294.56,343.85,5.7,3.6,0.004,145804.1,145804.1,2644,0,0,0,L,1122011218,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449795,97779.00
06/16/2015 06:15,2,0.193,ACTIVE,211.03,332.13,59.996,1434449703,"201051344001135","174011321042388",25.13,10.30,0,294.56,335.44,4.9,2.8,0.009,137169.7,137169.7,2639,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449796,97780.00
06/16/2015 06:15,2,0.260,ACTIVE,211.70,334.24,60.012,1434449703,"201051344000417","174011321042388",24.95,10.70,0,293.96,343.85,6.6,4.4,0.004,141709.5,141709.5,2638,0,0,0,L,1122011218,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449797,97781.00
06/16/2015 06:15,2,0.217,ACTIVE,210.80,332.73,59.996,1434449703,"201051344000594","174011321042388",24.69,10.70,0,294.26,336.04,5.4,3.3,0.004,141568.9,141568.9,2638,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449798,97782.00
06/16/2015 06:15,2,0.104,ACTIVE,212.38,335.14,59.996,1434449703,"274151322000083","174011321042388",26.10,11.30,0,295.16,361.59,2.8,0.7,0.000,425606.6,425606.6,3951,0,0,0,L,1151911521,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449799,97783.00
06/16/2015 06:15,2,0.199,ACTIVE,211.48,334.24,60.002,1434449703,"201051344000585","174011321042388",25.39,11.00,0,294.26,337.24,5.2,3.1,0.000,140476.6,140476.6,2639,0,0,0,L,1122011218,1,121.10,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449800,97784.00
06/16/2015 06:15,2,0.104,ACTIVE,212.83,335.44,59.996,1434449703,"274151322000054","174011321042388",26.20,12.00,0,294.86,342.35,2.7,0.7,0.000,420912.3,420912.3,3544,0,0,0,L,1151911521,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449801,97785.00
06/16/2015 06:15,2,0.205,ACTIVE,211.48,332.73,60.023,1434449703,"201051344001203","174011321042388",24.29,10.30,0,294.86,339.95,5.1,3.0,0.009,141780.8,141780.8,2644,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449802,97786.00
06/16/2015 06:15,2,0.211,ACTIVE,211.03,333.03,59.991,1434449703,"201051344000646","174011321042388",25.47,10.70,0,294.26,335.74,5.5,3.4,0.000,139331.7,139331.7,2638,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449803,97787.00
06/16/2015 06:15,2,0.006,ALERT,213.29,303.58,59.991,1434449703,"274151322000068","174011321042388",42.20,11.70,0,294.26,403.37,0.0,0.0,0.000,330507.9,330507.9,3603,0,0,0,L,1151911521,1,122.91,122.91,0002,10,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1434449805,97788.00
06/16/2015 06:15,2,0.094,ACTIVE,213.29,336.34,59.996,1434449703,"274151322000076","174011321042388",28.94,11.70,0,294.86,342.35,2.8,0.7,0.000,448463.4,448463.4,3949,0,0,0,L,1151911521,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449806,97789.00
06/16/2015 06:15,2,0.197,ACTIVE,211.03,332.43,59.986,1434449703,"201051344000890","174011321042388",27.83,10.70,0,295.16,337.24,5.6,3.5,0.004,143375.5,143375.5,2640,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449806,97790.00
06/16/2015 06:15,2,0.117,ACTIVE,211.03,333.33,59.991,1434449703,"201051344000900","174011321042388",27.23,10.70,0,293.96,335.44,3.3,1.3,0.004,143662.3,143662.3,2646,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449807,97791.00
06/16/2015 06:15,2,0.207,ACTIVE,211.70,334.54,59.996,1434449703,"201051344000633","174011321042388",25.09,10.30,0,292.76,338.74,5.3,3.2,0.000,133407.4,133407.4,2648,0,0,0,L,1122011218,1,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449808,97792.00
06/16/2015 06:15,2,0.195,ACTIVE,211.25,332.43,59.986,1434449703,"201051344000983","174011321042388",24.67,10.70,0,294.56,340.25,4.9,2.8,0.000,140531.4,140531.4,2644,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449809,97793.00
06/16/2015 06:15,2,0.174,ACTIVE,211.70,333.93,59.991,1434449703,"201051344000917","174011321042388",27.06,11.30,0,293.66,337.54,4.8,2.7,0.004,143908.7,143908.7,2648,0,0,0,L,1122011218,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449810,97794.00
06/16/2015 06:15,2,0.225,ACTIVE,211.25,333.33,59.991,1434449703,"201051344000648","174011321042388",25.09,10.00,0,293.96,339.34,5.8,3.6,0.009,139912.5,139912.5,2639,0,0,0,L,1122011218,1,121.10,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449811,97795.00
06/16/2015 06:15,2,0.230,ACTIVE,211.25,333.33,59.986,1434449703,"201051344001093","174011321042388",25.90,11.30,0,294.86,336.34,6.0,3.9,0.004,141971.1,141971.1,2645,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449812,97796.00
06/16/2015 06:15,2,0.189,ACTIVE,211.70,333.33,59.996,1434449703,"201051344000645","174011321042388",26.40,11.00,0,294.26,336.64,5.1,3.0,0.000,140316.5,140316.5,2642,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449813,97797.00
06/16/2015 06:15,2,0.107,ACTIVE,212.83,336.04,59.986,1434449703,"274151322000085","174011321042388",26.26,11.30,0,294.86,342.05,2.8,0.8,0.004,422991.2,422991.2,3946,0,0,0,L,1151911521,1,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449814,97798.00
06/16/2015 06:15,2,0.227,ACTIVE,211.48,333.03,59.996,1434449703,"201051344000651","174011321042388",24.47,9.70,0,294.26,337.24,5.6,3.5,0.004,139718.5,139718.5,2642,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449815,97799.00
06/16/2015 06:15,2,0.191,ACTIVE,211.48,332.73,59.991,1434449703,"201051344000867","174011321042388",25.19,11.30,0,294.26,337.54,4.9,2.8,0.004,132040.1,132040.1,2647,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449815,97800.00
06/16/2015 06:15,2,0.211,ACTIVE,211.25,331.53,59.975,1434449703,"201051344001230","174011321042388",22.88,10.30,0,295.16,335.74,4.9,2.8,0.004,143176.3,143176.3,2649,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449816,97801.00
06/16/2015 06:15,2,0.223,ACTIVE,211.70,335.44,59.991,1434449703,"201051344000576","174011321042388",23.68,10.30,0,294.56,337.54,5.3,3.2,0.000,139677.8,139677.8,2647,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449817,97802.00
06/16/2015 06:15,2,0.213,ACTIVE,211.25,332.73,59.959,1434449703,"201051344000579","174011321042388",27.91,11.00,0,295.16,335.74,6.0,3.9,0.004,145716.3,145716.3,2641,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434449818,97803.00
06/16/2015 06:15,1,0.048,ALERT,213.0,301.66,60.03,1434449703,"040051121000097","174011321042388",28.02,9,0.000,300.86,307.32,1.3,0.0,0.000,19310.300000012,19310.300000012,4,0,0,0,L,2361,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434450117,97804.00
06/16/2015 06:15,1,0.020,ACTIVE_NO_POWER,213.0,375.22,60.03,1434449703,"033051125000150","174011321042388",43.12,10,0.000,302.83,439.46,0.8,0.0,0.000,21402,21402,87,0,0,0,L,2361,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450283,97805.00
06/16/2015 06:15,1,0.053,ALERT,212.8,302.31,60.03,1434449703,"040051121000185","174011321042388",26.07,8,0.000,301.43,307.70,1.3,0.0,0.000,19435.700000023,19435.700000023,4,0,0,0,L,2361,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434450387,97806.00
06/16/2015 06:15,1,0.000,ACTIVE_NO_POWER,212.6,333.04,60.03,1434449703,"033051125000118","174011321042388",43.25,10,0.000,323.52,440.09,0.0,0.0,0.000,21431.6,21432,95,0,0,0,L,2361,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450460,97807.00
06/16/2015 06:15,1,0.130,ALERT,212.5,301.21,60.03,1434449703,"040051121000095","174011321042388",24.82,9,0.000,300.61,307.04,3.2,0.0,0.000,20407.600000024,20407.600000024,4,0,0,0,L,2361,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434450483,97808.00
