ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 06:15,1,0.010,ACTIVE_NO_POWER,212.8,385.21,60.03,1434449703,"033051125000135","174011321042388",38.42,10,0.000,323.37,439.84,0.4,0.0,0.000,16088.40000001,16088.50000001,113,0,0,0,L,2361,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450582,97809.00
06/16/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434449703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450583,97810.00
06/16/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434449703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,21442.2,21442.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450583,97811.00
06/16/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434449703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,19502.999999988,19502.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450583,97812.00
06/16/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434449703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,16109.900000024,16109.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450583,97813.00
06/16/2015 06:30,2,0.271,ALERT,210.35,332.43,59.981,1434450604,"201051344000955","174011321042388",28.86,11.30,0,296.06,337.24,8.0,5.8,0.022,145092.7,145092.7,2644,0,0,0,L,1122011218,1,120.65,122.46,0002,9,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450635,97814.00
06/16/2015 06:30,2,0.160,ALERT,212.16,335.74,59.970,1434450604,"274151322000095","174011321042388",27.21,12.00,0,297.26,338.74,4.4,2.3,0.018,442826.3,442826.3,3564,0,0,0,L,1151911521,1,122.46,121.78,0002,10,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450637,97815.00
06/16/2015 06:30,2,0.238,ALERT,210.57,332.43,59.975,1434450604,"201051344000868","174011321042388",28.57,11.30,0,296.06,337.24,6.9,4.8,0.022,131365.7,131365.7,2645,0,0,0,L,1122011218,1,120.88,122.46,0002,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450639,97816.00
06/16/2015 06:30,2,0.258,ALERT,211.03,333.63,59.959,1434450604,"201051344000853","174011321042388",27.33,11.00,0,295.46,338.44,7.2,5.0,0.027,137625.0,137625.0,2641,0,0,0,L,1122011218,1,121.55,122.46,0002,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450641,97817.00
06/16/2015 06:30,2,0.262,ALERT,211.25,333.33,59.965,1434450604,"201051344000582","174011321042388",28.07,11.00,0,296.66,337.84,7.5,5.3,0.027,138228.4,138228.4,2641,0,0,0,L,1122011218,1,121.33,122.68,0002,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450643,97818.00
06/16/2015 06:30,1,0.049,ACTIVE_NO_POWER,212.9,414.44,60.00,1434450604,"040051121000097","174011321042388",28.77,10,0.000,300.49,439.78,1.4,0.0,0.000,19310.300000012,19310.300000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450644,97819.00
06/16/2015 06:30,2,0.270,ALERT,210.57,333.03,59.959,1434450604,"201051344000469","174011321042388",28.35,10.70,0,294.26,337.84,7.8,5.6,0.018,132823.8,132823.8,2642,0,0,0,L,1122011218,1,120.65,122.46,0002,8,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450646,97820.00
06/16/2015 06:30,2,0.229,ALERT,210.35,333.93,59.970,1434450604,"201051344000988","174011321042388",27.89,11.70,0,293.06,337.84,6.5,4.4,0.027,132619.6,132619.6,2640,0,0,0,L,1122011218,1,120.88,122.23,0002,9,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450648,97821.00
06/16/2015 06:30,2,0.236,ALERT,210.80,332.43,59.965,1434450604,"201051344001158","174011321042388",28.23,11.00,0,294.86,336.64,6.8,4.6,0.022,138848.4,138848.4,2643,0,0,0,L,1122011218,1,121.10,122.01,0002,10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450649,97822.00
06/16/2015 06:30,2,0.244,ALERT,210.57,332.13,59.954,1434450604,"201051344001025","174011321042388",28.27,11.70,0,295.76,337.54,7.0,4.8,0.018,141905.6,141905.6,2643,0,0,0,L,1122011218,1,120.88,122.46,0002,9,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450651,97823.00
06/16/2015 06:30,1,0.000,ACTIVE_NO_POWER,212.7,356.78,60.03,1434450604,"033051125000118","174011321042388",43.48,10,0.000,322.08,440.49,0.0,0.0,0.000,21432,21432,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450653,97824.00
06/16/2015 06:30,2,0.248,ACTIVE,210.57,332.73,59.954,1434450604,"201051344000569","174011321042388",29.08,11.30,0,296.36,337.84,7.3,5.2,0.022,145624.1,145624.1,2645,0,0,0,L,1122011218,1,120.65,122.46,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450653,97825.00
06/16/2015 06:30,2,0.094,ALERT,212.16,336.04,59.965,1434450604,"274151322000094","174011321042388",29.76,11.70,0,295.46,401.56,2.9,0.9,0.013,331551.5,331551.5,3998,0,0,0,L,1151911521,1,121.78,122.46,0002,8,0,0,0,0,0,0,25,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450655,97826.00
06/16/2015 06:30,2,0.266,ALERT,210.57,332.43,59.965,1434450604,"201051344000458","174011321042388",28.31,12.00,0,295.46,336.94,7.6,5.4,0.022,141365.5,141365.5,2643,0,0,0,L,1122011218,1,121.33,122.23,0002,9,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450657,97827.00
06/16/2015 06:30,2,0.174,ALERT,212.16,335.74,59.933,1434450604,"274151322000087","174011321042388",27.31,13.00,0,295.76,339.04,4.8,2.7,0.018,401678.9,401678.9,3543,0,0,0,L,1151911521,1,122.23,122.23,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450659,97828.00
06/16/2015 06:30,2,0.189,ACTIVE,211.25,335.74,59.959,1434450604,"274151322000052","174011321042388",27.49,12.70,0,312.89,344.76,5.3,3.2,0.009,429311.2,429311.2,3947,0,0,0,L,1151911521,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450660,97829.00
06/16/2015 06:30,2,0.236,ALERT,211.03,334.24,59.965,1434450604,"201051344001145","174011321042388",28.67,11.00,0,296.36,337.54,6.9,4.7,0.018,146519.4,146519.4,2651,0,0,0,L,1122011218,1,121.10,122.46,0002,10,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450662,97830.00
06/16/2015 06:30,2,0.246,ALERT,211.03,333.63,59.959,1434450604,"201051344000685","174011321042388",27.95,11.00,0,295.46,337.54,7.0,4.8,0.022,145739.6,145739.6,2651,0,0,0,L,1122011218,1,121.78,122.46,0002,9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450664,97831.00
06/16/2015 06:30,2,0.150,ACTIVE,211.70,336.04,59.959,1434450604,"274151322000088","174011321042388",26.40,12.70,0,307.18,352.87,4.1,2.0,0.009,411055.3,411055.3,3554,0,0,0,L,1151911521,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450665,97832.00
06/16/2015 06:30,2,0.271,ALERT,210.80,332.73,59.986,1434450604,"201051344000438","174011321042388",28.39,11.00,0,295.76,337.54,7.8,5.6,0.022,145805.2,145805.2,2645,0,0,0,L,1122011218,1,121.33,122.23,0002,10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450667,97833.00
06/16/2015 06:30,2,0.242,ALERT,210.35,331.53,60.002,1434450604,"201051344001135","174011321042388",28.88,11.00,0,296.06,336.04,7.1,4.9,0.027,137170.6,137170.6,2640,0,0,0,L,1122011218,1,120.88,122.23,0002,10,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450668,97834.00
06/16/2015 06:30,2,0.291,ALERT,210.80,333.03,59.991,1434450604,"201051344000417","174011321042388",28.84,12.00,0,295.16,338.14,8.5,6.3,0.022,141710.8,141710.8,2639,0,0,0,L,1122011218,1,120.88,122.46,0002,10,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450670,97835.00
06/16/2015 06:30,2,0.262,ALERT,210.35,332.43,59.975,1434450604,"201051344000594","174011321042388",28.75,11.30,0,294.56,336.94,7.7,5.5,0.022,141570.0,141570.0,2639,0,0,0,L,1122011218,1,120.88,122.01,0002,8,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450672,97836.00
06/16/2015 06:30,2,0.164,ALERT,211.93,336.04,59.965,1434450604,"274151322000083","174011321042388",27.17,12.30,0,296.06,338.74,4.5,2.5,0.022,425607.0,425607.0,3952,0,0,0,L,1151911521,1,122.01,122.01,0002,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450674,97837.00
06/16/2015 06:30,2,0.254,ALERT,210.80,333.63,59.981,1434450604,"201051344000585","174011321042388",28.03,12.00,0,295.46,337.54,7.2,5.1,0.013,140477.6,140477.6,2640,0,0,0,L,1122011218,1,120.88,122.68,0002,9,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450676,97838.00
06/16/2015 06:30,2,0.164,ACTIVE,211.93,334.24,59.970,1434450604,"274151322000054","174011321042388",27.33,13.00,0,312.89,351.07,4.5,2.5,0.018,420912.7,420912.7,3545,0,0,0,L,1151911521,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450677,97839.00
06/16/2015 06:30,2,0.252,ALERT,210.80,332.13,59.965,1434450604,"201051344001203","174011321042388",27.71,11.30,0,295.76,338.44,7.1,4.9,0.022,141781.8,141781.8,2645,0,0,0,L,1122011218,1,121.55,122.01,0002,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450678,97840.00
06/16/2015 06:30,2,0.258,ALERT,210.57,332.73,59.970,1434450604,"201051344000646","174011321042388",28.03,11.70,0,295.16,337.24,7.3,5.2,0.018,139332.7,139332.7,2639,0,0,0,L,1122011218,1,121.33,122.46,0002,9,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450680,97841.00
06/16/2015 06:30,2,0.115,ALERT,212.38,336.34,59.975,1434450604,"274151322000068","174011321042388",30.04,13.00,0,295.16,403.07,3.5,1.5,0.013,330508.0,330508.0,3605,0,0,0,L,1151911521,1,122.46,122.46,0002,11,0,0,0,0,0,0,9,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450682,97842.00
06/16/2015 06:30,2,0.174,ACTIVE,212.61,335.44,59.991,1434450604,"274151322000076","174011321042388",27.77,12.70,0,312.29,346.26,4.9,2.8,0.009,448463.8,448463.8,3950,0,0,0,L,1151911521,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450683,97843.00
06/16/2015 06:30,1,0.019,ACTIVE_NO_POWER,213.0,373.66,60.03,1434450604,"033051125000150","174011321042388",43.56,10,0.000,319.96,439.83,0.8,0.0,0.000,21402,21402,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450684,97844.00
06/16/2015 06:30,2,0.277,ALERT,210.57,332.13,59.981,1434450604,"201051344000890","174011321042388",28.11,11.70,0,296.36,337.24,7.9,5.7,0.027,143376.7,143376.7,2641,0,0,0,L,1122011218,1,121.10,121.78,0002,11,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450686,97845.00
06/16/2015 06:30,2,0.188,ALERT,210.35,332.73,59.981,1434450604,"201051344000900","174011321042388",28.25,11.00,0,294.86,335.44,5.4,3.3,0.022,143662.8,143662.8,2647,0,0,0,L,1122011218,1,121.10,122.01,0002,8,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450688,97846.00
06/16/2015 06:30,2,0.256,ALERT,211.25,333.93,59.981,1434450604,"201051344000633","174011321042388",28.67,11.30,0,293.36,338.44,7.5,5.3,0.022,133408.4,133408.4,2649,0,0,0,L,1122011218,1,121.55,122.68,0002,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450689,97847.00
06/16/2015 06:30,2,0.248,ALERT,211.03,332.73,59.986,1434450604,"201051344000983","174011321042388",28.31,11.30,0,295.46,336.64,7.1,5.0,0.022,140532.3,140532.3,2645,0,0,0,L,1122011218,1,121.33,122.23,0002,10,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450698,97848.00
06/16/2015 06:30,2,0.246,ALERT,211.03,333.93,59.981,1434450604,"201051344000917","174011321042388",28.39,12.00,0,294.56,337.84,7.1,4.9,0.027,143909.6,143909.6,2649,0,0,0,L,1122011218,1,121.10,122.68,0002,9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450699,97849.00
06/16/2015 06:30,1,0.011,ACTIVE_NO_POWER,212.7,419.11,60.03,1434450604,"033051125000135","174011321042388",38.58,10,0.000,322.78,440.47,0.4,0.0,0.000,16088.50000001,16088.50000001,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450701,97850.00
06/16/2015 06:30,2,0.273,ALERT,211.25,333.33,59.981,1434450604,"201051344000648","174011321042388",28.17,10.70,0,295.16,337.84,7.8,5.7,0.027,139913.6,139913.6,2640,0,0,0,L,1122011218,1,120.88,122.68,0002,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450702,97851.00
06/16/2015 06:30,2,0.283,ALERT,210.80,333.63,60.007,1434450604,"201051344001093","174011321042388",28.88,12.00,0,295.46,338.14,8.3,6.1,0.022,141972.3,141972.3,2646,0,0,0,L,1122011218,1,121.10,122.46,0002,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450704,97852.00
06/16/2015 06:30,2,0.246,ALERT,211.25,333.03,59.986,1434450604,"201051344000645","174011321042388",28.43,11.70,0,295.16,336.94,7.1,5.0,0.027,140317.5,140317.5,2643,0,0,0,L,1122011218,1,121.78,122.68,0002,8,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450706,97853.00
06/16/2015 06:30,2,0.174,ALERT,212.38,336.34,59.981,1434450604,"274151322000085","174011321042388",27.00,12.30,0,296.66,339.65,4.8,2.7,0.013,422991.6,422991.6,3947,0,0,0,L,1151911521,1,122.68,122.01,0002,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450708,97854.00
06/16/2015 06:30,2,0.266,ALERT,210.80,333.63,59.981,1434450604,"201051344000651","174011321042388",28.21,10.30,0,295.16,337.54,7.7,5.5,0.018,139719.6,139719.6,2643,0,0,0,L,1122011218,1,121.55,122.01,0002,8,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450710,97855.00
06/16/2015 06:30,2,0.242,ALERT,211.03,332.43,59.975,1434450604,"201051344000867","174011321042388",28.49,12.00,0,294.56,336.64,7.0,4.8,0.022,132041.1,132041.1,2648,0,0,0,L,1122011218,1,121.55,122.23,0002,9,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450712,97856.00
06/16/2015 06:30,1,0.130,ACTIVE_NO_POWER,213.0,301.56,60.03,1434450604,"040051121000095","174011321042388",25.13,9,0.000,300.42,307.33,3.2,0.0,0.000,20407.600000024,20407.600000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450713,97857.00
06/16/2015 06:30,2,0.260,ALERT,210.80,332.13,59.996,1434450604,"201051344001230","174011321042388",27.71,11.30,0,295.76,335.74,7.3,5.1,0.027,143177.3,143177.3,2650,0,0,0,L,1122011218,1,121.33,122.23,0002,9,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450715,97858.00
06/16/2015 06:30,2,0.268,ALERT,211.25,334.54,59.991,1434450604,"201051344000576","174011321042388",28.17,11.00,0,295.16,338.74,7.7,5.5,0.018,139678.9,139678.9,2648,0,0,0,L,1122011218,1,121.33,122.23,0002,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450717,97859.00
06/16/2015 06:30,2,0.273,ALERT,210.80,332.13,59.991,1434450604,"201051344000579","174011321042388",29.98,11.70,0,296.06,337.24,8.4,6.2,0.022,145717.6,145717.6,2642,0,0,0,L,1122011218,1,121.33,122.01,0002,8,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450719,97860.00
06/16/2015 06:30,1,0.059,ALERT,213.4,301.81,60.03,1434450604,"040051121000068","174011321042388",25.83,9,0.000,301.26,307.60,1.5,0.0,0.000,19502.999999988,19502.999999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434450723,97861.00
06/16/2015 06:30,1,0.052,ALERT,212.7,397.20,60.03,1434450604,"040051121000185","174011321042388",26.80,9,0.000,397.02,414.48,1.3,0.0,0.000,19435.700000023,19435.700000023,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434450726,97862.00
06/16/2015 06:30,1,0.021,ACTIVE_NO_POWER,213.1,434.95,60.03,1434450604,"033051125000132","174011321042388",38.73,9,0.000,373.40,435.52,0.8,0.0,0.000,16109.900000024,16110.500000024,109,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434450744,97863.00
06/16/2015 06:30,1,0.011,ALERT,213.1,305.51,60.03,1434450604,"040051121000195","174011321042388",27.40,9,0.000,301.71,307.62,0.3,0.0,0.000,21442.2,21442.2,4,0,0,0,L,2361,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434450898,97864.00
06/16/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434450604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,18980.700000048,18980.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451484,97865.00
06/16/2015 06:45,2,0.338,ACTIVE,210.80,334.54,59.996,1434451503,"201051344000955","174011321042388",28.98,12.00,0,326.42,340.55,9.9,7.7,0.040,145094.3,145094.3,2646,0,0,0,L,1122011218,1,120.88,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451512,97866.00
06/16/2015 06:45,2,0.227,ACTIVE,212.38,337.54,59.965,1434451503,"274151322000095","174011321042388",27.63,13.00,0,331.23,341.45,6.3,4.2,0.027,442827.1,442827.1,3566,0,0,0,L,1151911521,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451520,97867.00
06/16/2015 06:45,2,0.307,ACTIVE,211.03,334.54,59.986,1434451503,"201051344000868","174011321042388",28.77,12.00,0,327.02,339.95,9.0,6.7,0.035,131367.1,131367.1,2647,0,0,0,L,1122011218,1,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451521,97868.00
06/16/2015 06:45,2,0.318,ACTIVE,211.70,335.44,59.986,1434451503,"201051344000853","174011321042388",28.17,12.00,0,327.92,339.95,9.2,6.9,0.044,137626.5,137626.5,2643,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451522,97869.00
06/16/2015 06:45,2,0.316,ACTIVE,211.70,335.44,60.007,1434451503,"201051344000582","174011321042388",28.94,11.30,0,327.02,339.65,9.3,7.0,0.044,138229.9,138229.9,2643,0,0,0,L,1122011218,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451523,97870.00
06/16/2015 06:45,1,0.048,ACTIVE_NO_POWER,213.1,347.30,60.03,1434451503,"040051121000097","174011321042388",29.54,11,0.000,320.29,440.03,1.4,0.0,0.000,19310.300000012,19310.300000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451524,97871.00
06/16/2015 06:45,2,0.334,ACTIVE,211.03,334.84,59.986,1434451503,"201051344000469","174011321042388",28.59,11.30,0,325.82,339.65,9.7,7.5,0.044,132825.3,132825.3,2644,0,0,0,L,1122011218,1,120.88,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451525,97872.00
06/16/2015 06:45,2,0.291,ACTIVE,211.03,335.44,59.986,1434451503,"201051344000988","174011321042388",29.02,12.30,0,325.82,339.95,8.6,6.3,0.044,132620.9,132620.9,2642,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451526,97873.00
06/16/2015 06:45,2,0.299,ACTIVE,211.25,334.84,59.991,1434451503,"201051344001158","174011321042388",28.82,12.00,0,326.72,340.55,8.8,6.5,0.040,138849.7,138849.7,2645,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451527,97874.00
06/16/2015 06:45,2,0.309,ACTIVE,211.03,333.63,59.981,1434451503,"201051344001025","174011321042388",29.00,12.70,0,327.62,339.34,9.1,6.8,0.035,141907.0,141907.0,2645,0,0,0,L,1122011218,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451528,97875.00
06/16/2015 06:45,1,0.129,ACTIVE_NO_POWER,213.1,387.64,60.03,1434451503,"033051125000118","174011321042388",36.59,11,0.000,320.26,442.23,4.7,0.0,0.000,21432,21432.1,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451529,97876.00
06/16/2015 06:45,2,0.322,ACTIVE,211.25,334.54,59.959,1434451503,"201051344000569","174011321042388",28.57,12.00,0,327.32,339.04,9.3,7.1,0.049,145625.6,145625.6,2646,0,0,0,L,1122011218,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451531,97877.00
06/16/2015 06:45,2,0.139,ACTIVE,212.38,336.34,59.975,1434451503,"274151322000094","174011321042388",30.83,12.70,0,328.52,343.55,4.3,2.3,0.022,331551.9,331551.9,4000,0,0,0,L,1151911521,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451532,97878.00
06/16/2015 06:45,2,0.336,ACTIVE,211.25,333.93,59.991,1434451503,"201051344000458","174011321042388",28.55,12.30,0,327.02,338.74,9.7,7.5,0.044,141367.1,141367.1,2645,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451540,97879.00
06/16/2015 06:45,2,0.240,ACTIVE,212.83,338.14,59.986,1434451503,"274151322000087","174011321042388",27.53,14.00,0,332.13,342.05,6.7,4.5,0.035,401679.7,401679.7,3545,0,0,0,L,1151911521,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451541,97880.00
06/16/2015 06:45,2,0.254,ACTIVE,212.16,337.24,60.002,1434451503,"274151322000052","174011321042388",27.61,13.70,0,331.23,342.35,7.2,5.0,0.018,429312.2,429312.2,3948,0,0,0,L,1151911521,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451542,97881.00
06/16/2015 06:45,2,0.305,ACTIVE,211.70,335.74,59.991,1434451503,"201051344001145","174011321042388",28.65,11.70,0,327.92,340.25,8.9,6.7,0.040,146520.8,146520.8,2653,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451543,97882.00
06/16/2015 06:45,2,0.307,ACTIVE,211.70,335.14,59.986,1434451503,"201051344000685","174011321042388",28.59,12.00,0,327.02,341.15,8.9,6.7,0.040,145741.0,145741.0,2653,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451544,97883.00
06/16/2015 06:45,2,0.211,ACTIVE,212.16,338.14,59.975,1434451503,"274151322000088","174011321042388",27.12,13.70,0,331.53,342.95,5.8,3.7,0.031,411056.0,411056.0,3555,0,0,0,L,1151911521,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451545,97884.00
06/16/2015 06:45,2,0.336,ACTIVE,211.48,334.54,59.954,1434451503,"201051344000438","174011321042388",28.86,11.70,0,327.32,339.65,9.8,7.6,0.049,145806.8,145806.8,2647,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451546,97885.00
06/16/2015 06:45,2,0.316,ACTIVE,211.03,333.33,59.981,1434451503,"201051344001135","174011321042388",28.41,11.70,0,326.72,339.04,9.1,6.9,0.040,137172.0,137172.0,2642,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451547,97886.00
06/16/2015 06:45,2,0.363,ACTIVE,211.70,335.44,59.986,1434451503,"201051344000417","174011321042388",28.51,13.00,0,327.92,339.65,10.5,8.2,0.035,141712.5,141712.5,2641,0,0,0,L,1122011218,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451547,97887.00
06/16/2015 06:45,2,0.332,ACTIVE,210.80,333.93,59.959,1434451503,"201051344000594","174011321042388",28.63,12.30,0,325.52,338.74,9.7,7.4,0.044,141571.5,141571.5,2641,0,0,0,L,1122011218,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451548,97888.00
06/16/2015 06:45,2,0.225,ACTIVE,212.83,337.24,59.975,1434451503,"274151322000083","174011321042388",27.65,13.00,0,330.93,342.95,6.3,4.2,0.027,425607.7,425607.7,3954,0,0,0,L,1151911521,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451549,97889.00
06/16/2015 06:45,2,0.322,ACTIVE,211.70,335.14,59.965,1434451503,"201051344000585","174011321042388",28.63,13.00,0,328.22,339.34,9.3,7.1,0.040,140479.1,140479.1,2642,0,0,0,L,1122011218,1,121.10,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451550,97890.00
06/16/2015 06:45,2,0.229,ACTIVE,212.38,336.94,59.970,1434451503,"274151322000054","174011321042388",27.67,14.00,0,331.53,341.45,6.5,4.3,0.035,420913.5,420913.5,3546,0,0,0,L,1151911521,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451551,97891.00
06/16/2015 06:45,2,0.312,ACTIVE,211.48,333.93,59.975,1434451503,"201051344001203","174011321042388",28.37,12.00,0,327.62,340.25,9.1,6.8,0.035,141783.2,141783.2,2647,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451552,97892.00
06/16/2015 06:45,2,0.326,ACTIVE,211.25,334.24,59.986,1434451503,"201051344000646","174011321042388",28.41,12.70,0,327.02,339.04,9.4,7.2,0.044,139334.2,139334.2,2641,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451553,97893.00
06/16/2015 06:45,2,0.158,ACTIVE,213.51,339.34,59.975,1434451503,"274151322000068","174011321042388",31.31,14.00,0,333.33,341.75,5.1,3.0,0.018,330508.6,330508.6,3607,0,0,0,L,1151911521,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451554,97894.00
06/16/2015 06:45,2,0.244,ACTIVE,212.83,336.94,59.975,1434451503,"274151322000076","174011321042388",27.75,13.70,0,333.03,341.75,6.8,4.7,0.027,448464.7,448464.7,3951,0,0,0,L,1151911521,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451555,97895.00
06/16/2015 06:45,1,0.126,ACTIVE_NO_POWER,213.9,421.90,60.03,1434451503,"033051125000132","174011321042388",32.97,11,0.000,322.25,440.51,4.1,0.0,0.000,16110.500000024,16110.500000024,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451556,97896.00
06/16/2015 06:45,1,0.149,ACTIVE_NO_POWER,213.5,368.22,60.00,1434451503,"033051125000150","174011321042388",38.70,11,0.000,318.10,441.14,5.7,0.0,0.000,21402,21402.100000024,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451557,97897.00
06/16/2015 06:45,2,0.342,ACTIVE,211.25,334.24,60.018,1434451503,"201051344000890","174011321042388",28.73,12.30,0,326.12,340.25,10.0,7.7,0.044,143378.3,143378.3,2643,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451558,97898.00
06/16/2015 06:45,2,0.256,ACTIVE,211.25,335.44,59.986,1434451503,"201051344000900","174011321042388",28.17,11.70,0,326.42,338.74,7.3,5.2,0.040,143663.9,143663.9,2649,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451559,97899.00
06/16/2015 06:45,2,0.316,ACTIVE,211.93,336.64,59.986,1434451503,"201051344000633","174011321042388",28.94,12.30,0,326.12,341.45,9.3,7.1,0.040,133409.9,133409.9,2651,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451560,97900.00
06/16/2015 06:45,1,0.051,ACTIVE_NO_POWER,213.6,396.64,60.03,1434451503,"040051121000185","174011321042388",27.96,10,0.000,302.70,438.33,1.4,0.0,0.000,19435.700000023,19435.700000023,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451561,97901.00
06/16/2015 06:45,2,0.309,ACTIVE,211.48,335.14,59.981,1434451503,"201051344000983","174011321042388",28.98,12.00,0,327.02,338.74,9.1,6.9,0.044,140533.7,140533.7,2647,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451562,97902.00
06/16/2015 06:45,2,0.312,ACTIVE,211.70,335.44,59.986,1434451503,"201051344000917","174011321042388",28.63,13.00,0,325.82,339.95,9.1,6.8,0.035,143911.0,143911.0,2651,0,0,0,L,1122011218,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451563,97903.00
06/16/2015 06:45,1,0.011,ACTIVE_NO_POWER,213.4,401.42,60.03,1434451503,"033051125000135","174011321042388",39.41,11,0.000,321.74,441.04,0.4,0.0,0.000,16088.50000001,16088.50000001,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451565,97904.00
06/16/2015 06:45,2,0.328,ACTIVE,211.48,334.24,59.986,1434451503,"201051344000648","174011321042388",29.08,11.30,0,328.22,339.65,9.7,7.5,0.040,139915.2,139915.2,2642,0,0,0,L,1122011218,1,121.10,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451566,97905.00
06/16/2015 06:45,2,0.350,ACTIVE,211.48,334.54,59.981,1434451503,"201051344001093","174011321042388",28.80,13.00,0,327.02,339.34,10.3,8.0,0.035,141974.0,141974.0,2648,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451567,97906.00
06/16/2015 06:45,2,0.309,ACTIVE,211.93,334.54,59.986,1434451503,"201051344000645","174011321042388",28.92,12.70,0,327.62,341.45,9.1,6.9,0.040,140318.9,140318.9,2645,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451568,97907.00
06/16/2015 06:45,2,0.234,ACTIVE,213.06,337.54,59.986,1434451503,"274151322000085","174011321042388",27.57,13.30,0,333.33,343.25,6.6,4.5,0.031,422992.4,422992.4,3949,0,0,0,L,1151911521,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451568,97908.00
06/16/2015 06:45,2,0.322,ACTIVE,211.48,334.84,59.986,1434451503,"201051344000651","174011321042388",29.08,11.00,0,327.62,339.34,9.5,7.2,0.044,139721.1,139721.1,2645,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451569,97909.00
06/16/2015 06:45,2,0.311,ACTIVE,211.48,333.33,59.986,1434451503,"201051344000867","174011321042388",28.77,13.00,0,327.02,339.04,9.1,6.8,0.044,132042.4,132042.4,2650,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451570,97910.00
06/16/2015 06:45,2,0.312,ACTIVE,211.25,333.63,59.996,1434451503,"201051344001230","174011321042388",28.53,12.30,0,326.42,338.74,9.1,6.8,0.040,143178.7,143178.7,2652,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451576,97911.00
06/16/2015 06:45,2,0.318,ACTIVE,211.70,335.74,59.996,1434451503,"201051344000576","174011321042388",29.28,12.00,0,327.92,339.95,9.5,7.2,0.040,139680.4,139680.4,2650,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451577,97912.00
06/16/2015 06:45,2,0.354,ACTIVE,211.48,334.84,59.981,1434451503,"201051344000579","174011321042388",28.61,12.30,0,327.92,339.34,10.3,8.0,0.044,145719.2,145719.2,2644,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451578,97913.00
06/16/2015 06:45,1,0.011,ALERT,213.7,386.31,60.00,1434451503,"040051121000195","174011321042388",28.20,9,0.000,386.10,421.62,0.3,0.0,0.000,21442.2,21442.2,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434451581,97914.00
06/16/2015 06:45,1,0.058,ALERT,210.7,374.19,60.03,1434451503,"040051121000068","174011321042388",26.59,9,0.000,373.67,397.13,1.5,0.0,0.000,19502.999999988,19502.999999988,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434451582,97915.00
06/16/2015 06:45,1,0.131,ACTIVE_NO_POWER,211.6,425.04,60.03,1434451503,"040051121000095","174011321042388",25.98,10,0.000,300.79,437.56,3.4,0.0,0.000,20407.600000024,20407.600000024,18,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434451586,97916.00
06/16/2015 06:45,1,0.073,ALERT,213.4,303.31,60.03,1434451503,"040051121000116","174011321042388",29.21,9,0.000,303.02,309.38,2.1,0.0,0.000,18980.700000048,18980.700000048,4,0,0,0,L,2361,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434451703,97917.00
06/16/2015 07:00,2,0.404,ACTIVE,211.03,334.24,59.991,1434452403,"201051344000955","174011321042388",28.98,12.70,0,319.51,340.55,11.9,9.6,0.057,145096.5,145096.5,2647,0,0,0,L,1122011218,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452404,97918.00
06/16/2015 07:00,2,0.283,ACTIVE,212.16,336.04,59.986,1434452403,"274151322000095","174011321042388",27.89,14.00,0,321.91,343.85,8.0,5.8,0.035,442828.3,442828.3,3567,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452406,97919.00
06/16/2015 07:00,2,0.375,ACTIVE,211.25,334.24,59.996,1434452403,"201051344000868","174011321042388",28.92,12.00,0,319.51,341.75,11.0,8.7,0.057,131369.1,131369.1,2648,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452407,97920.00
06/16/2015 07:00,2,0.383,ACTIVE,211.93,336.34,60.002,1434452403,"201051344000853","174011321042388",28.43,12.30,0,321.01,342.95,11.1,8.8,0.053,137628.4,137628.4,2644,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452408,97921.00
06/16/2015 07:00,2,0.400,ACTIVE,211.93,336.04,60.034,1434452403,"201051344000582","174011321042388",27.81,12.00,0,319.81,341.75,11.3,9.0,0.062,138231.9,138231.9,2644,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452409,97922.00
06/16/2015 07:00,2,0.387,ACTIVE,211.48,335.14,60.002,1434452403,"201051344000469","174011321042388",29.62,11.70,0,318.30,342.35,11.7,9.3,0.053,132827.4,132827.4,2645,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452412,97923.00
06/16/2015 07:00,2,0.363,ACTIVE,211.25,336.04,59.991,1434452403,"201051344000988","174011321042388",29.06,12.70,0,318.30,342.95,10.7,8.4,0.053,132622.7,132622.7,2643,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452413,97924.00
06/16/2015 07:00,2,0.365,ACTIVE,211.48,335.74,59.996,1434452403,"201051344001158","174011321042388",28.94,12.70,0,318.61,341.75,10.8,8.5,0.066,138851.5,138851.5,2646,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452414,97925.00
06/16/2015 07:00,2,0.383,ACTIVE,211.48,334.24,59.991,1434452403,"201051344001025","174011321042388",29.00,13.00,0,319.51,341.75,11.3,9.0,0.053,141908.9,141908.9,2646,0,0,0,L,1122011218,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452415,97926.00
06/16/2015 07:00,1,0.161,ACTIVE,213.4,332.71,60.03,1434452403,"033051125000118","174011321042388",38.42,12,0.098,308.28,443.16,6.1,13.5,0.130,21432.1,21432.9,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452416,97927.00
06/16/2015 07:00,2,0.387,ACTIVE,211.48,335.44,59.996,1434452403,"201051344000569","174011321042388",28.96,12.30,0,319.21,341.15,11.4,9.0,0.057,145627.6,145627.6,2647,0,0,0,L,1122011218,0,121.10,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452417,97928.00
06/16/2015 07:00,2,0.174,ACTIVE,212.61,373.61,59.991,1434452403,"274151322000094","174011321042388",34.93,14.00,0,331.53,374.81,6.2,4.0,0.031,331552.7,331552.7,4001,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452418,97929.00
06/16/2015 07:00,2,0.398,ACTIVE,211.25,333.63,60.012,1434452403,"201051344000458","174011321042388",28.90,13.30,0,320.11,341.15,11.7,9.4,0.062,141369.1,141369.1,2646,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452420,97930.00
06/16/2015 07:00,2,0.299,ACTIVE,212.83,337.54,59.991,1434452403,"274151322000087","174011321042388",27.23,14.70,0,321.01,344.45,8.3,6.1,0.044,401681.0,401681.0,3546,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452421,97931.00
06/16/2015 07:00,2,0.305,ACTIVE,212.38,337.24,59.986,1434452403,"274151322000052","174011321042388",27.85,14.70,0,320.41,344.15,8.6,6.4,0.044,429313.6,429313.6,3949,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452422,97932.00
06/16/2015 07:00,2,0.365,ACTIVE,211.70,335.74,59.991,1434452403,"201051344001145","174011321042388",29.26,12.30,0,320.71,342.35,10.8,8.5,0.053,146522.6,146522.6,2654,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452423,97933.00
06/16/2015 07:00,2,0.369,ACTIVE,211.93,335.44,59.986,1434452403,"201051344000685","174011321042388",28.92,13.00,0,319.81,342.05,10.9,8.6,0.062,145742.9,145742.9,2654,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452424,97934.00
06/16/2015 07:00,2,0.268,ACTIVE,212.61,337.84,59.986,1434452403,"274151322000088","174011321042388",27.15,14.70,0,320.41,343.85,7.4,5.2,0.044,411057.1,411057.1,3556,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452425,97935.00
06/16/2015 07:00,2,0.400,ACTIVE,211.93,334.84,59.991,1434452403,"201051344000438","174011321042388",28.41,12.70,0,318.61,342.05,11.6,9.2,0.053,145808.9,145808.9,2648,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452425,97936.00
06/16/2015 07:00,2,0.375,ACTIVE,211.48,333.93,60.002,1434452403,"201051344001135","174011321042388",28.94,12.30,0,319.51,341.15,11.0,8.7,0.057,137173.9,137173.9,2643,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452426,97937.00
06/16/2015 07:00,2,0.424,ACTIVE,211.93,335.44,59.991,1434452403,"201051344000417","174011321042388",28.96,13.30,0,320.41,341.75,12.4,10.1,0.062,141714.8,141714.8,2642,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452427,97938.00
06/16/2015 07:00,2,0.396,ACTIVE,211.25,334.84,59.996,1434452403,"201051344000594","174011321042388",29.28,13.00,0,318.30,341.45,11.8,9.4,0.057,141573.6,141573.6,2642,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452428,97939.00
06/16/2015 07:00,2,0.277,ACTIVE,212.61,336.34,59.991,1434452403,"274151322000083","174011321042388",27.69,13.70,0,320.41,344.45,7.8,5.6,0.040,425608.9,425608.9,3955,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452429,97940.00
06/16/2015 07:00,2,0.383,ACTIVE,211.93,336.04,60.018,1434452403,"201051344000585","174011321042388",29.24,13.30,0,320.11,342.05,11.4,9.1,0.057,140481.0,140481.0,2643,0,0,0,L,1122011218,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452430,97941.00
06/16/2015 07:00,2,0.285,ACTIVE,212.61,336.34,59.996,1434452403,"274151322000054","174011321042388",27.73,15.00,0,320.71,343.55,8.0,5.8,0.031,420914.7,420914.7,3547,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452431,97942.00
06/16/2015 07:00,2,0.379,ACTIVE,211.93,334.24,59.986,1434452403,"201051344001203","174011321042388",28.86,12.70,0,319.51,342.65,11.1,8.8,0.066,141785.1,141785.1,2648,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452432,97943.00
06/16/2015 07:00,2,0.379,ACTIVE,212.38,336.94,59.991,1434452403,"201051344000646","174011321042388",29.20,13.00,0,318.30,341.15,11.2,8.9,0.062,139336.2,139336.2,2642,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452433,97944.00
06/16/2015 07:00,2,0.193,ACTIVE,214.19,383.53,59.986,1434452403,"274151322000068","174011321042388",35.94,15.50,0,333.63,385.93,7.1,4.9,0.031,330509.5,330509.5,3608,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452434,97945.00
06/16/2015 07:00,2,0.291,ACTIVE,214.41,339.34,59.954,1434452403,"274151322000076","174011321042388",28.71,14.70,0,322.51,343.55,8.5,6.3,0.044,448466.0,448466.0,3952,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452435,97946.00
06/16/2015 07:00,1,0.163,ACTIVE,214.8,360.55,60.03,1434452403,"033051125000132","174011321042388",32.73,11,0.000,310.43,440.31,5.3,7.3,0.000,16110.500000024,16111.000000024,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452436,97947.00
06/16/2015 07:00,1,0.180,ACTIVE_NO_POWER,214.3,424.42,60.03,1434452403,"033051125000150","174011321042388",38.19,12,0.000,306.17,442.43,6.8,0.0,0.000,21402.100000024,21402.900000036,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452437,97948.00
06/16/2015 07:00,2,0.404,ACTIVE,212.61,336.04,59.991,1434452403,"201051344000890","174011321042388",29.12,13.00,0,320.11,341.15,12.0,9.7,0.062,143380.4,143380.4,2644,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452438,97949.00
06/16/2015 07:00,2,0.324,ACTIVE,212.61,336.34,59.981,1434452403,"201051344000900","174011321042388",28.59,12.00,0,319.21,341.45,9.4,7.1,0.062,143665.4,143665.4,2650,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452439,97950.00
06/16/2015 07:00,2,0.385,ACTIVE,213.06,338.14,59.986,1434452403,"201051344000633","174011321042388",29.30,13.00,0,320.41,342.95,11.4,9.1,0.066,133411.8,133411.8,2652,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452440,97951.00
06/16/2015 07:00,1,0.256,ACTIVE_NO_POWER,214.8,364.12,60.03,1434452403,"040051121000185","174011321042388",21.44,11,0.000,308.15,438.79,5.4,0.0,0.000,19435.700000023,19435.900000011,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452441,97952.00
06/16/2015 07:00,2,0.375,ACTIVE,212.16,335.14,59.981,1434452403,"201051344000983","174011321042388",29.10,12.70,0,319.21,341.15,11.0,8.7,0.053,140535.6,140535.6,2648,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452442,97953.00
06/16/2015 07:00,2,0.373,ACTIVE,212.16,336.94,60.007,1434452403,"201051344000917","174011321042388",29.24,13.30,0,319.21,342.05,11.1,8.8,0.062,143912.9,143912.9,2652,0,0,0,L,1122011218,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452443,97954.00
