ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 07:00,1,0.076,ACTIVE_NO_POWER,213.2,370.23,60.00,1434452403,"040051121000116","174011321042388",29.50,10,0.000,302.98,439.76,2.2,0.0,0.000,18980.700000048,18980.700000048,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452445,97955.00
06/16/2015 07:00,1,0.150,ACTIVE_NO_POWER,213.5,384.76,60.03,1434452403,"033051125000135","174011321042388",32.56,13,0.000,310.05,441.17,4.8,0.0,0.000,16088.50000001,16088.80000001,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452446,97956.00
06/16/2015 07:00,2,0.395,ACTIVE,211.70,335.74,59.991,1434452403,"201051344000648","174011321042388",29.28,11.70,0,320.11,342.35,11.7,9.4,0.062,139917.2,139917.2,2643,0,0,0,L,1122011218,0,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452447,97957.00
06/16/2015 07:00,2,0.418,ACTIVE,211.48,335.14,59.986,1434452403,"201051344001093","174011321042388",29.04,13.70,0,319.21,341.45,12.3,10.0,0.066,141976.2,141976.2,2649,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452448,97958.00
06/16/2015 07:00,2,0.383,ACTIVE,211.70,335.74,59.975,1434452403,"201051344000645","174011321042388",28.61,13.00,0,320.41,342.35,11.1,8.8,0.062,140320.7,140320.7,2646,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452449,97959.00
06/16/2015 07:00,2,0.289,ACTIVE,212.38,336.94,59.959,1434452403,"274151322000085","174011321042388",27.71,14.00,0,322.81,343.25,8.1,5.9,0.035,422993.7,422993.7,3950,0,0,0,L,1151911521,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452449,97960.00
06/16/2015 07:00,2,0.404,ACTIVE,211.70,335.44,59.986,1434452403,"201051344000651","174011321042388",27.95,12.00,0,319.81,342.65,11.5,9.1,0.057,139723.1,139723.1,2646,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452451,97961.00
06/16/2015 07:00,2,0.383,ACTIVE,211.48,334.24,59.981,1434452403,"201051344000867","174011321042388",28.31,13.30,0,319.51,341.15,11.0,8.7,0.062,132044.3,132044.3,2651,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452451,97962.00
06/16/2015 07:00,1,0.131,ACTIVE_NO_POWER,213.2,393.99,60.03,1434452403,"040051121000095","174011321042388",26.49,11,0.000,307.04,437.30,3.4,0.0,0.000,20407.600000024,20407.600000024,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452453,97963.00
06/16/2015 07:00,2,0.379,ACTIVE,211.70,334.84,59.970,1434452403,"201051344001230","174011321042388",28.63,13.00,0,318.61,340.55,11.0,8.7,0.057,143180.6,143180.6,2653,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452454,97964.00
06/16/2015 07:00,2,0.385,ACTIVE,211.93,336.34,59.965,1434452403,"201051344000576","174011321042388",28.98,12.30,0,319.81,342.05,11.4,9.1,0.053,139682.4,139682.4,2651,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452454,97965.00
06/16/2015 07:00,2,0.412,ACTIVE,211.48,335.14,59.981,1434452403,"201051344000579","174011321042388",29.12,13.30,0,320.11,343.55,12.2,9.8,0.066,145721.4,145721.4,2645,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452455,97966.00
06/16/2015 07:00,1,0.011,ACTIVE_NO_POWER,213.6,355.67,60.00,1434452403,"040051121000195","174011321042388",28.70,10,0.000,322.05,439.64,0.3,0.0,0.000,21442.2,21442.2,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452457,97967.00
06/16/2015 07:00,1,0.047,ACTIVE_NO_POWER,213.8,423.24,60.03,1434452403,"040051121000097","174011321042388",29.87,11,0.000,320.87,439.04,1.4,0.0,0.000,19310.300000012,19310.300000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452458,97968.00
06/16/2015 07:00,1,0.059,ACTIVE_NO_POWER,213.6,332.78,60.03,1434452403,"040051121000068","174011321042388",27.02,10,0.000,321.05,438.73,1.6,0.0,0.000,19502.999999988,19502.999999988,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434452459,97969.00
06/16/2015 07:15,2,0.471,ACTIVE,211.70,335.74,59.970,1434453303,"201051344000955","174011321042388",28.65,13.70,0,327.62,342.05,13.7,11.3,0.075,145099.1,145099.1,2648,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453304,97970.00
06/16/2015 07:15,1,0.259,ACTIVE,214.0,333.96,60.03,1434453303,"040051121000195","174011321042388",22.61,11,0.139,322.68,441.37,5.7,14.2,0.087,21442.2,21442.3,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453306,97971.00
06/16/2015 07:15,2,0.342,ACTIVE,212.83,338.14,59.981,1434453303,"274151322000095","174011321042388",27.83,14.70,0,331.53,343.55,9.6,7.4,0.057,442830.0,442830.0,3568,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453306,97972.00
06/16/2015 07:15,2,0.438,ACTIVE,211.70,336.34,59.965,1434453303,"201051344000868","174011321042388",28.96,12.70,0,327.02,342.05,12.8,10.5,0.075,131371.4,131371.4,2649,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453307,97973.00
06/16/2015 07:15,2,0.439,ACTIVE,212.38,337.24,59.986,1434453303,"201051344000853","174011321042388",28.75,12.70,0,329.73,343.55,12.8,10.5,0.075,137630.8,137630.8,2645,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453308,97974.00
06/16/2015 07:15,2,0.459,ACTIVE,212.61,336.34,59.975,1434453303,"201051344000582","174011321042388",28.57,12.70,0,327.32,342.95,13.3,10.9,0.071,138234.4,138234.4,2645,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453309,97975.00
06/16/2015 07:15,2,0.461,ACTIVE,212.16,337.24,59.975,1434453303,"201051344000469","174011321042388",28.84,12.00,0,327.32,342.35,13.5,11.1,0.088,132829.9,132829.9,2646,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453311,97976.00
06/16/2015 07:15,2,0.422,ACTIVE,211.93,337.24,59.981,1434453303,"201051344000988","174011321042388",29.10,13.30,0,327.32,343.55,12.4,10.1,0.071,132625.0,132625.0,2644,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453312,97977.00
06/16/2015 07:15,2,0.420,ACTIVE,211.93,336.04,59.975,1434453303,"201051344001158","174011321042388",29.42,13.00,0,328.82,342.95,12.5,10.2,0.075,138853.9,138853.9,2647,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453313,97978.00
06/16/2015 07:15,2,0.432,ACTIVE,211.93,335.44,59.981,1434453303,"201051344001025","174011321042388",29.68,13.70,0,328.22,342.65,13.0,10.6,0.071,141911.4,141911.4,2647,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453314,97979.00
06/16/2015 07:15,1,0.202,ACTIVE_NO_POWER,213.8,387.45,60.03,1434453303,"033051125000118","174011321042388",38.40,13,0.000,318.88,444.33,7.7,0.0,0.166,21432.9,21434.1,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453315,97980.00
06/16/2015 07:15,2,0.443,ACTIVE,211.93,336.64,59.986,1434453303,"201051344000569","174011321042388",29.10,13.00,0,328.22,343.55,13.1,10.7,0.075,145630.1,145630.1,2648,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453316,97981.00
06/16/2015 07:15,2,0.199,ACTIVE,213.29,407.27,59.975,1434453303,"274151322000094","174011321042388",38.35,15.30,0,334.54,409.08,7.8,5.6,0.040,331553.9,331553.9,4002,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453317,97982.00
06/16/2015 07:15,1,0.292,ACTIVE,214.2,355.78,60.03,1434453303,"040051121000068","174011321042388",22.91,11,0.130,319.99,440.53,6.5,12.1,0.000,19502.999999988,19503.199999976,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453318,97983.00
06/16/2015 07:15,2,0.459,ACTIVE,211.70,335.74,59.986,1434453303,"201051344000458","174011321042388",28.63,14.00,0,327.92,342.05,13.3,11.0,0.080,141371.6,141371.6,2647,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453319,97984.00
06/16/2015 07:15,2,0.350,ACTIVE,213.06,339.65,59.975,1434453303,"274151322000087","174011321042388",27.79,15.50,0,332.43,344.15,9.9,7.6,0.057,401682.7,401682.7,3547,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453320,97985.00
06/16/2015 07:15,2,0.346,ACTIVE,212.38,337.54,59.996,1434453303,"274151322000052","174011321042388",28.43,15.30,0,330.63,343.55,9.9,7.7,0.044,429315.3,429315.3,3950,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453321,97986.00
06/16/2015 07:15,2,0.434,ACTIVE,212.16,337.24,59.975,1434453303,"201051344001145","174011321042388",29.30,13.00,0,328.82,343.25,12.9,10.5,0.071,146525.0,146525.0,2655,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453322,97987.00
06/16/2015 07:15,2,0.447,ACTIVE,212.16,337.24,60.002,1434453303,"201051344000685","174011321042388",28.01,13.30,0,327.62,342.95,12.7,10.3,0.080,145745.2,145745.2,2655,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453323,97988.00
06/16/2015 07:15,2,0.314,ACTIVE,212.38,339.04,59.975,1434453303,"274151322000088","174011321042388",27.57,15.30,0,330.93,343.55,8.8,6.6,0.044,411058.5,411058.5,3557,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453324,97989.00
06/16/2015 07:15,2,0.455,ACTIVE,211.93,335.74,59.981,1434453303,"201051344000438","174011321042388",29.24,13.30,0,328.22,343.25,13.5,11.1,0.062,145811.4,145811.4,2649,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453325,97990.00
06/16/2015 07:15,2,0.436,ACTIVE,211.70,335.14,59.975,1434453303,"201051344001135","174011321042388",29.08,13.00,0,327.62,342.05,12.9,10.5,0.080,137176.3,137176.3,2644,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453326,97991.00
06/16/2015 07:15,2,0.463,ACTIVE,212.16,336.94,59.965,1434453303,"201051344000417","174011321042388",29.86,14.00,0,328.52,343.25,14.0,11.6,0.080,141717.5,141717.5,2643,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453327,97992.00
06/16/2015 07:15,2,0.461,ACTIVE,211.70,336.04,59.981,1434453303,"201051344000594","174011321042388",29.08,14.00,0,327.02,342.35,13.6,11.2,0.084,141576.2,141576.2,2643,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453328,97993.00
06/16/2015 07:15,2,0.328,ACTIVE,213.29,339.95,59.975,1434453303,"274151322000083","174011321042388",27.81,14.30,0,331.23,343.85,9.3,7.0,0.062,425610.5,425610.5,3956,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453329,97994.00
06/16/2015 07:15,2,0.459,ACTIVE,212.16,337.24,60.007,1434453303,"201051344000585","174011321042388",28.29,14.00,0,328.52,342.65,13.2,10.8,0.075,140483.5,140483.5,2644,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453330,97995.00
06/16/2015 07:15,2,0.336,ACTIVE,212.83,337.24,59.975,1434453303,"274151322000054","174011321042388",27.89,15.50,0,330.33,343.25,9.5,7.3,0.044,420916.3,420916.3,3548,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453331,97996.00
06/16/2015 07:15,2,0.451,ACTIVE,212.16,335.44,59.986,1434453303,"201051344001203","174011321042388",28.43,13.00,0,327.92,343.55,13.0,10.6,0.080,141787.5,141787.5,2649,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453332,97997.00
06/16/2015 07:15,2,0.441,ACTIVE,211.70,336.64,59.981,1434453303,"201051344000646","174011321042388",29.16,14.00,0,327.32,342.35,13.1,10.7,0.071,139338.6,139338.6,2643,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453333,97998.00
06/16/2015 07:15,2,0.213,ACTIVE,213.51,412.68,59.975,1434453303,"274151322000068","174011321042388",39.10,17.30,0,335.14,415.99,8.4,6.2,0.035,330510.9,330510.9,3609,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453334,97999.00
06/16/2015 07:15,2,0.352,ACTIVE,213.74,339.34,60.012,1434453303,"274151322000076","174011321042388",28.47,15.50,0,332.43,343.85,10.2,7.9,0.053,448467.8,448467.8,3953,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453335,98000.00
06/16/2015 07:15,1,0.180,ACTIVE_NO_POWER,214.1,436.02,60.03,1434453303,"033051125000132","174011321042388",34.41,12,0.000,321.20,440.37,6.1,0.0,0.000,16111.000000024,16111.600000024,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453336,98001.00
06/16/2015 07:15,1,0.215,ACTIVE_NO_POWER,214.1,404.81,60.00,1434453303,"033051125000150","174011321042388",39.94,13,0.000,317.00,444.25,8.5,0.0,0.000,21402.900000036,21404,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453337,98002.00
06/16/2015 07:15,2,0.467,ACTIVE,211.48,335.44,59.949,1434453303,"201051344000890","174011321042388",29.10,13.70,0,327.92,343.55,13.8,11.4,0.084,143383.0,143383.0,2645,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453338,98003.00
06/16/2015 07:15,2,0.385,ACTIVE,211.48,336.04,59.986,1434453303,"201051344000900","174011321042388",28.86,12.30,0,327.62,342.65,11.3,9.0,0.075,143667.4,143667.4,2651,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453339,98004.00
06/16/2015 07:15,2,0.461,ACTIVE,212.16,338.14,59.981,1434453303,"201051344000633","174011321042388",27.99,13.00,0,327.02,345.06,13.1,10.7,0.080,133414.3,133414.3,2653,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453340,98005.00
06/16/2015 07:15,1,0.280,ACTIVE_NO_POWER,213.5,376.66,60.03,1434453303,"040051121000185","174011321042388",23.53,13,0.000,317.27,438.22,6.5,0.0,0.000,19435.900000011,19436.299999987,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453341,98006.00
06/16/2015 07:15,2,0.434,ACTIVE,211.70,336.04,59.949,1434453303,"201051344000983","174011321042388",29.20,13.30,0,327.62,341.75,12.9,10.5,0.071,140538.0,140538.0,2649,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453342,98007.00
06/16/2015 07:15,2,0.457,ACTIVE,211.93,337.24,59.970,1434453303,"201051344000917","174011321042388",28.35,14.00,0,328.52,343.25,13.2,10.8,0.075,143915.4,143915.4,2653,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453343,98008.00
06/16/2015 07:15,1,0.318,ACTIVE,213.3,331.20,60.03,1434453303,"040051121000116","174011321042388",24.43,11,0.143,317.82,439.05,7.7,13.9,0.055,18980.700000048,18980.900000036,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453344,98009.00
06/16/2015 07:15,1,0.182,ACTIVE_NO_POWER,214.0,391.71,60.00,1434453303,"033051125000135","174011321042388",33.20,13,0.000,321.34,441.55,6.0,0.0,0.000,16088.80000001,16089.60000001,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453345,98010.00
06/16/2015 07:15,2,0.465,ACTIVE,211.93,336.04,59.970,1434453303,"201051344000648","174011321042388",29.02,12.00,0,328.52,343.55,13.7,11.3,0.080,139919.8,139919.8,2644,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453346,98011.00
06/16/2015 07:15,2,0.486,ACTIVE,211.70,337.54,59.975,1434453303,"201051344001093","174011321042388",29.16,14.00,0,327.62,342.65,14.3,11.9,0.075,141978.9,141978.9,2650,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453347,98012.00
06/16/2015 07:15,2,0.416,ACTIVE,212.16,336.04,59.981,1434453303,"201051344000645","174011321042388",30.24,13.30,0,328.52,342.65,12.8,10.4,0.075,140323.2,140323.2,2647,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453348,98013.00
06/16/2015 07:15,2,0.342,ACTIVE,212.83,339.65,59.975,1434453303,"274151322000085","174011321042388",27.83,14.70,0,331.53,343.85,9.7,7.4,0.053,422995.3,422995.3,3951,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453349,98014.00
06/16/2015 07:15,2,0.455,ACTIVE,211.93,336.64,59.981,1434453303,"201051344000651","174011321042388",28.96,12.30,0,328.22,342.65,13.4,11.0,0.075,139725.6,139725.6,2647,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453350,98015.00
06/16/2015 07:15,2,0.443,ACTIVE,212.16,336.34,59.965,1434453303,"201051344000867","174011321042388",28.39,13.30,0,328.22,342.05,12.8,10.4,0.084,132046.8,132046.8,2652,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453351,98016.00
06/16/2015 07:15,1,0.364,ACTIVE_NO_POWER,213.7,374.80,60.00,1434453303,"040051121000095","174011321042388",21.90,12,0.000,315.49,437.90,7.8,0.0,0.000,20407.600000024,20407.800000012,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453352,98017.00
06/16/2015 07:15,2,0.441,ACTIVE,211.93,336.34,60.002,1434453303,"201051344001230","174011321042388",28.96,13.70,0,327.62,342.65,13.0,10.7,0.088,143183.0,143183.0,2654,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453353,98018.00
06/16/2015 07:15,2,0.459,ACTIVE,212.38,337.84,59.933,1434453303,"201051344000576","174011321042388",28.17,12.70,0,329.13,343.85,13.1,10.7,0.066,139684.9,139684.9,2652,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453354,98019.00
06/16/2015 07:15,2,0.471,ACTIVE,211.93,335.74,59.970,1434453303,"201051344000579","174011321042388",29.38,14.30,0,328.22,342.65,14.0,11.6,0.084,145724.0,145724.0,2646,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453355,98020.00
06/16/2015 07:15,1,0.046,ACTIVE_NO_POWER,214.1,381.00,60.00,1434453303,"040051121000097","174011321042388",30.07,12,0.000,321.03,439.26,1.4,0.0,0.000,19310.300000012,19310.500000012,26,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434453362,98021.00
06/16/2015 07:30,2,0.557,ACTIVE,211.25,336.04,60.007,1434454204,"201051344000955","174011321042388",26.00,14.30,0,327.92,343.55,14.7,12.3,0.097,145101.9,145101.9,2649,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454205,98022.00
06/16/2015 07:30,1,0.331,ACTIVE,213.9,343.69,60.03,1434454204,"040051121000195","174011321042388",24.76,13,0.139,321.48,441.53,8.1,14.0,0.039,21442.3,21443.1,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454206,98023.00
06/16/2015 07:30,2,0.445,ACTIVE,212.38,338.74,59.975,1434454204,"274151322000095","174011321042388",29.32,15.30,0,333.03,344.76,13.2,10.8,0.080,442832.1,442832.1,3569,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454207,98024.00
06/16/2015 07:30,2,0.521,ACTIVE,211.25,336.34,59.991,1434454204,"201051344000868","174011321042388",24.57,13.00,0,327.62,343.55,13.0,10.6,0.071,131374.2,131374.2,2650,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454208,98025.00
06/16/2015 07:30,2,0.494,ACTIVE,211.93,336.34,59.996,1434454204,"201051344000853","174011321042388",28.71,13.70,0,330.33,345.06,14.4,12.0,0.088,137633.6,137633.6,2646,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454209,98026.00
06/16/2015 07:30,2,0.510,ACTIVE,211.70,336.64,59.991,1434454204,"201051344000582","174011321042388",28.53,13.30,0,328.82,344.45,14.8,12.3,0.080,138237.3,138237.3,2646,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454210,98027.00
06/16/2015 07:30,1,0.403,ACTIVE,213.8,352.13,60.00,1434454204,"040051121000097","174011321042388",26.44,14,0.138,319.39,442.22,10.6,13.6,0.020,19310.500000012,19311.700000012,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454211,98028.00
06/16/2015 07:30,2,0.512,ACTIVE,211.25,336.64,59.975,1434454204,"201051344000469","174011321042388",29.26,13.00,0,327.62,344.45,15.2,12.8,0.093,132832.9,132832.9,2647,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454212,98029.00
06/16/2015 07:30,2,0.467,ACTIVE,211.25,337.24,59.981,1434454204,"201051344000988","174011321042388",29.76,14.00,0,327.92,345.06,14.1,11.6,0.093,132627.7,132627.7,2645,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454213,98030.00
06/16/2015 07:30,2,0.477,ACTIVE,211.48,336.34,59.975,1434454204,"201051344001158","174011321042388",29.18,13.70,0,327.62,344.15,14.1,11.7,0.088,138856.6,138856.6,2648,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454214,98031.00
06/16/2015 07:30,2,0.486,ACTIVE,211.25,335.44,59.975,1434454204,"201051344001025","174011321042388",29.52,14.00,0,329.13,343.85,14.6,12.1,0.088,141914.2,141914.2,2648,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454215,98032.00
06/16/2015 07:30,1,0.297,ACTIVE,213.2,395.74,60.00,1434454204,"033051125000118","174011321042388",40.55,13,0.130,314.62,445.39,12.0,11.1,0.001,21434.1,21435.7,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454216,98033.00
06/16/2015 07:30,2,0.500,ACTIVE,211.25,336.34,59.970,1434454204,"201051344000569","174011321042388",29.08,13.70,0,329.13,343.85,14.7,12.3,0.080,145632.9,145632.9,2649,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454217,98034.00
06/16/2015 07:30,2,0.297,ACTIVE,212.38,407.57,59.970,1434454204,"274151322000094","174011321042388",38.51,16.30,0,334.54,424.11,11.6,9.3,0.066,331555.6,331555.6,4003,0,0,0,L,1151911521,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454218,98035.00
06/16/2015 07:30,1,0.482,ACTIVE,214.0,383.77,60.03,1434454204,"040051121000068","174011321042388",22.98,12,0.147,318.57,440.88,11.0,15.0,0.001,19503.199999976,19504.3,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454219,98036.00
06/16/2015 07:30,2,0.516,ACTIVE,211.25,335.74,59.981,1434454204,"201051344000458","174011321042388",27.93,14.70,0,328.82,343.85,14.6,12.2,0.093,141374.5,141374.5,2648,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454220,98037.00
06/16/2015 07:30,2,0.484,ACTIVE,212.38,338.74,59.970,1434454204,"274151322000087","174011321042388",29.36,16.00,0,333.03,345.66,14.4,12.0,0.084,401685.0,401685.0,3548,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454221,98038.00
06/16/2015 07:30,2,0.486,ACTIVE,212.16,337.54,59.970,1434454204,"274151322000052","174011321042388",29.34,15.80,0,332.43,345.36,14.5,12.1,0.066,429317.7,429317.7,3951,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454222,98039.00
06/16/2015 07:30,2,0.486,ACTIVE,211.70,336.94,59.970,1434454204,"201051344001145","174011321042388",29.02,14.00,0,330.03,345.06,14.3,11.9,0.080,146527.8,146527.8,2656,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454223,98040.00
06/16/2015 07:30,2,0.455,ACTIVE,211.93,336.94,59.949,1434454204,"201051344000685","174011321042388",30.40,14.30,0,327.62,344.45,14.0,11.6,0.097,145748.0,145748.0,2656,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454224,98041.00
06/16/2015 07:30,2,0.449,ACTIVE,212.61,340.25,59.959,1434454204,"274151322000088","174011321042388",28.43,15.80,0,332.73,346.56,13.0,10.6,0.080,411060.6,411060.6,3558,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454225,98042.00
06/16/2015 07:30,2,0.508,ACTIVE,211.70,336.94,59.965,1434454204,"201051344000438","174011321042388",29.64,14.00,0,330.03,345.36,15.3,12.8,0.084,145814.4,145814.4,2650,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454226,98043.00
06/16/2015 07:30,2,0.477,ACTIVE,211.48,336.04,59.933,1434454204,"201051344001135","174011321042388",29.68,14.00,0,328.52,342.65,14.3,11.9,0.080,137179.1,137179.1,2645,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454226,98044.00
06/16/2015 07:30,2,0.543,ACTIVE,211.93,336.94,59.959,1434454204,"201051344000417","174011321042388",28.47,14.70,0,329.13,345.06,15.7,13.2,0.088,141720.6,141720.6,2644,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454227,98045.00
06/16/2015 07:30,2,0.520,ACTIVE,211.25,336.64,59.965,1434454204,"201051344000594","174011321042388",28.84,14.70,0,327.02,343.85,15.2,12.7,0.097,141579.1,141579.1,2644,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454228,98046.00
06/16/2015 07:30,2,0.426,ACTIVE,212.61,340.55,59.959,1434454204,"274151322000083","174011321042388",28.78,15.00,0,333.33,345.06,12.5,10.1,0.071,425612.5,425612.5,3957,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454229,98047.00
06/16/2015 07:30,2,0.498,ACTIVE,212.16,336.94,59.959,1434454204,"201051344000585","174011321042388",28.35,14.70,0,328.22,344.76,14.3,11.9,0.088,140486.4,140486.4,2645,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454230,98048.00
06/16/2015 07:30,2,0.451,ACTIVE,213.06,338.44,59.959,1434454204,"274151322000054","174011321042388",29.12,16.30,0,332.73,344.76,13.3,10.9,0.084,420918.5,420918.5,3549,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454231,98049.00
06/16/2015 07:30,2,0.492,ACTIVE,211.93,335.74,59.965,1434454204,"201051344001203","174011321042388",29.88,14.00,0,329.43,345.06,14.9,12.5,0.093,141790.4,141790.4,2650,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454232,98050.00
06/16/2015 07:30,2,0.469,ACTIVE,211.48,336.64,59.959,1434454204,"201051344000646","174011321042388",30.14,14.70,0,328.22,344.45,14.3,11.8,0.084,139341.4,139341.4,2644,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454233,98051.00
06/16/2015 07:30,2,0.232,ACTIVE,213.74,443.34,59.954,1434454204,"274151322000068","174011321042388",42.20,18.70,0,335.44,446.05,10.1,7.8,0.044,330512.7,330512.7,3610,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454234,98052.00
06/16/2015 07:30,2,0.492,ACTIVE,213.29,339.34,59.965,1434454204,"274151322000076","174011321042388",30.18,16.00,0,334.24,346.26,15.1,12.6,0.088,448470.2,448470.2,3954,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454235,98053.00
06/16/2015 07:30,1,0.295,ACTIVE_NO_POWER,213.6,404.99,60.00,1434454204,"033051125000132","174011321042388",34.39,13,0.000,319.63,441.38,10.1,0.0,0.000,16111.600000024,16112.900000024,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454236,98054.00
06/16/2015 07:30,1,0.329,ACTIVE_NO_POWER,213.8,418.54,60.00,1434454204,"033051125000150","174011321042388",39.55,13,0.000,317.26,445.34,12.9,0.0,0.000,21404,21405.800000012,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454237,98055.00
06/16/2015 07:30,2,0.523,ACTIVE,211.70,336.34,59.970,1434454204,"201051344000890","174011321042388",29.48,14.30,0,328.22,344.45,15.6,13.1,0.097,143386.0,143386.0,2646,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454238,98056.00
06/16/2015 07:30,2,0.445,ACTIVE,211.70,337.24,59.970,1434454204,"201051344000900","174011321042388",28.47,13.00,0,327.62,343.25,12.8,10.5,0.080,143669.7,143669.7,2652,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454239,98057.00
06/16/2015 07:30,2,0.520,ACTIVE,212.38,338.14,59.949,1434454204,"201051344000633","174011321042388",27.91,13.70,0,329.13,345.96,14.7,12.2,0.088,133417.2,133417.2,2654,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454240,98058.00
06/16/2015 07:30,1,0.344,ACTIVE_NO_POWER,213.9,415.09,60.00,1434454204,"040051121000185","174011321042388",24.23,13,0.000,318.40,438.52,8.2,0.0,0.000,19436.299999987,19437.299999987,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454241,98059.00
06/16/2015 07:30,2,0.475,ACTIVE,211.93,336.34,59.959,1434454204,"201051344000983","174011321042388",29.76,14.00,0,328.82,343.55,14.3,11.9,0.084,140540.8,140540.8,2650,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454242,98060.00
06/16/2015 07:30,2,0.482,ACTIVE,212.16,337.24,59.965,1434454204,"201051344000917","174011321042388",29.86,14.70,0,328.52,344.45,14.6,12.2,0.084,143918.3,143918.3,2654,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454243,98061.00
06/16/2015 07:30,1,0.432,ACTIVE,214.1,384.48,60.00,1434454204,"040051121000116","174011321042388",25.86,12,0.138,316.94,440.01,11.1,7.8,0.000,18980.900000036,18981.900000036,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454244,98062.00
06/16/2015 07:30,1,0.213,ACTIVE,214.0,372.60,60.00,1434454204,"033051125000135","174011321042388",37.16,14,0.129,320.92,442.76,7.8,12.8,0.000,16089.60000001,16090.60000001,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454246,98063.00
06/16/2015 07:30,2,0.500,ACTIVE,211.93,336.94,59.970,1434454204,"201051344000648","174011321042388",29.94,12.70,0,330.03,344.45,15.2,12.7,0.084,139922.7,139922.7,2645,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454247,98064.00
06/16/2015 07:30,2,0.555,ACTIVE,211.93,337.84,59.959,1434454204,"201051344001093","174011321042388",29.76,14.70,0,329.13,344.45,16.7,14.2,0.093,141982.1,141982.1,2651,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454247,98065.00
06/16/2015 07:30,2,0.498,ACTIVE,212.16,336.64,59.965,1434454204,"201051344000645","174011321042388",29.02,13.70,0,329.73,344.15,14.7,12.2,0.084,140326.0,140326.0,2648,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454248,98066.00
06/16/2015 07:30,2,0.459,ACTIVE,213.29,340.55,59.954,1434454204,"274151322000085","174011321042388",29.36,15.30,0,333.93,345.06,13.7,11.3,0.084,422997.6,422997.6,3952,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454249,98067.00
06/16/2015 07:30,2,0.510,ACTIVE,211.93,337.54,59.965,1434454204,"201051344000651","174011321042388",28.75,13.30,0,329.43,344.45,14.8,12.4,0.097,139728.5,139728.5,2648,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454251,98068.00
06/16/2015 07:30,2,0.500,ACTIVE,211.93,335.14,59.959,1434454204,"201051344000867","174011321042388",28.78,14.00,0,328.82,344.15,14.6,12.2,0.084,132049.5,132049.5,2653,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454252,98069.00
06/16/2015 07:30,1,0.540,ACTIVE,212.9,330.98,60.00,1434454204,"040051121000095","174011321042388",22.39,13,0.144,316.94,437.34,12.0,12.6,0.107,20407.800000012,20409,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454253,98070.00
06/16/2015 07:30,2,0.506,ACTIVE,211.25,336.04,59.965,1434454204,"201051344001230","174011321042388",29.44,14.30,0,327.92,344.15,15.1,12.6,0.093,143185.8,143185.8,2655,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454254,98071.00
06/16/2015 07:30,2,0.480,ACTIVE,212.16,337.54,59.959,1434454204,"201051344000576","174011321042388",30.24,13.00,0,329.73,345.06,14.8,12.3,0.088,139687.7,139687.7,2653,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454255,98072.00
06/16/2015 07:30,2,0.527,ACTIVE,211.93,336.64,59.959,1434454204,"201051344000579","174011321042388",29.22,15.00,0,329.13,344.15,15.7,13.2,0.097,145727.1,145727.1,2647,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434454256,98073.00
06/16/2015 07:45,2,0.727,ACTIVE,211.70,339.34,59.981,1434455104,"201051344000955","174011321042388",29.88,15.30,0,327.02,348.36,22.0,19.3,0.146,145105.9,145105.9,2650,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455105,98074.00
06/16/2015 07:45,1,0.498,ACTIVE,214.0,416.40,60.03,1434455104,"040051121000195","174011321042388",26.26,13,0.000,320.85,443.94,13.0,0.4,0.000,21443.1,21444.8,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455106,98075.00
06/16/2015 07:45,2,0.707,ACTIVE,213.29,343.85,59.949,1434455104,"274151322000095","174011321042388",30.22,15.80,0,331.23,349.56,21.6,19.0,0.141,442835.7,442835.7,3570,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455107,98076.00
06/16/2015 07:45,2,0.676,ACTIVE,211.93,339.95,59.954,1434455104,"201051344000868","174011321042388",29.74,13.30,0,328.22,348.36,20.4,17.8,0.137,131377.7,131377.7,2651,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455108,98077.00
06/16/2015 07:45,2,0.656,ACTIVE,212.38,340.25,59.981,1434455104,"201051344000853","174011321042388",29.70,14.30,0,329.43,348.96,19.8,17.2,0.150,137637.1,137637.1,2647,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455109,98078.00
06/16/2015 07:45,2,0.668,ACTIVE,212.61,340.25,59.970,1434455104,"201051344000582","174011321042388",29.26,14.30,0,328.82,348.66,19.8,17.2,0.137,138240.9,138240.9,2647,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455110,98079.00
06/16/2015 07:45,1,0.650,ACTIVE,214.6,368.99,60.00,1434455104,"040051121000097","174011321042388",27.01,15,0.129,319.68,440.62,17.4,10.6,0.029,19311.700000012,19314.100000012,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455111,98080.00
06/16/2015 07:45,2,0.703,ACTIVE,212.16,339.95,59.970,1434455104,"201051344000469","174011321042388",29.42,13.70,0,327.92,348.66,21.0,18.3,0.155,132836.6,132836.6,2648,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455112,98081.00
06/16/2015 07:45,2,0.670,ACTIVE,211.93,341.15,59.965,1434455104,"201051344000988","174011321042388",29.88,15.00,0,327.32,350.17,20.3,17.7,0.155,132631.2,132631.2,2646,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455114,98082.00
06/16/2015 07:45,2,0.656,ACTIVE,212.16,339.34,59.975,1434455104,"201051344001158","174011321042388",29.56,14.70,0,328.52,348.66,19.7,17.1,0.150,138860.0,138860.0,2649,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455115,98083.00
06/16/2015 07:45,2,0.654,ACTIVE,211.93,338.74,59.944,1434455104,"201051344001025","174011321042388",29.76,15.00,0,327.92,348.66,19.8,17.2,0.133,141917.7,141917.7,2649,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455115,98084.00
06/16/2015 07:45,1,0.509,ACTIVE,213.8,413.35,60.03,1434455104,"033051125000118","174011321042388",40.10,14,0.160,318.64,441.98,20.3,15.6,0.008,21435.7,21439,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455117,98085.00
06/16/2015 07:45,2,0.672,ACTIVE,211.93,339.34,59.965,1434455104,"201051344000569","174011321042388",29.58,14.30,0,328.82,348.36,20.1,17.5,0.150,145636.5,145636.5,2650,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455118,98086.00
06/16/2015 07:45,2,0.479,ACTIVE,213.06,421.10,59.959,1434455104,"274151322000094","174011321042388",39.54,17.50,0,334.84,440.04,19.2,16.7,0.119,331558.8,331558.8,4004,0,0,0,L,1151911521,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455118,98087.00
06/16/2015 07:45,1,0.757,ACTIVE,214.6,342.56,60.03,1434455104,"040051121000068","174011321042388",23.94,13,0.144,318.83,440.07,18.0,13.1,0.120,19504.3,19506.8,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455120,98088.00
06/16/2015 07:45,2,0.668,ACTIVE,211.93,338.44,59.970,1434455104,"201051344000458","174011321042388",29.86,15.30,0,327.92,347.76,20.2,17.6,0.141,141378.1,141378.1,2649,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455121,98089.00
06/16/2015 07:45,2,0.730,ACTIVE,213.06,339.65,59.954,1434455104,"274151322000087","174011321042388",29.56,17.00,0,332.13,350.17,21.9,19.2,0.141,401688.9,401688.9,3549,0,0,0,L,1151911521,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455121,98090.00
06/16/2015 07:45,2,0.760,ACTIVE,212.38,342.65,59.938,1434455104,"274151322000052","174011321042388",29.92,16.30,0,330.93,350.77,23.0,20.3,0.137,429321.6,429321.6,3952,0,0,0,L,1151911521,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455122,98091.00
06/16/2015 07:45,2,0.629,ACTIVE,212.16,339.34,59.970,1434455104,"201051344001145","174011321042388",30.06,14.70,0,328.52,349.26,19.2,16.6,0.133,146531.2,146531.2,2657,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455123,98092.00
06/16/2015 07:45,2,0.658,ACTIVE,212.16,339.95,59.965,1434455104,"201051344000685","174011321042388",29.48,15.30,0,328.22,348.66,19.7,17.1,0.146,145751.5,145751.5,2657,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455124,98093.00
06/16/2015 07:45,2,0.719,ACTIVE,212.61,343.55,59.965,1434455104,"274151322000088","174011321042388",29.06,16.30,0,331.53,349.86,21.2,18.5,0.141,411064.1,411064.1,3559,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455125,98094.00
06/16/2015 07:45,2,0.707,ACTIVE,211.93,339.95,59.970,1434455104,"201051344000438","174011321042388",29.60,15.00,0,327.92,348.96,21.2,18.6,0.141,145818.2,145818.2,2651,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455126,98095.00
06/16/2015 07:45,2,0.652,ACTIVE,211.48,337.54,59.965,1434455104,"201051344001135","174011321042388",29.90,14.70,0,327.92,347.76,19.8,17.1,0.128,137182.6,137182.6,2646,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455127,98096.00
06/16/2015 07:45,2,0.717,ACTIVE,212.16,339.95,59.965,1434455104,"201051344000417","174011321042388",29.28,15.30,0,328.82,348.36,21.3,18.6,0.146,141724.4,141724.4,2645,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455128,98097.00
06/16/2015 07:45,2,0.688,ACTIVE,211.48,338.44,60.002,1434455104,"201051344000594","174011321042388",30.04,15.30,0,327.32,348.36,21.0,18.3,0.159,141582.9,141582.9,2645,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455129,98098.00
06/16/2015 07:45,2,0.658,ACTIVE,213.29,340.25,59.954,1434455104,"274151322000083","174011321042388",29.78,15.50,0,333.33,352.57,19.9,17.2,0.133,425615.8,425615.8,3958,0,0,0,L,1151911521,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455130,98099.00
