ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 07:45,2,0.619,ACTIVE,212.16,339.65,59.965,1434455104,"201051344000585","174011321042388",29.80,15.80,0,328.22,347.16,18.7,16.1,0.137,140489.8,140489.8,2646,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455131,98100.00
06/16/2015 07:45,2,0.715,ACTIVE,212.83,343.55,59.965,1434455104,"274151322000054","174011321042388",29.64,17.00,0,331.83,349.86,21.5,18.8,0.119,420922.1,420922.1,3550,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455132,98101.00
06/16/2015 07:45,2,0.703,ACTIVE,211.93,339.04,59.959,1434455104,"201051344001203","174011321042388",29.78,14.70,0,327.92,350.17,21.2,18.6,0.155,141794.1,141794.1,2651,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455133,98102.00
06/16/2015 07:45,2,0.650,ACTIVE,211.70,338.74,59.975,1434455104,"201051344000646","174011321042388",29.74,15.30,0,327.62,347.46,19.6,17.0,0.137,139344.9,139344.9,2645,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455134,98103.00
06/16/2015 07:45,2,0.500,ACTIVE,214.19,416.59,59.965,1434455104,"274151322000068","174011321042388",39.00,19.50,0,406.37,460.47,19.7,17.1,0.115,330515.5,330515.5,3611,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455135,98104.00
06/16/2015 07:45,2,0.795,ACTIVE,213.74,344.15,59.981,1434455104,"274151322000076","174011321042388",30.51,16.70,0,330.93,351.67,24.5,21.8,0.168,448474.4,448474.4,3955,0,0,0,L,1151911521,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455136,98105.00
06/16/2015 07:45,1,0.467,ACTIVE,214.8,400.74,60.03,1434455104,"033051125000132","174011321042388",35.99,13,0.127,319.56,441.33,16.7,10.3,0.005,16112.900000024,16115.400000024,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455137,98106.00
06/16/2015 07:45,1,0.531,ACTIVE,214.2,438.51,60.03,1434455104,"033051125000150","174011321042388",39.99,14,0.167,320.06,442.30,21.1,13.0,0.013,21405.800000012,21409.199999988,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455138,98107.00
06/16/2015 07:45,2,0.732,ACTIVE,212.16,339.04,59.981,1434455104,"201051344000890","174011321042388",29.72,15.30,0,327.32,349.26,22.1,19.4,0.141,143390.0,143390.0,2647,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455139,98108.00
06/16/2015 07:45,2,0.621,ACTIVE,211.93,339.65,59.970,1434455104,"201051344000900","174011321042388",29.40,13.30,0,328.52,347.76,18.5,15.9,0.137,143672.9,143672.9,2653,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455140,98109.00
06/16/2015 07:45,2,0.678,ACTIVE,212.61,340.85,59.965,1434455104,"201051344000633","174011321042388",30.14,14.30,0,328.82,349.86,20.7,18.0,0.155,133420.9,133420.9,2655,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455141,98110.00
06/16/2015 07:45,1,0.395,ACTIVE_NO_POWER,214.1,395.40,60.03,1434455104,"040051121000185","174011321042388",26.72,14,0.000,318.58,438.35,10.5,0.0,0.000,19437.299999987,19438.700000023,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455142,98111.00
06/16/2015 07:45,2,0.658,ACTIVE,211.70,338.44,59.981,1434455104,"201051344000983","174011321042388",29.96,14.70,0,328.22,348.66,20.0,17.4,0.146,140544.3,140544.3,2651,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455143,98112.00
06/16/2015 07:45,2,0.592,ACTIVE,212.16,340.55,59.981,1434455104,"201051344000917","174011321042388",31.11,15.50,0,327.92,349.26,18.7,16.2,0.124,143921.7,143921.7,2655,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455144,98113.00
06/16/2015 07:45,1,0.679,ACTIVE,213.7,384.68,60.03,1434455104,"040051121000116","174011321042388",26.43,13,0.158,313.05,440.07,17.8,12.6,0.014,18981.900000036,18984.400000036,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455145,98114.00
06/16/2015 07:45,1,0.339,ACTIVE,213.9,413.58,60.00,1434455104,"033051125000135","174011321042388",37.96,15,0.103,320.11,442.84,12.8,14.9,0.000,16090.60000001,16092.30000001,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455147,98115.00
06/16/2015 07:45,2,0.670,ACTIVE,212.16,339.65,59.981,1434455104,"201051344000648","174011321042388",30.24,13.30,0,329.73,348.96,20.5,17.9,0.137,139926.5,139926.5,2646,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455148,98116.00
06/16/2015 07:45,2,0.799,ACTIVE,211.48,340.85,59.981,1434455104,"201051344001093","174011321042388",30.06,15.50,0,328.22,350.47,24.4,21.6,0.177,141986.4,141986.4,2652,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455148,98117.00
06/16/2015 07:45,2,0.672,ACTIVE,212.16,339.65,59.975,1434455104,"201051344000645","174011321042388",29.74,14.30,0,329.13,348.66,20.3,17.7,0.137,140329.6,140329.6,2649,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455149,98118.00
06/16/2015 07:45,2,0.730,ACTIVE,213.06,344.76,59.981,1434455104,"274151322000085","174011321042388",29.62,15.80,0,333.03,350.17,21.9,19.2,0.133,423001.3,423001.3,3953,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455150,98119.00
06/16/2015 07:45,2,0.680,ACTIVE,211.70,339.34,59.981,1434455104,"201051344000651","174011321042388",29.48,14.00,0,328.52,348.36,20.3,17.7,0.137,139732.1,139732.1,2649,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455151,98120.00
06/16/2015 07:45,2,0.688,ACTIVE,211.93,338.74,59.981,1434455104,"201051344000867","174011321042388",29.68,14.70,0,329.13,348.36,20.7,18.0,0.146,132053.2,132053.2,2654,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455152,98121.00
06/16/2015 07:45,1,0.803,ACTIVE,213.4,348.06,60.03,1434455104,"040051121000095","174011321042388",23.40,14,0.165,316.42,437.71,18.7,15.7,0.094,20409,20411.399999976,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455153,98122.00
06/16/2015 07:45,2,0.693,ACTIVE,211.70,338.74,60.007,1434455104,"201051344001230","174011321042388",30.14,15.30,0,326.42,348.06,21.2,18.5,0.155,143189.6,143189.6,2656,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455154,98123.00
06/16/2015 07:45,2,0.662,ACTIVE,211.93,340.85,59.991,1434455104,"201051344000576","174011321042388",29.88,13.30,0,330.03,348.66,20.1,17.4,0.137,139691.4,139691.4,2654,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455155,98124.00
06/16/2015 07:45,2,0.711,ACTIVE,211.93,339.34,59.981,1434455104,"201051344000579","174011321042388",29.80,15.80,0,329.73,348.66,21.5,18.8,0.146,145731.0,145731.0,2648,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434455156,98125.00
06/16/2015 08:00,2,1.061,ACTIVE,211.93,344.15,59.991,1434456004,"201051344000955","174011321042388",30.18,16.00,0,324.02,357.68,32.4,29.4,0.247,145111.9,145111.9,2651,0,0,0,L,1122011218,0,121.33,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456005,98126.00
06/16/2015 08:00,1,0.815,ACTIVE,214.0,369.61,60.03,1434456004,"040051121000195","174011321042388",27.05,15,0.133,317.44,441.79,21.9,13.3,0.157,21444.8,21448.1,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456006,98127.00
06/16/2015 08:00,2,1.092,ACTIVE,213.51,344.76,59.991,1434456004,"274151322000095","174011321042388",30.65,17.00,0,329.13,357.38,33.9,30.8,0.225,442841.9,442841.9,3571,0,0,0,L,1151911521,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456007,98128.00
06/16/2015 08:00,2,1.010,ACTIVE,212.38,344.45,59.991,1434456004,"201051344000868","174011321042388",29.88,14.30,0,319.21,357.08,30.6,27.6,0.243,131383.3,131383.3,2652,0,0,0,L,1122011218,0,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456008,98129.00
06/16/2015 08:00,2,0.990,ACTIVE,213.06,345.66,59.970,1434456004,"201051344000853","174011321042388",29.92,15.00,0,324.02,358.28,30.0,27.1,0.230,137642.5,137642.5,2648,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456009,98130.00
06/16/2015 08:00,2,0.963,ACTIVE,213.06,344.45,59.981,1434456004,"201051344000582","174011321042388",30.08,15.30,0,319.21,357.38,29.4,26.4,0.225,138246.2,138246.2,2648,0,0,0,L,1122011218,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456010,98131.00
06/16/2015 08:00,1,1.009,ACTIVE,214.7,420.23,60.03,1434456004,"040051121000097","174011321042388",26.95,15,0.167,311.12,441.32,27.0,13.1,0.016,19314.100000012,19318.600000012,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456011,98132.00
06/16/2015 08:00,2,1.029,ACTIVE,212.61,345.36,59.986,1434456004,"201051344000469","174011321042388",30.10,14.30,0,325.82,358.28,31.4,28.4,0.247,132842.4,132842.4,2649,0,0,0,L,1122011218,0,121.55,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456012,98133.00
06/16/2015 08:00,2,1.012,ACTIVE,212.16,345.36,59.996,1434456004,"201051344000988","174011321042388",29.98,15.50,0,321.91,358.88,30.8,27.8,0.234,132636.8,132636.8,2647,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456013,98134.00
06/16/2015 08:00,2,0.977,ACTIVE,212.38,344.45,60.002,1434456004,"201051344001158","174011321042388",30.18,15.30,0,321.31,357.38,29.9,26.9,0.239,138865.4,138865.4,2650,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456013,98135.00
06/16/2015 08:00,2,0.967,ACTIVE,212.16,342.95,59.991,1434456004,"201051344001025","174011321042388",30.20,15.80,0,322.81,357.08,29.6,26.7,0.234,141923.1,141923.1,2650,0,0,0,L,1122011218,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456014,98136.00
06/16/2015 08:00,1,0.783,ACTIVE,214.3,363.88,60.03,1434456004,"033051125000118","174011321042388",40.16,15,0.217,318.54,443.51,31.3,28.6,0.116,21439,21444.4,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456016,98137.00
06/16/2015 08:00,2,0.984,ACTIVE,212.38,344.15,60.002,1434456004,"201051344000569","174011321042388",30.24,15.00,0,322.21,357.38,30.2,27.2,0.234,145642.0,145642.0,2651,0,0,0,L,1122011218,0,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456017,98138.00
06/16/2015 08:00,2,0.719,ACTIVE,213.29,425.31,59.981,1434456004,"274151322000094","174011321042388",40.10,18.70,0,333.33,450.26,29.3,26.3,0.199,331564.1,331564.1,4005,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456018,98139.00
06/16/2015 08:00,1,1.114,ACTIVE,214.4,394.68,60.03,1434456004,"040051121000068","174011321042388",24.67,15,0.166,312.61,440.83,27.3,18.0,0.124,19506.8,19511.3,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456019,98140.00
06/16/2015 08:00,2,0.977,ACTIVE,212.16,343.55,59.991,1434456004,"201051344000458","174011321042388",30.24,15.80,0,327.02,356.18,30.0,27.0,0.239,141383.6,141383.6,2650,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456020,98141.00
06/16/2015 08:00,2,1.061,ACTIVE,212.83,350.47,59.991,1434456004,"274151322000087","174011321042388",29.80,17.80,0,323.72,357.38,31.9,28.9,0.212,401694.8,401694.8,3550,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456021,98142.00
06/16/2015 08:00,2,1.141,ACTIVE,213.29,346.26,59.986,1434456004,"274151322000052","174011321042388",30.04,17.50,0,322.21,358.28,34.7,31.6,0.234,429328.0,429328.0,3953,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456022,98143.00
06/16/2015 08:00,2,0.945,ACTIVE,212.38,344.15,59.991,1434456004,"201051344001145","174011321042388",30.12,15.50,0,322.81,357.38,28.9,26.0,0.217,146536.4,146536.4,2658,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456023,98144.00
06/16/2015 08:00,2,0.980,ACTIVE,212.38,344.15,59.996,1434456004,"201051344000685","174011321042388",29.82,16.00,0,321.01,356.78,29.7,26.7,0.243,145756.9,145756.9,2658,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456023,98145.00
06/16/2015 08:00,2,1.088,ACTIVE,212.16,343.85,59.975,1434456004,"274151322000088","174011321042388",29.66,17.30,0,323.11,358.58,32.7,29.6,0.203,411070.1,411070.1,3560,0,0,0,L,1151911521,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456024,98146.00
06/16/2015 08:00,2,1.029,ACTIVE,212.38,344.76,59.986,1434456004,"201051344000438","174011321042388",30.30,15.80,0,326.42,358.28,31.6,28.6,0.247,145824.0,145824.0,2652,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456025,98147.00
06/16/2015 08:00,2,0.971,ACTIVE,212.16,343.25,59.975,1434456004,"201051344001135","174011321042388",30.16,15.50,0,321.31,356.18,29.7,26.7,0.217,137188.0,137188.0,2647,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456026,98148.00
06/16/2015 08:00,2,1.029,ACTIVE,212.38,345.06,59.996,1434456004,"201051344000417","174011321042388",29.78,16.00,0,321.91,357.38,31.1,28.1,0.225,141730.2,141730.2,2646,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456027,98149.00
06/16/2015 08:00,2,1.016,ACTIVE,212.16,344.76,59.996,1434456004,"201051344000594","174011321042388",30.24,15.80,0,320.71,356.78,31.1,28.1,0.243,141588.6,141588.6,2646,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456028,98150.00
06/16/2015 08:00,2,1.010,ACTIVE,213.29,347.46,59.986,1434456004,"274151322000083","174011321042388",30.00,16.70,0,324.02,356.48,30.7,27.7,0.208,425621.4,425621.4,3959,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456029,98151.00
06/16/2015 08:00,2,0.910,ACTIVE,212.61,344.76,59.996,1434456004,"201051344000585","174011321042388",30.22,17.00,0,325.82,355.88,27.9,25.0,0.212,140494.8,140494.8,2647,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456030,98152.00
06/16/2015 08:00,2,1.086,ACTIVE,213.51,344.45,59.986,1434456004,"274151322000054","174011321042388",29.88,17.80,0,323.41,357.38,32.9,29.8,0.225,420928.1,420928.1,3551,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456031,98153.00
06/16/2015 08:00,2,1.043,ACTIVE,212.61,344.45,59.965,1434456004,"201051344001203","174011321042388",30.12,15.50,0,321.01,359.18,31.9,28.8,0.247,141800.0,141800.0,2652,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456032,98154.00
06/16/2015 08:00,2,0.984,ACTIVE,212.38,344.45,59.991,1434456004,"201051344000646","174011321042388",29.78,16.00,0,320.71,356.18,29.8,26.8,0.239,139350.3,139350.3,2646,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456033,98155.00
06/16/2015 08:00,2,0.742,ACTIVE,214.87,424.71,59.975,1434456004,"274151322000068","174011321042388",39.56,20.30,0,333.33,444.24,29.4,26.5,0.186,330520.9,330520.9,3612,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456034,98156.00
06/16/2015 08:00,2,1.209,ACTIVE,214.19,346.26,59.991,1434456004,"274151322000076","174011321042388",30.59,17.50,0,328.82,360.38,37.5,34.3,0.247,448481.3,448481.3,3956,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456035,98157.00
06/16/2015 08:00,1,0.709,ACTIVE,215.5,359.80,60.03,1434456004,"033051125000132","174011321042388",36.07,15,0.216,312.87,441.96,25.4,24.7,0.130,16115.400000024,16119.600000024,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456036,98158.00
06/16/2015 08:00,1,0.798,ACTIVE,214.8,349.54,60.03,1434456004,"033051125000150","174011321042388",40.40,15,0.203,319.08,444.35,32.1,30.9,0.172,21409.199999988,21414.900000036,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456037,98159.00
06/16/2015 08:00,2,1.062,ACTIVE,212.38,344.45,59.991,1434456004,"201051344000890","174011321042388",30.20,16.30,0,322.21,357.98,32.5,29.5,0.247,143396.0,143396.0,2648,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456039,98160.00
06/16/2015 08:00,2,0.949,ACTIVE,212.83,344.76,59.975,1434456004,"201051344000900","174011321042388",29.88,14.00,0,318.61,356.78,28.7,25.8,0.234,143678.1,143678.1,2654,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456040,98161.00
06/16/2015 08:00,2,1.018,ACTIVE,212.83,346.26,59.981,1434456004,"201051344000633","174011321042388",29.94,15.30,0,323.11,359.18,30.9,27.9,0.234,133426.5,133426.5,2656,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456040,98162.00
06/16/2015 08:00,1,0.577,ACTIVE,214.6,349.53,60.03,1434456004,"040051121000185","174011321042388",27.90,15,0.147,312.67,439.01,16.0,12.2,0.068,19438.700000023,19440.700000023,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456042,98163.00
06/16/2015 08:00,2,0.982,ACTIVE,212.61,344.76,59.991,1434456004,"201051344000983","174011321042388",30.30,15.30,0,322.81,357.38,30.1,27.2,0.230,140549.8,140549.8,2652,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456043,98164.00
06/16/2015 08:00,2,0.975,ACTIVE,213.06,345.36,59.986,1434456004,"201051344000917","174011321042388",30.04,16.30,0,320.41,357.38,29.6,26.7,0.234,143927.0,143927.0,2656,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456044,98165.00
06/16/2015 08:00,1,1.027,ACTIVE,214.7,329.93,60.03,1434456004,"040051121000116","174011321042388",26.76,14,0.226,309.54,440.19,27.3,22.0,0.289,18984.400000036,18988.800000012,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456045,98166.00
06/16/2015 08:00,1,0.589,ACTIVE,214.3,397.02,60.03,1434456004,"033051125000135","174011321042388",37.50,15,0.142,315.45,442.50,21.9,15.5,0.019,16092.30000001,16095.80000001,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456047,98167.00
06/16/2015 08:00,2,0.994,ACTIVE,212.83,345.66,59.991,1434456004,"201051344000648","174011321042388",30.08,14.00,0,322.21,357.98,30.3,27.3,0.230,139932.1,139932.1,2647,0,0,0,L,1122011218,0,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456047,98168.00
06/16/2015 08:00,2,1.156,ACTIVE,212.61,345.96,59.996,1434456004,"201051344001093","174011321042388",30.26,16.00,0,323.11,360.38,35.5,32.3,0.270,141993.1,141993.1,2653,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456048,98169.00
06/16/2015 08:00,2,1.006,ACTIVE,213.06,345.06,59.981,1434456004,"201051344000645","174011321042388",29.72,15.00,0,325.82,357.98,30.3,27.3,0.243,140335.1,140335.1,2650,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456049,98170.00
06/16/2015 08:00,2,1.111,ACTIVE,213.96,344.45,59.986,1434456004,"274151322000085","174011321042388",29.58,16.70,0,323.41,357.98,33.3,30.2,0.221,423007.4,423007.4,3954,0,0,0,L,1151911521,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456050,98171.00
06/16/2015 08:00,2,0.998,ACTIVE,212.83,345.36,59.986,1434456004,"201051344000651","174011321042388",30.06,15.30,0,320.11,357.68,30.4,27.4,0.221,139737.7,139737.7,2650,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456051,98172.00
06/16/2015 08:00,2,1.014,ACTIVE,212.61,344.15,59.996,1434456004,"201051344000867","174011321042388",30.18,15.30,0,319.21,357.68,31.0,28.0,0.239,132058.9,132058.9,2655,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456052,98173.00
06/16/2015 08:00,1,1.168,ACTIVE,214.2,333.98,60.03,1434456004,"040051121000095","174011321042388",23.73,15,0.213,308.17,438.25,27.5,21.5,0.254,20411.399999976,20415.699999988,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456053,98174.00
06/16/2015 08:00,2,1.041,ACTIVE,212.61,344.45,59.986,1434456004,"201051344001230","174011321042388",30.06,16.70,0,321.91,357.68,31.7,28.7,0.252,143195.4,143195.4,2657,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456054,98175.00
06/16/2015 08:00,2,0.984,ACTIVE,213.29,344.45,59.986,1434456004,"201051344000576","174011321042388",29.90,14.30,0,320.71,357.98,29.9,26.9,0.212,139696.8,139696.8,2655,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456055,98176.00
06/16/2015 08:00,2,1.045,ACTIVE,212.61,344.45,59.991,1434456004,"201051344000579","174011321042388",29.78,16.30,0,321.91,358.28,31.6,28.5,0.239,145736.8,145736.8,2649,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456056,98177.00
06/16/2015 08:15,2,1.467,ACTIVE,211.48,348.36,59.975,1434456904,"201051344000955","174011321042388",30.67,17.00,0,325.52,367.00,45.6,42.1,0.358,145120.7,145120.7,2652,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456905,98178.00
06/16/2015 08:15,1,1.242,ACTIVE,213.8,365.28,60.03,1434456904,"040051121000195","174011321042388",27.14,16,0.214,315.57,443.79,33.5,33.6,0.193,21448.1,21454.2,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456906,98179.00
06/16/2015 08:15,2,1.574,ACTIVE,212.38,345.66,59.965,1434456904,"274151322000095","174011321042388",30.43,18.00,0,329.73,365.19,48.6,45.0,0.323,442851.3,442851.3,3572,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456907,98180.00
06/16/2015 08:15,2,1.428,ACTIVE,211.93,348.66,59.981,1434456904,"201051344000868","174011321042388",30.20,14.70,0,321.31,366.70,43.7,40.2,0.362,131391.7,131391.7,2653,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456908,98181.00
06/16/2015 08:15,2,1.414,ACTIVE,212.38,349.56,59.965,1434456904,"201051344000853","174011321042388",30.18,15.50,0,324.92,369.10,43.2,39.8,0.345,137650.8,137650.8,2649,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456909,98182.00
06/16/2015 08:15,2,1.389,ACTIVE,212.38,349.26,59.965,1434456904,"201051344000582","174011321042388",29.90,16.30,0,321.31,367.90,42.1,38.7,0.336,138254.3,138254.3,2649,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456910,98183.00
06/16/2015 08:15,1,1.429,ACTIVE,213.1,359.42,60.03,1434456904,"040051121000097","174011321042388",27.26,17,0.237,318.05,443.34,38.7,34.6,0.189,19318.600000012,19325.800000012,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456911,98184.00
06/16/2015 08:15,2,1.465,ACTIVE,211.48,348.96,59.965,1434456904,"201051344000469","174011321042388",30.02,15.30,0,324.02,367.90,44.5,41.1,0.376,132851.0,132851.0,2650,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456912,98185.00
06/16/2015 08:15,2,1.439,ACTIVE,211.48,350.47,59.986,1434456904,"201051344000988","174011321042388",30.28,16.30,0,321.01,368.80,44.1,40.7,0.362,132645.3,132645.3,2648,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456913,98186.00
06/16/2015 08:15,2,1.412,ACTIVE,211.70,348.96,60.002,1434456904,"201051344001158","174011321042388",30.14,16.30,0,320.11,367.00,43.1,39.7,0.354,138873.7,138873.7,2651,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456914,98187.00
06/16/2015 08:15,2,1.400,ACTIVE,211.48,347.76,59.965,1434456904,"201051344001025","174011321042388",30.02,17.00,0,322.81,366.70,42.6,39.2,0.340,141931.2,141931.2,2651,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456915,98188.00
06/16/2015 08:15,1,1.097,ACTIVE,213.3,353.99,60.00,1434456904,"033051125000118","174011321042388",40.47,17,0.294,311.57,443.82,44.1,46.7,0.321,21444.4,21452.9,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456916,98189.00
06/16/2015 08:15,2,1.389,ACTIVE,211.70,348.66,59.975,1434456904,"201051344000569","174011321042388",30.59,15.50,0,324.62,367.00,43.1,39.6,0.340,145650.3,145650.3,2652,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456917,98190.00
06/16/2015 08:15,2,1.039,ACTIVE,212.61,422.30,59.965,1434456904,"274151322000094","174011321042388",39.76,19.80,0,334.54,450.56,41.9,38.5,0.278,331572.1,331572.1,4006,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456918,98191.00
06/16/2015 08:15,1,1.559,ACTIVE,213.7,382.32,60.03,1434456904,"040051121000068","174011321042388",24.68,15,0.242,316.66,442.97,38.3,39.1,0.109,19511.3,19518.400000024,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456919,98192.00
06/16/2015 08:15,2,1.406,ACTIVE,211.70,347.16,59.975,1434456904,"201051344000458","174011321042388",30.14,16.70,0,324.02,366.40,42.9,39.5,0.367,141391.9,141391.9,2651,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456920,98193.00
06/16/2015 08:15,2,1.467,ACTIVE,211.70,348.96,59.965,1434456904,"274151322000087","174011321042388",29.82,19.50,0,324.02,363.39,44.3,40.8,0.296,401703.5,401703.5,3551,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456921,98194.00
06/16/2015 08:15,2,1.594,ACTIVE,213.06,355.88,59.970,1434456904,"274151322000052","174011321042388",30.00,18.70,0,324.32,364.59,48.3,44.7,0.314,429337.5,429337.5,3954,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456922,98195.00
06/16/2015 08:15,2,1.361,ACTIVE,211.70,348.66,59.954,1434456904,"201051344001145","174011321042388",30.12,16.70,0,323.72,366.40,41.6,38.2,0.327,146544.4,146544.4,2659,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456923,98196.00
06/16/2015 08:15,2,1.385,ACTIVE,211.70,347.46,59.933,1434456904,"201051344000685","174011321042388",30.36,17.00,0,323.11,366.40,42.6,39.2,0.367,145765.1,145765.1,2659,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456924,98197.00
06/16/2015 08:15,2,1.529,ACTIVE,212.16,351.07,59.970,1434456904,"274151322000088","174011321042388",29.80,18.30,0,324.32,364.59,46.1,42.5,0.309,411079.1,411079.1,3561,0,0,0,L,1151911521,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456925,98198.00
06/16/2015 08:15,2,1.473,ACTIVE,211.70,348.36,60.007,1434456904,"201051344000438","174011321042388",29.94,16.70,0,324.62,367.60,44.7,41.2,0.371,145832.7,145832.7,2653,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456925,98199.00
06/16/2015 08:15,2,1.395,ACTIVE,211.48,346.56,59.975,1434456904,"201051344001135","174011321042388",30.06,16.70,0,320.41,365.80,42.5,39.1,0.331,137196.2,137196.2,2648,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456926,98200.00
06/16/2015 08:15,2,1.428,ACTIVE,211.70,348.36,59.970,1434456904,"201051344000417","174011321042388",30.20,17.30,0,323.41,366.40,43.7,40.3,0.349,141738.7,141738.7,2647,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456927,98201.00
06/16/2015 08:15,2,1.447,ACTIVE,211.03,345.66,59.986,1434456904,"201051344000594","174011321042388",30.24,16.70,0,324.02,366.40,44.3,40.8,0.367,141597.2,141597.2,2647,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456928,98202.00
06/16/2015 08:15,2,1.453,ACTIVE,212.61,345.36,59.965,1434456904,"274151322000083","174011321042388",29.90,18.00,0,324.92,363.09,44.0,40.6,0.309,425629.9,425629.9,3960,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456929,98203.00
06/16/2015 08:15,2,1.328,ACTIVE,211.93,348.06,59.986,1434456904,"201051344000585","174011321042388",30.02,17.80,0,326.12,365.49,40.4,37.1,0.327,140502.5,140502.5,2648,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456930,98204.00
06/16/2015 08:15,2,1.537,ACTIVE,212.61,356.18,59.965,1434456904,"274151322000054","174011321042388",29.88,19.00,0,325.52,364.89,46.5,42.9,0.314,420937.2,420937.2,3552,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456931,98205.00
06/16/2015 08:15,2,1.484,ACTIVE,211.93,348.36,59.970,1434456904,"201051344001203","174011321042388",30.16,16.70,0,324.02,369.10,45.4,41.9,0.362,141808.7,141808.7,2653,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456932,98206.00
06/16/2015 08:15,2,1.385,ACTIVE,211.25,347.16,59.938,1434456904,"201051344000646","174011321042388",30.18,17.30,0,324.32,365.19,42.4,39.0,0.340,139358.5,139358.5,2647,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456933,98207.00
06/16/2015 08:15,2,1.049,ACTIVE,213.51,425.91,59.970,1434456904,"274151322000068","174011321042388",39.46,21.50,0,334.84,455.67,41.8,38.4,0.270,330529.0,330529.0,3613,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456934,98208.00
06/16/2015 08:15,2,1.703,ACTIVE,212.83,346.26,59.959,1434456904,"274151322000076","174011321042388",30.51,19.00,0,327.92,367.30,52.6,48.8,0.367,448491.7,448491.7,3957,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456935,98209.00
06/16/2015 08:15,1,0.987,ACTIVE,213.6,352.47,60.03,1434456904,"033051125000132","174011321042388",36.08,16,0.229,317.70,443.76,35.4,36.2,0.186,16119.600000024,16126.100000024,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456936,98210.00
06/16/2015 08:15,1,1.117,ACTIVE,213.7,419.80,60.03,1434456904,"033051125000150","174011321042388",40.34,16,0.280,311.39,443.84,44.8,47.5,0.092,21414.900000036,21423.5,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456937,98211.00
06/16/2015 08:15,2,1.494,ACTIVE,211.25,346.86,59.975,1434456904,"201051344000890","174011321042388",30.16,17.80,0,322.81,367.60,45.7,42.2,0.362,143404.9,143404.9,2649,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456938,98212.00
06/16/2015 08:15,2,1.379,ACTIVE,211.48,348.06,59.975,1434456904,"201051344000900","174011321042388",30.14,14.70,0,323.41,366.10,42.1,38.7,0.354,143686.1,143686.1,2655,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456939,98213.00
06/16/2015 08:15,2,1.445,ACTIVE,211.93,349.56,59.965,1434456904,"201051344000633","174011321042388",30.04,15.80,0,322.81,367.60,44.0,40.5,0.362,133435.0,133435.0,2657,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456940,98214.00
06/16/2015 08:15,1,0.930,ACTIVE,213.7,400.36,60.03,1434456904,"040051121000185","174011321042388",28.17,16,0.159,311.78,440.40,26.0,30.4,0.024,19440.700000023,19444.900000011,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456941,98215.00
06/16/2015 08:15,2,1.393,ACTIVE,211.70,348.36,59.991,1434456904,"201051344000983","174011321042388",30.67,15.80,0,325.82,367.00,43.3,39.9,0.358,140558.1,140558.1,2653,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456942,98216.00
06/16/2015 08:15,2,1.381,ACTIVE,211.93,348.36,59.970,1434456904,"201051344000917","174011321042388",30.49,17.50,0,321.01,366.40,42.7,39.3,0.349,143935.2,143935.2,2657,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456943,98217.00
06/16/2015 08:15,1,1.449,ACTIVE,213.3,330.72,60.03,1434456904,"040051121000116","174011321042388",26.91,15,0.236,311.57,442.29,38.8,39.0,0.299,18988.800000012,18995.800000012,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456945,98218.00
06/16/2015 08:15,1,0.885,ACTIVE,213.9,328.08,60.03,1434456904,"033051125000135","174011321042388",37.15,17,0.212,314.18,444.50,32.7,33.0,0.244,16095.80000001,16101.40000001,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456946,98219.00
06/16/2015 08:15,2,1.420,ACTIVE,212.16,348.36,59.965,1434456904,"201051344000648","174011321042388",29.92,15.00,0,323.72,368.20,43.1,39.6,0.340,139940.4,139940.4,2648,0,0,0,L,1122011218,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456947,98220.00
06/16/2015 08:15,2,1.578,ACTIVE,211.93,350.47,59.965,1434456904,"201051344001093","174011321042388",30.63,17.30,0,327.02,370.00,49.0,45.4,0.380,142002.8,142002.8,2654,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456948,98221.00
06/16/2015 08:15,2,1.428,ACTIVE,212.16,348.06,59.944,1434456904,"201051344000645","174011321042388",30.08,15.50,0,321.91,367.00,43.5,40.1,0.354,140343.5,140343.5,2651,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456949,98222.00
06/16/2015 08:15,2,1.547,ACTIVE,213.06,351.97,59.975,1434456904,"274151322000085","174011321042388",29.94,18.00,0,324.62,364.59,47.0,43.4,0.314,423016.5,423016.5,3955,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456950,98223.00
06/16/2015 08:15,2,1.428,ACTIVE,211.93,348.36,59.965,1434456904,"201051344000651","174011321042388",30.18,16.00,0,319.81,367.30,43.6,40.2,0.349,139746.1,139746.1,2651,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456951,98224.00
06/16/2015 08:15,2,1.455,ACTIVE,211.93,348.36,59.965,1434456904,"201051344000867","174011321042388",29.98,16.00,0,321.61,366.70,44.2,40.8,0.345,132067.4,132067.4,2656,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456951,98225.00
06/16/2015 08:15,1,1.575,ACTIVE,213.5,352.43,60.00,1434456904,"040051121000095","174011321042388",24.19,16,0.229,312.42,440.49,37.9,37.4,0.176,20415.699999988,20422.399999976,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456953,98226.00
06/16/2015 08:15,2,1.469,ACTIVE,211.70,347.76,59.965,1434456904,"201051344001230","174011321042388",30.22,18.00,0,324.02,366.40,44.9,41.4,0.376,143204.1,143204.1,2658,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456954,98227.00
06/16/2015 08:15,2,1.404,ACTIVE,212.16,349.26,59.944,1434456904,"201051344000576","174011321042388",29.98,15.00,0,321.31,367.30,42.7,39.3,0.336,139705.0,139705.0,2656,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456955,98228.00
06/16/2015 08:15,2,1.469,ACTIVE,211.93,348.96,59.959,1434456904,"201051344000579","174011321042388",30.08,17.30,0,325.22,367.90,44.8,41.3,0.362,145745.5,145745.5,2650,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434456956,98229.00
06/16/2015 08:30,2,1.967,ACTIVE,211.93,353.77,59.965,1434457803,"201051344000955","174011321042388",30.16,18.30,0,329.73,380.22,60.1,56.1,0.491,145133.0,145133.0,2653,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457804,98230.00
06/16/2015 08:30,1,1.715,ACTIVE,214.3,383.53,60.00,1434457803,"040051121000195","174011321042388",27.24,17,0.294,317.28,441.94,46.4,49.0,0.215,21454.2,21463.2,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457805,98231.00
06/16/2015 08:30,2,2.086,ACTIVE,212.16,358.28,59.959,1434457803,"274151322000095","174011321042388",30.42,19.80,0,334.84,376.92,64.2,60.1,0.442,442864.4,442864.4,3573,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457806,98232.00
06/16/2015 08:30,2,1.889,ACTIVE,212.38,354.37,59.991,1434457803,"201051344000868","174011321042388",30.34,15.80,0,330.33,380.52,58.1,54.2,0.468,131403.5,131403.5,2654,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457807,98233.00
06/16/2015 08:30,2,1.881,ACTIVE,213.06,355.28,59.965,1434457803,"201051344000853","174011321042388",30.34,16.30,0,334.24,382.33,57.8,53.9,0.482,137662.5,137662.5,2650,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457808,98234.00
06/16/2015 08:30,2,1.836,ACTIVE,213.06,355.28,59.954,1434457803,"201051344000582","174011321042388",30.16,17.50,0,331.53,380.82,56.1,52.2,0.464,138265.6,138265.6,2650,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457809,98235.00
06/16/2015 08:30,1,1.887,ACTIVE,214.3,349.86,60.03,1434457803,"040051121000097","174011321042388",27.23,18,0.323,307.05,446.72,51.1,54.1,0.378,19325.800000012,19336.000000012,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457810,98236.00
06/16/2015 08:30,2,1.930,ACTIVE,212.61,355.58,59.965,1434457803,"201051344000469","174011321042388",30.26,16.00,0,331.83,382.63,59.1,55.2,0.486,132863.0,132863.0,2651,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457811,98237.00
06/16/2015 08:30,2,1.947,ACTIVE,212.61,356.18,59.959,1434457803,"201051344000988","174011321042388",29.82,17.50,0,331.23,383.53,58.9,54.9,0.477,132657.2,132657.2,2649,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457812,98238.00
06/16/2015 08:30,2,1.889,ACTIVE,212.83,354.37,59.981,1434457803,"201051344001158","174011321042388",30.06,17.30,0,332.13,381.42,57.5,53.6,0.495,138885.3,138885.3,2652,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457813,98239.00
06/16/2015 08:30,2,1.850,ACTIVE,212.38,352.87,59.954,1434457803,"201051344001025","174011321042388",30.38,18.70,0,330.03,379.92,57.0,53.1,0.460,141942.7,141942.7,2652,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457814,98240.00
06/16/2015 08:30,1,1.428,ACTIVE,214.5,395.99,60.00,1434457803,"033051125000118","174011321042388",40.69,18,0.309,303.40,449.10,57.8,58.6,0.130,21452.9,21464.6,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457815,98241.00
06/16/2015 08:30,2,1.875,ACTIVE,212.83,354.67,59.933,1434457803,"201051344000569","174011321042388",30.30,16.30,0,331.53,380.52,57.5,53.6,0.468,145661.9,145661.9,2653,0,0,0,L,1122011218,0,121.55,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457816,98242.00
06/16/2015 08:30,2,1.340,ACTIVE,212.16,437.03,59.954,1434457803,"274151322000094","174011321042388",40.47,21.30,0,335.74,462.28,54.5,50.6,0.358,331583.2,331583.2,4007,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457817,98243.00
06/16/2015 08:30,1,2.039,ACTIVE,214.0,378.74,60.03,1434457803,"040051121000068","174011321042388",24.53,17,0.297,317.56,443.52,49.7,39.8,0.342,19518.400000024,19528.400000024,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457818,98244.00
