ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 08:30,2,1.857,ACTIVE,212.61,353.17,59.991,1434457803,"201051344000458","174011321042388",30.45,17.50,0,330.63,380.52,57.4,53.4,0.473,141403.4,141403.4,2652,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457819,98245.00
06/16/2015 08:30,2,1.939,ACTIVE,212.16,349.56,59.944,1434457803,"274151322000087","174011321042388",29.54,21.50,0,334.54,373.61,58.0,54.1,0.384,401715.3,401715.3,3552,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457820,98246.00
06/16/2015 08:30,2,2.066,ACTIVE,212.38,359.78,59.954,1434457803,"274151322000052","174011321042388",29.96,20.30,0,333.93,378.12,62.6,58.5,0.424,429350.4,429350.4,3955,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457821,98247.00
06/16/2015 08:30,2,1.822,ACTIVE,212.61,354.07,59.954,1434457803,"201051344001145","174011321042388",30.28,17.80,0,330.93,379.62,55.9,52.0,0.455,146555.6,146555.6,2660,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457822,98248.00
06/16/2015 08:30,2,1.889,ACTIVE,212.16,353.17,59.959,1434457803,"201051344000685","174011321042388",29.76,18.30,0,329.73,380.22,57.0,53.0,0.486,145776.6,145776.6,2660,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457823,98249.00
06/16/2015 08:30,2,2.020,ACTIVE,212.61,348.06,59.959,1434457803,"274151322000088","174011321042388",29.64,19.80,0,334.84,374.81,60.6,56.6,0.402,411091.4,411091.4,3562,0,0,0,L,1151911521,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457824,98250.00
06/16/2015 08:30,2,1.953,ACTIVE,212.83,355.88,59.944,1434457803,"201051344000438","174011321042388",29.80,18.00,0,330.03,381.42,59.0,55.0,0.482,145844.7,145844.7,2654,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457825,98251.00
06/16/2015 08:30,2,1.871,ACTIVE,212.16,352.87,59.965,1434457803,"201051344001135","174011321042388",29.88,18.00,0,330.33,380.52,56.6,52.7,0.468,137207.7,137207.7,2649,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457825,98252.00
06/16/2015 08:30,2,1.883,ACTIVE,212.61,353.47,59.970,1434457803,"201051344000417","174011321042388",30.20,18.70,0,330.93,380.22,57.6,53.7,0.464,141750.4,141750.4,2648,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457826,98253.00
06/16/2015 08:30,2,1.936,ACTIVE,212.16,354.37,59.965,1434457803,"201051344000594","174011321042388",30.00,17.80,0,329.13,379.62,58.8,54.8,0.477,141609.1,141609.1,2648,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457827,98254.00
06/16/2015 08:30,2,1.932,ACTIVE,212.83,352.87,59.970,1434457803,"274151322000083","174011321042388",29.80,19.50,0,334.54,373.91,58.3,54.4,0.420,425641.7,425641.7,3961,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457828,98255.00
06/16/2015 08:30,2,1.783,ACTIVE,212.83,354.07,59.970,1434457803,"201051344000585","174011321042388",30.20,19.30,0,330.63,379.92,54.6,50.7,0.460,140513.4,140513.4,2649,0,0,0,L,1122011218,0,121.55,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457829,98256.00
06/16/2015 08:30,2,2.006,ACTIVE,213.51,358.28,59.965,1434457803,"274151322000054","174011321042388",29.92,20.70,0,334.54,375.71,60.8,56.7,0.415,420949.6,420949.6,3553,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457830,98257.00
06/16/2015 08:30,2,1.969,ACTIVE,212.83,353.77,59.970,1434457803,"201051344001203","174011321042388",30.10,18.30,0,330.33,382.03,60.0,56.0,0.491,141820.9,141820.9,2654,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457831,98258.00
06/16/2015 08:30,2,1.854,ACTIVE,212.16,354.37,59.981,1434457803,"201051344000646","174011321042388",30.00,18.30,0,328.82,378.42,56.4,52.5,0.482,139369.9,139369.9,2648,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457832,98259.00
06/16/2015 08:30,2,1.385,ACTIVE,213.06,415.99,59.975,1434457803,"274151322000068","174011321042388",38.78,22.50,0,336.94,462.88,54.1,50.3,0.358,330540.1,330540.1,3614,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457833,98260.00
06/16/2015 08:30,2,2.213,ACTIVE,213.96,362.19,59.970,1434457803,"274151322000076","174011321042388",30.34,20.30,0,336.34,381.12,68.1,63.8,0.482,448505.7,448505.7,3958,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457834,98261.00
06/16/2015 08:30,1,1.270,ACTIVE,214.5,362.08,60.03,1434457803,"033051125000132","174011321042388",36.45,17,0.305,317.08,432.23,46.0,43.9,0.303,16126.100000024,16135.400000024,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457835,98262.00
06/16/2015 08:30,1,1.507,ACTIVE,214.0,435.36,60.00,1434457803,"033051125000150","174011321042388",35.87,17,0.347,303.52,450.15,53.8,57.0,0.107,21423.5,21435.199999988,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457836,98263.00
06/16/2015 08:30,2,1.977,ACTIVE,211.93,353.77,59.944,1434457803,"201051344000890","174011321042388",30.02,19.30,0,327.32,379.92,60.1,56.1,0.482,143417.2,143417.2,2650,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457837,98264.00
06/16/2015 08:30,2,1.840,ACTIVE,212.61,354.37,59.965,1434457803,"201051344000900","174011321042388",30.47,15.50,0,328.82,380.82,56.8,52.9,0.468,143697.5,143697.5,2656,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457838,98265.00
06/16/2015 08:30,2,1.938,ACTIVE,212.61,354.97,59.975,1434457803,"201051344000633","174011321042388",29.74,17.30,0,330.33,382.03,58.4,54.4,0.499,133446.9,133446.9,2658,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457839,98266.00
06/16/2015 08:30,1,1.346,ACTIVE,214.1,369.18,60.03,1434457803,"040051121000185","174011321042388",28.40,17,0.230,317.63,442.32,38.0,37.3,0.141,19444.900000011,19451.599999999,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457841,98267.00
06/16/2015 08:30,2,1.875,ACTIVE,212.61,354.67,59.975,1434457803,"201051344000983","174011321042388",30.49,16.70,0,331.53,380.52,58.0,54.0,0.491,140569.8,140569.8,2654,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457841,98268.00
06/16/2015 08:30,2,1.871,ACTIVE,212.61,354.97,59.975,1434457803,"201051344000917","174011321042388",30.10,18.70,0,330.33,380.82,57.0,53.1,0.468,143946.7,143946.7,2658,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457842,98269.00
06/16/2015 08:30,1,1.894,ACTIVE,214.2,384.42,60.00,1434457803,"040051121000116","174011321042388",27.09,17,0.337,311.78,444.03,51.0,42.1,0.259,18995.800000012,19005.700000048,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457844,98270.00
06/16/2015 08:30,1,1.224,ACTIVE,213.8,389.12,60.00,1434457803,"033051125000135","174011321042388",36.27,18,0.292,319.51,444.13,44.1,43.0,0.243,16101.40000001,16110.20000001,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457845,98271.00
06/16/2015 08:30,2,1.873,ACTIVE,212.61,352.87,59.970,1434457803,"201051344000648","174011321042388",30.16,15.80,0,333.93,381.12,57.2,53.3,0.473,139952.0,139952.0,2649,0,0,0,L,1122011218,0,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457846,98272.00
06/16/2015 08:30,2,2.066,ACTIVE,212.38,354.97,59.970,1434457803,"201051344001093","174011321042388",30.38,19.00,0,328.52,384.43,63.6,59.4,0.504,142015.8,142015.8,2655,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457847,98273.00
06/16/2015 08:30,2,1.893,ACTIVE,212.61,353.77,59.975,1434457803,"201051344000645","174011321042388",30.30,16.70,0,332.13,381.73,58.0,54.1,0.464,140355.2,140355.2,2652,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457848,98274.00
06/16/2015 08:30,2,2.023,ACTIVE,212.61,349.26,59.970,1434457803,"274151322000085","174011321042388",29.92,19.50,0,336.34,376.31,61.2,57.2,0.420,423029.1,423029.1,3956,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457849,98275.00
06/16/2015 08:30,2,1.906,ACTIVE,212.61,354.37,59.996,1434457803,"201051344000651","174011321042388",30.06,17.50,0,331.23,380.52,58.0,54.1,0.482,139757.8,139757.8,2652,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457849,98276.00
06/16/2015 08:30,2,1.922,ACTIVE,212.38,354.07,60.007,1434457803,"201051344000867","174011321042388",30.14,17.30,0,330.03,380.52,58.7,54.7,0.464,132079.3,132079.3,2657,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457850,98277.00
06/16/2015 08:30,1,2.010,ACTIVE,214.0,415.79,60.00,1434457803,"040051121000095","174011321042388",24.40,17,0.283,314.24,436.41,48.8,49.9,0.113,20422.399999976,20431.899999976,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457852,98278.00
06/16/2015 08:30,2,1.961,ACTIVE,212.16,352.87,59.981,1434457803,"201051344001230","174011321042388",29.88,20.00,0,327.92,377.82,59.4,55.4,0.491,143216.2,143216.2,2659,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457853,98279.00
06/16/2015 08:30,2,1.867,ACTIVE,212.83,354.97,59.986,1434457803,"201051344000576","174011321042388",30.12,15.80,0,333.63,381.42,56.9,53.0,0.455,139716.5,139716.5,2657,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457854,98280.00
06/16/2015 08:30,2,1.918,ACTIVE,212.83,356.18,59.975,1434457803,"201051344000579","174011321042388",30.38,18.30,0,331.53,381.73,59.1,55.1,0.486,145757.5,145757.5,2651,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434457855,98281.00
06/16/2015 08:45,2,2.512,ACTIVE,213.29,360.08,59.991,1434458703,"201051344000955","174011321042388",29.52,19.80,0,330.03,395.85,75.0,70.4,0.623,145148.8,145148.8,2654,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458704,98282.00
06/16/2015 08:45,1,2.297,ACTIVE,215.8,332.23,60.03,1434458703,"040051121000195","174011321042388",23.51,18,0.339,305.13,448.54,53.7,55.1,0.348,21463.2,21475,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458705,98283.00
06/16/2015 08:45,2,2.633,ACTIVE,213.96,354.97,59.975,1434458703,"274151322000095","174011321042388",30.12,22.00,0,335.14,386.23,80.3,75.6,0.292,442881.3,442881.3,3574,0,0,0,L,1151911521,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458706,98284.00
06/16/2015 08:45,2,2.402,ACTIVE,213.51,361.29,60.002,1434458703,"201051344000868","174011321042388",30.02,17.50,0,333.93,394.95,73.1,68.6,0.588,131418.8,131418.8,2655,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458707,98285.00
06/16/2015 08:45,2,2.391,ACTIVE,214.41,360.99,59.981,1434458703,"201051344000853","174011321042388",30.16,17.80,0,334.84,395.85,73.0,68.5,0.605,137677.7,137677.7,2651,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458708,98286.00
06/16/2015 08:45,2,2.352,ACTIVE,214.19,359.78,59.991,1434458703,"201051344000582","174011321042388",29.86,19.00,0,333.33,394.95,71.1,66.7,0.561,138280.4,138280.4,2651,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458709,98287.00
06/16/2015 08:45,1,2.384,ACTIVE,215.0,325.20,60.03,1434458703,"040051121000097","174011321042388",27.10,18,0.327,301.99,450.80,64.3,72.3,0.426,19336.000000012,19349.300000012,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458710,98288.00
06/16/2015 08:45,2,2.432,ACTIVE,213.96,363.99,60.002,1434458703,"201051344000469","174011321042388",30.04,17.80,0,334.54,395.25,74.0,69.5,0.645,132878.6,132878.6,2652,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458711,98289.00
06/16/2015 08:45,2,2.461,ACTIVE,213.96,363.99,59.986,1434458703,"201051344000988","174011321042388",29.64,19.30,0,333.03,396.15,73.9,69.4,0.632,132672.7,132672.7,2650,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458712,98290.00
06/16/2015 08:45,2,2.416,ACTIVE,213.96,366.70,60.002,1434458703,"201051344001158","174011321042388",29.58,19.30,0,333.93,394.65,72.4,68.0,0.628,138900.5,138900.5,2653,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458713,98291.00
06/16/2015 08:45,2,2.359,ACTIVE,213.51,362.19,60.007,1434458703,"201051344001025","174011321042388",30.16,20.30,0,333.63,394.95,72.2,67.7,0.583,141957.8,141957.8,2653,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458714,98292.00
06/16/2015 08:45,1,1.875,ACTIVE,215.7,344.96,60.03,1434458703,"033051125000118","174011321042388",28.81,19,0.277,301.53,448.88,53.7,42.5,0.372,21464.6,21477.2,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458715,98293.00
06/16/2015 08:45,2,2.379,ACTIVE,213.74,361.59,59.996,1434458703,"201051344000569","174011321042388",30.10,17.80,0,334.84,395.25,72.6,68.1,0.570,145677.1,145677.1,2654,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458716,98294.00
06/16/2015 08:45,2,1.695,ACTIVE,213.96,430.12,59.986,1434458703,"274151322000094","174011321042388",39.78,22.50,0,396.15,461.08,67.7,63.5,0.473,331597.5,331597.5,4008,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458717,98295.00
06/16/2015 08:45,1,2.537,ACTIVE,215.8,434.91,60.03,1434458703,"040051121000068","174011321042388",24.44,18,0.297,304.44,448.41,61.7,45.2,0.143,19528.400000024,19541.199999976,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458718,98296.00
06/16/2015 08:45,2,2.395,ACTIVE,213.74,362.79,59.965,1434458703,"201051344000458","174011321042388",29.76,19.30,0,334.24,394.65,72.2,67.8,0.619,141418.6,141418.6,2653,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458719,98297.00
06/16/2015 08:45,2,2.447,ACTIVE,213.74,363.99,59.986,1434458703,"274151322000087","174011321042388",29.14,23.80,0,335.74,382.93,72.2,67.8,0.486,401730.5,401730.5,3553,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458720,98298.00
06/16/2015 08:45,2,2.553,ACTIVE,213.06,350.47,59.965,1434458703,"274151322000052","174011321042388",30.02,22.00,0,333.93,385.63,77.6,72.9,0.513,429366.9,429366.9,3956,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458721,98299.00
06/16/2015 08:45,2,2.299,ACTIVE,213.51,357.68,59.996,1434458703,"201051344001145","174011321042388",30.47,19.00,0,333.93,394.65,70.9,66.5,0.552,146570.5,146570.5,2661,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458722,98300.00
06/16/2015 08:45,2,2.381,ACTIVE,213.29,359.18,59.996,1434458703,"201051344000685","174011321042388",30.00,19.50,0,331.53,394.65,72.3,67.9,0.619,145791.7,145791.7,2661,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458723,98301.00
06/16/2015 08:45,2,2.520,ACTIVE,214.64,366.10,59.986,1434458703,"274151322000088","174011321042388",29.56,21.50,0,335.14,385.33,75.3,70.8,0.486,411107.3,411107.3,3563,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458723,98302.00
06/16/2015 08:45,2,2.434,ACTIVE,213.51,365.19,59.996,1434458703,"201051344000438","174011321042388",30.14,19.50,0,334.24,396.15,74.3,69.8,0.614,145860.2,145860.2,2655,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458724,98303.00
06/16/2015 08:45,2,2.393,ACTIVE,213.51,360.99,59.975,1434458703,"201051344001135","174011321042388",29.48,19.50,0,333.93,393.75,71.5,67.1,0.592,137222.6,137222.6,2650,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458725,98304.00
06/16/2015 08:45,2,2.418,ACTIVE,213.51,362.19,59.986,1434458703,"201051344000417","174011321042388",29.58,20.30,0,334.54,394.35,72.4,68.0,0.566,141765.6,141765.6,2649,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458726,98305.00
06/16/2015 08:45,2,2.422,ACTIVE,212.61,363.09,59.996,1434458703,"201051344000594","174011321042388",30.06,19.50,0,329.73,395.25,73.8,69.3,0.619,141624.6,141624.6,2649,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458727,98306.00
06/16/2015 08:45,2,2.434,ACTIVE,213.74,363.09,59.986,1434458703,"274151322000083","174011321042388",29.76,21.50,0,334.54,383.83,73.4,68.9,0.495,425657.1,425657.1,3962,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458728,98307.00
06/16/2015 08:45,2,2.301,ACTIVE,213.74,360.99,59.991,1434458703,"201051344000585","174011321042388",29.86,21.30,0,334.54,392.55,69.6,65.2,0.566,140527.9,140527.9,2650,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458729,98308.00
06/16/2015 08:45,2,2.523,ACTIVE,213.51,359.78,59.991,1434458703,"274151322000054","174011321042388",29.64,22.00,0,334.54,385.63,75.7,71.2,0.521,420965.6,420965.6,3554,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458730,98309.00
06/16/2015 08:45,2,2.488,ACTIVE,213.29,360.38,59.991,1434458703,"201051344001203","174011321042388",29.88,20.00,0,335.44,397.96,75.3,70.7,0.641,141836.7,141836.7,2655,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458731,98310.00
06/16/2015 08:45,2,2.383,ACTIVE,212.83,360.08,59.991,1434458703,"201051344000646","174011321042388",29.52,19.80,0,329.73,393.45,71.2,66.8,0.597,139384.8,139384.8,2649,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458732,98311.00
06/16/2015 08:45,2,1.686,ACTIVE,214.41,430.42,59.996,1434458703,"274151322000068","174011321042388",39.90,23.80,0,397.66,464.98,68.3,64.0,0.455,330554.4,330554.4,3615,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458733,98312.00
06/16/2015 08:45,2,2.742,ACTIVE,213.51,351.07,59.991,1434458703,"274151322000076","174011321042388",30.36,23.50,0,335.74,385.93,84.3,79.5,0.331,448523.6,448523.6,3959,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458734,98313.00
06/16/2015 08:45,1,1.670,ACTIVE,214.8,391.69,60.03,1434458703,"033051125000132","174011321042388",32.14,18,0.267,304.86,448.82,53.4,46.4,0.225,16135.400000024,16147.000000024,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458735,98314.00
06/16/2015 08:45,1,1.890,ACTIVE,215.0,347.54,60.03,1434458703,"033051125000150","174011321042388",28.37,18,0.281,302.94,450.30,53.3,46.2,0.350,21435.199999988,21447.699999988,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458736,98315.00
06/16/2015 08:45,2,2.488,ACTIVE,212.83,360.99,59.986,1434458703,"201051344000890","174011321042388",29.80,21.00,0,330.33,394.95,75.2,70.6,0.623,143433.0,143433.0,2651,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458737,98316.00
06/16/2015 08:45,2,2.344,ACTIVE,213.51,359.78,59.991,1434458703,"201051344000900","174011321042388",30.43,17.00,0,334.54,394.95,72.2,67.8,0.614,143712.6,143712.6,2657,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458738,98317.00
06/16/2015 08:45,2,2.424,ACTIVE,213.51,362.79,59.996,1434458703,"201051344000633","174011321042388",29.82,19.00,0,333.93,395.55,73.3,68.8,0.579,133462.3,133462.3,2659,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458739,98318.00
06/16/2015 08:45,1,1.818,ACTIVE,215.1,398.43,60.03,1434458703,"040051121000185","174011321042388",28.30,18,0.302,307.06,445.19,51.2,51.6,0.210,19451.599999999,19461.400000011,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458740,98319.00
06/16/2015 08:45,2,2.410,ACTIVE,213.96,360.99,59.970,1434458703,"201051344000983","174011321042388",29.94,18.30,0,333.33,395.25,73.0,68.6,0.623,140585.1,140585.1,2655,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458741,98320.00
06/16/2015 08:45,2,2.379,ACTIVE,213.74,362.19,60.018,1434458703,"201051344000917","174011321042388",29.96,19.80,0,333.03,393.75,72.2,67.8,0.592,143961.8,143961.8,2659,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458742,98321.00
06/16/2015 08:45,1,2.508,ACTIVE,215.5,379.10,60.00,1434458703,"040051121000116","174011321042388",23.61,18,0.361,301.64,448.51,58.9,64.8,0.179,19005.700000048,19018.5,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458743,98322.00
06/16/2015 08:45,1,1.572,ACTIVE,215.3,396.20,60.03,1434458703,"033051125000135","174011321042388",33.50,19,0.273,306.02,448.77,52.4,43.5,0.273,16110.20000001,16121.20000001,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458744,98323.00
06/16/2015 08:45,2,2.391,ACTIVE,213.74,358.58,60.007,1434458703,"201051344000648","174011321042388",29.78,17.50,0,335.14,395.55,72.0,67.6,0.583,139967.1,139967.1,2650,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458745,98324.00
06/16/2015 08:45,2,2.586,ACTIVE,213.51,362.79,59.975,1434458703,"201051344001093","174011321042388",29.98,20.30,0,334.24,398.26,78.5,73.8,0.597,142032.5,142032.5,2656,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458747,98325.00
06/16/2015 08:45,2,2.396,ACTIVE,214.19,361.59,59.954,1434458703,"201051344000645","174011321042388",30.18,18.00,0,333.93,395.55,73.3,68.8,0.561,140370.6,140370.6,2653,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458747,98326.00
06/16/2015 08:45,2,2.523,ACTIVE,214.19,361.59,59.986,1434458703,"274151322000085","174011321042388",29.84,21.30,0,335.74,385.03,76.3,71.7,0.504,423045.2,423045.2,3957,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458748,98327.00
06/16/2015 08:45,2,2.412,ACTIVE,213.74,361.59,59.981,1434458703,"201051344000651","174011321042388",29.88,19.30,0,334.54,394.65,73.0,68.6,0.561,139773.1,139773.1,2653,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458749,98328.00
06/16/2015 08:45,2,2.449,ACTIVE,213.74,361.29,59.975,1434458703,"201051344000867","174011321042388",29.66,19.00,0,334.24,394.65,73.6,69.1,0.619,132094.7,132094.7,2658,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458750,98329.00
06/16/2015 08:45,1,2.480,ACTIVE,214.8,320.21,60.03,1434458703,"040051121000095","174011321042388",24.45,18,0.349,301.88,446.17,60.3,69.1,0.375,20431.899999976,20444.199999988,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458751,98330.00
06/16/2015 08:45,2,2.447,ACTIVE,213.29,359.78,59.981,1434458703,"201051344001230","174011321042388",30.04,21.50,0,330.03,393.45,74.4,69.9,0.641,143231.8,143231.8,2660,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458752,98331.00
06/16/2015 08:45,2,2.352,ACTIVE,214.19,366.70,59.981,1434458703,"201051344000576","174011321042388",30.26,17.00,0,333.33,394.95,72.0,67.6,0.583,139731.6,139731.6,2658,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458753,98332.00
06/16/2015 08:45,2,2.439,ACTIVE,214.19,362.79,59.981,1434458703,"201051344000579","174011321042388",30.00,20.00,0,334.24,395.55,74.2,69.6,0.641,145773.0,145773.0,2652,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434458755,98333.00
06/16/2015 09:00,2,2.973,ACTIVE,216.45,347.76,59.965,1434459604,"201051344000955","174011321042388",30.02,23.00,0,329.43,397.05,90.4,85.3,0.424,145168.3,145168.3,2655,0,0,0,L,1122011218,0,123.36,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459605,98334.00
06/16/2015 09:00,1,2.753,ACTIVE,217.4,334.78,60.03,1434459604,"040051121000195","174011321042388",26.96,19,0.322,305.63,449.31,73.8,69.8,0.350,21475,21489.5,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459606,98335.00
06/16/2015 09:00,2,3.141,ACTIVE,216.90,350.77,59.944,1434459604,"274151322000095","174011321042388",30.28,26.30,0,333.33,368.80,96.3,91.0,0.358,442902.1,442902.1,3575,0,0,0,L,1151911521,0,124.94,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459607,98336.00
06/16/2015 09:00,2,2.928,ACTIVE,217.13,347.46,59.986,1434459604,"201051344000868","174011321042388",29.76,20.00,0,329.13,398.26,88.2,83.2,0.402,131437.8,131437.8,2656,0,0,0,L,1122011218,0,123.81,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459608,98337.00
06/16/2015 09:00,2,2.900,ACTIVE,218.03,349.26,59.975,1434459604,"201051344000853","174011321042388",30.06,20.30,0,333.93,398.56,88.3,83.3,0.402,137696.7,137696.7,2652,0,0,0,L,1122011218,0,124.72,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459609,98338.00
06/16/2015 09:00,2,2.846,ACTIVE,217.80,347.76,59.981,1434459604,"201051344000582","174011321042388",29.80,21.50,0,331.23,396.75,85.9,81.0,0.384,138298.8,138298.8,2652,0,0,0,L,1122011218,0,124.27,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459610,98339.00
06/16/2015 09:00,1,2.862,ACTIVE,217.7,345.28,60.03,1434459604,"040051121000097","174011321042388",27.14,19,0.337,302.64,451.13,77.3,73.4,0.360,19349.300000012,19365.900000012,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459611,98340.00
06/16/2015 09:00,2,2.904,ACTIVE,217.80,350.17,59.975,1434459604,"201051344000469","174011321042388",30.34,20.30,0,330.33,397.96,89.2,84.2,0.433,132897.8,132897.8,2653,0,0,0,L,1122011218,0,124.04,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459612,98341.00
06/16/2015 09:00,2,2.953,ACTIVE,217.58,349.56,59.965,1434459604,"201051344000988","174011321042388",29.76,22.50,0,332.13,398.86,89.1,84.1,0.411,132691.9,132691.9,2651,0,0,0,L,1122011218,0,124.04,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459613,98342.00
06/16/2015 09:00,2,2.910,ACTIVE,217.80,348.96,59.981,1434459604,"201051344001158","174011321042388",29.66,22.00,0,333.03,397.35,87.5,82.5,0.415,138919.3,138919.3,2654,0,0,0,L,1122011218,0,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459614,98343.00
06/16/2015 09:00,2,2.879,ACTIVE,217.13,347.46,59.959,1434459604,"201051344001025","174011321042388",29.90,23.80,0,329.43,398.26,87.2,82.3,0.407,141976.5,141976.5,2654,0,0,0,L,1122011218,0,123.81,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459615,98344.00
06/16/2015 09:00,1,2.250,ACTIVE,217.5,394.79,60.00,1434459604,"033051125000118","174011321042388",27.02,20,0.311,300.22,448.57,60.5,55.5,0.139,21477.2,21489.9,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459616,98345.00
06/16/2015 09:00,2,2.865,ACTIVE,217.58,347.76,59.949,1434459604,"201051344000569","174011321042388",30.26,20.30,0,331.23,397.96,87.8,82.8,0.415,145696.0,145696.0,2655,0,0,0,L,1122011218,0,123.81,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459617,98346.00
06/16/2015 09:00,2,1.969,ACTIVE,217.13,432.52,59.959,1434459604,"274151322000094","174011321042388",40.83,26.00,0,404.27,475.20,81.3,76.5,0.309,331615.0,331615.0,4009,0,0,0,L,1151911521,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459618,98347.00
06/16/2015 09:00,1,2.997,ACTIVE,218.1,347.88,60.03,1434459604,"040051121000068","174011321042388",24.61,19,0.318,303.33,451.17,73.4,69.3,0.346,19541.199999976,19556.8,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459619,98348.00
06/16/2015 09:00,2,2.893,ACTIVE,217.58,347.16,59.965,1434459604,"201051344000458","174011321042388",29.88,21.80,0,332.13,398.56,87.5,82.5,0.420,141437.3,141437.3,2654,0,0,0,L,1122011218,0,124.27,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459620,98349.00
06/16/2015 09:00,2,2.965,ACTIVE,217.35,353.17,59.975,1434459604,"274151322000087","174011321042388",28.69,28.50,0,333.33,385.33,86.2,81.3,0.318,401749.1,401749.1,3554,0,0,0,L,1151911521,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459621,98350.00
06/16/2015 09:00,2,3.072,ACTIVE,217.13,354.67,59.975,1434459604,"274151322000052","174011321042388",29.72,26.00,0,333.03,386.83,92.5,87.3,0.362,429386.9,429386.9,3957,0,0,0,L,1151911521,0,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459622,98351.00
06/16/2015 09:00,2,2.852,ACTIVE,216.90,347.76,59.970,1434459604,"201051344001145","174011321042388",29.84,21.80,0,330.33,395.85,86.2,81.3,0.389,146588.9,146588.9,2662,0,0,0,L,1122011218,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459623,98352.00
06/16/2015 09:00,2,2.873,ACTIVE,217.13,348.66,59.965,1434459604,"201051344000685","174011321042388",30.02,22.30,0,329.73,394.65,87.4,82.4,0.424,145810.5,145810.5,2662,0,0,0,L,1122011218,0,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459624,98353.00
06/16/2015 09:00,2,3.023,ACTIVE,216.90,356.48,59.959,1434459604,"274151322000088","174011321042388",29.36,25.50,0,333.63,387.14,89.9,84.8,0.331,411126.7,411126.7,3564,0,0,0,L,1151911521,0,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459625,98354.00
06/16/2015 09:00,2,2.920,ACTIVE,217.13,347.46,59.981,1434459604,"201051344000438","174011321042388",30.20,22.30,0,330.03,397.66,89.3,84.3,0.415,145879.5,145879.5,2656,0,0,0,L,1122011218,0,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459626,98355.00
06/16/2015 09:00,2,2.875,ACTIVE,216.90,347.16,59.970,1434459604,"201051344001135","174011321042388",29.70,22.50,0,329.13,395.55,86.5,81.5,0.393,137241.2,137241.2,2651,0,0,0,L,1122011218,0,123.81,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459627,98356.00
06/16/2015 09:00,2,2.891,ACTIVE,217.35,349.56,59.970,1434459604,"201051344000417","174011321042388",29.66,23.80,0,330.93,395.85,86.8,81.9,0.402,141784.3,141784.3,2650,0,0,0,L,1122011218,0,123.81,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459628,98357.00
06/16/2015 09:00,2,2.945,ACTIVE,216.67,347.46,59.975,1434459604,"201051344000594","174011321042388",29.78,23.00,0,328.52,396.45,88.8,83.8,0.407,141643.8,141643.8,2650,0,0,0,L,1122011218,0,123.81,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459628,98358.00
06/16/2015 09:00,2,2.930,ACTIVE,217.35,356.18,59.981,1434459604,"274151322000083","174011321042388",29.66,25.80,0,333.03,386.23,88.0,83.0,0.345,425676.1,425676.1,3963,0,0,0,L,1151911521,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459629,98359.00
06/16/2015 09:00,2,2.812,ACTIVE,217.58,348.66,59.991,1434459604,"201051344000585","174011321042388",29.76,24.00,0,332.13,394.05,84.8,80.0,0.384,140546.0,140546.0,2651,0,0,0,L,1122011218,0,123.81,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459630,98360.00
06/16/2015 09:00,2,3.033,ACTIVE,217.13,355.28,59.975,1434459604,"274151322000054","174011321042388",29.50,26.30,0,333.03,388.04,90.7,85.6,0.336,420985.2,420985.2,3555,0,0,0,L,1151911521,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459631,98361.00
06/16/2015 09:00,2,3.002,ACTIVE,217.58,347.46,59.986,1434459604,"201051344001203","174011321042388",29.66,23.50,0,330.93,399.46,90.3,85.2,0.424,141856.2,141856.2,2656,0,0,0,L,1122011218,0,124.72,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459632,98362.00
06/16/2015 09:00,2,2.838,ACTIVE,216.90,348.36,59.975,1434459604,"201051344000646","174011321042388",29.96,22.80,0,327.62,395.25,86.2,81.2,0.411,139403.3,139403.3,2650,0,0,0,L,1122011218,0,124.27,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459633,98363.00
06/16/2015 09:00,2,1.994,ACTIVE,218.03,437.63,59.975,1434459604,"274151322000068","174011321042388",40.49,26.50,0,402.46,472.50,82.5,77.7,0.296,330572.0,330572.0,3616,0,0,0,L,1151911521,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459634,98364.00
06/16/2015 09:00,2,3.271,ACTIVE,218.03,347.16,59.975,1434459604,"274151322000076","174011321042388",30.18,27.30,0,334.54,369.10,100.0,94.6,0.376,448545.4,448545.4,3960,0,0,0,L,1151911521,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459635,98365.00
06/16/2015 09:00,1,2.004,ACTIVE,217.8,341.79,60.03,1434459604,"033051125000132","174011321042388",26.87,19,0.254,304.80,448.42,53.6,52.7,0.362,16147.000000024,16159.300000024,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459636,98366.00
06/16/2015 09:00,1,2.261,ACTIVE,217.3,410.07,60.00,1434459604,"033051125000150","174011321042388",26.94,19,0.289,303.27,449.95,60.6,53.8,0.264,21447.699999988,21460.699999988,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459637,98367.00
06/16/2015 09:00,2,2.939,ACTIVE,216.90,348.06,59.975,1434459604,"201051344000890","174011321042388",30.14,24.00,0,329.73,397.66,89.7,84.6,0.411,143452.4,143452.4,2652,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459638,98368.00
06/16/2015 09:00,2,2.855,ACTIVE,217.35,348.66,59.986,1434459604,"201051344000900","174011321042388",30.38,19.30,0,329.73,397.66,87.8,82.8,0.407,143731.4,143731.4,2658,0,0,0,L,1122011218,0,124.27,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459639,98369.00
06/16/2015 09:00,2,2.908,ACTIVE,217.80,350.17,59.975,1434459604,"201051344000633","174011321042388",29.96,22.00,0,332.13,397.96,88.2,83.3,0.420,133481.3,133481.3,2660,0,0,0,L,1122011218,0,124.49,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459640,98370.00
06/16/2015 09:00,1,2.372,ACTIVE,217.2,320.20,60.00,1434459604,"040051121000185","174011321042388",27.86,19,0.284,302.00,448.34,65.7,61.3,0.316,19461.400000011,19474.799999987,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459641,98371.00
06/16/2015 09:00,2,2.887,ACTIVE,217.13,347.16,59.975,1434459604,"201051344000983","174011321042388",30.24,21.00,0,330.63,397.96,88.4,83.4,0.415,140604.1,140604.1,2656,0,0,0,L,1122011218,0,124.04,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459642,98372.00
06/16/2015 09:00,2,2.875,ACTIVE,216.67,348.36,59.996,1434459604,"201051344000917","174011321042388",30.00,22.80,0,329.43,395.85,87.3,82.4,0.407,143980.6,143980.6,2660,0,0,0,L,1122011218,0,123.59,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459643,98373.00
06/16/2015 09:00,1,2.846,ACTIVE,216.6,329.37,60.03,1434459604,"040051121000116","174011321042388",27.02,18,0.333,299.26,450.11,76.5,71.9,0.359,19018.5,19031.800000012,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459645,98374.00
06/16/2015 09:00,1,1.923,ACTIVE,217.1,424.32,60.00,1434459604,"033051125000135","174011321042388",31.70,20,0.306,301.35,448.47,60.6,51.0,0.086,16121.20000001,16133.50000001,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459646,98375.00
06/16/2015 09:00,2,2.869,ACTIVE,216.67,347.16,60.007,1434459604,"201051344000648","174011321042388",29.94,19.80,0,333.03,397.96,87.1,82.1,0.407,139985.8,139985.8,2651,0,0,0,L,1122011218,0,123.36,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459647,98376.00
06/16/2015 09:00,2,3.059,ACTIVE,216.45,347.76,59.986,1434459604,"201051344001093","174011321042388",30.18,23.50,0,329.73,399.16,93.4,88.3,0.424,142052.8,142052.8,2657,0,0,0,L,1122011218,0,123.59,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459648,98377.00
06/16/2015 09:00,2,2.963,ACTIVE,217.13,348.06,59.981,1434459604,"201051344000645","174011321042388",29.44,20.70,0,333.33,397.96,88.4,83.4,0.402,140389.6,140389.6,2654,0,0,0,L,1122011218,0,124.04,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459649,98378.00
06/16/2015 09:00,2,3.041,ACTIVE,216.67,354.67,59.986,1434459604,"274151322000085","174011321042388",29.62,25.00,0,333.93,386.53,91.2,86.1,0.336,423064.9,423064.9,3958,0,0,0,L,1151911521,0,124.94,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459650,98379.00
06/16/2015 09:00,2,2.936,ACTIVE,216.67,347.16,59.986,1434459604,"201051344000651","174011321042388",29.58,22.30,0,330.33,397.66,88.0,83.0,0.398,139792.1,139792.1,2654,0,0,0,L,1122011218,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459651,98380.00
06/16/2015 09:00,2,2.953,ACTIVE,216.67,345.96,59.986,1434459604,"201051344000867","174011321042388",29.64,21.80,0,330.33,396.75,88.7,83.7,0.407,132113.8,132113.8,2659,0,0,0,L,1122011218,0,124.04,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459652,98381.00
06/16/2015 09:00,1,2.966,ACTIVE,217.2,325.95,60.03,1434459604,"040051121000095","174011321042388",24.23,19,0.308,299.02,448.65,71.5,66.6,0.333,20444.199999988,20458.300000012,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459653,98382.00
06/16/2015 09:00,2,2.965,ACTIVE,216.00,345.96,59.965,1434459604,"201051344001230","174011321042388",29.84,24.50,0,329.13,394.35,89.5,84.5,0.424,143251.1,143251.1,2661,0,0,0,L,1122011218,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459654,98383.00
06/16/2015 09:00,2,2.865,ACTIVE,217.35,348.96,59.991,1434459604,"201051344000576","174011321042388",30.10,19.30,0,333.03,397.05,87.4,82.4,0.398,139750.4,139750.4,2659,0,0,0,L,1122011218,0,124.04,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459655,98384.00
06/16/2015 09:00,2,2.912,ACTIVE,217.35,349.56,59.959,1434459604,"201051344000579","174011321042388",30.18,22.80,0,333.03,397.35,89.0,84.0,0.411,145792.3,145792.3,2653,0,0,0,L,1122011218,0,123.81,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434459656,98385.00
06/16/2015 09:15,2,3.467,ACTIVE,215.77,347.76,59.965,1434460504,"201051344000955","174011321042388",29.82,24.50,0,332.13,371.81,104.7,99.1,0.495,145191.2,145191.2,2656,0,0,0,L,1122011218,0,122.68,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460505,98386.00
06/16/2015 09:15,1,3.257,ACTIVE,215.9,350.91,60.00,1434460504,"040051121000195","174011321042388",26.84,20,0.384,320.08,356.53,87.0,82.7,0.404,21489.5,21508.4,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460506,98387.00
06/16/2015 09:15,2,3.646,ACTIVE,215.77,355.88,59.949,1434460504,"274151322000095","174011321042388",30.12,29.00,0,334.24,369.70,111.2,105.4,0.420,442926.5,442926.5,3576,0,0,0,L,1151911521,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460507,98388.00
06/16/2015 09:15,2,3.449,ACTIVE,216.00,348.96,59.965,1434460504,"201051344000868","174011321042388",29.38,22.30,0,333.93,373.91,102.7,97.2,0.468,131460.2,131460.2,2657,0,0,0,L,1122011218,0,122.91,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460508,98389.00
