ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 09:15,2,3.350,ACTIVE,217.35,350.47,59.938,1434460504,"201051344000853","174011321042388",30.32,22.00,0,333.93,374.21,102.9,97.4,0.482,137719.2,137719.2,2653,0,0,0,L,1122011218,0,124.04,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460509,98390.00
06/16/2015 09:15,2,3.367,ACTIVE,216.90,349.26,59.986,1434460504,"201051344000582","174011321042388",29.46,23.50,0,334.24,374.21,100.5,95.1,0.468,138320.8,138320.8,2653,0,0,0,L,1122011218,0,123.36,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460510,98391.00
06/16/2015 09:15,1,3.325,ACTIVE,216.4,324.72,60.00,1434460504,"040051121000097","174011321042388",27.10,20,0.395,319.79,357.62,89.6,85.1,0.414,19365.900000012,19385.500000012,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460511,98392.00
06/16/2015 09:15,2,3.434,ACTIVE,216.90,349.86,59.954,1434460504,"201051344000469","174011321042388",29.84,22.50,0,333.93,375.11,103.7,98.2,0.499,132920.5,132920.5,2654,0,0,0,L,1122011218,0,123.14,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460512,98393.00
06/16/2015 09:15,2,3.471,ACTIVE,217.13,350.47,59.954,1434460504,"201051344000988","174011321042388",29.42,24.80,0,331.83,375.11,103.4,97.9,0.482,132714.5,132714.5,2652,0,0,0,L,1122011218,0,123.36,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460513,98394.00
06/16/2015 09:15,2,3.445,ACTIVE,217.13,348.36,59.944,1434460504,"201051344001158","174011321042388",29.18,24.50,0,334.24,374.21,101.8,96.3,0.482,138941.5,138941.5,2655,0,0,0,L,1122011218,0,123.36,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460514,98395.00
06/16/2015 09:15,2,3.402,ACTIVE,216.67,349.26,59.954,1434460504,"201051344001025","174011321042388",29.62,26.30,0,333.93,374.21,102.2,96.7,0.460,141998.8,141998.8,2655,0,0,0,L,1122011218,0,123.14,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460515,98396.00
06/16/2015 09:15,1,2.480,ACTIVE,217.1,338.29,60.00,1434460504,"033051125000118","174011321042388",40.60,21,0.444,301.92,447.14,100.2,95.9,0.465,21489.9,21509.6,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460516,98397.00
06/16/2015 09:15,2,3.410,ACTIVE,216.90,350.17,59.954,1434460504,"201051344000569","174011321042388",29.70,22.50,0,333.63,374.51,102.6,97.1,0.477,145718.3,145718.3,2656,0,0,0,L,1122011218,0,122.91,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460517,98398.00
06/16/2015 09:15,2,2.334,ACTIVE,216.45,431.32,59.965,1434460504,"274151322000094","174011321042388",39.98,29.00,0,407.87,461.68,95.0,89.8,0.367,331635.7,331635.7,4010,0,0,0,L,1151911521,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460518,98399.00
06/16/2015 09:15,1,3.480,ACTIVE,216.9,328.44,60.00,1434460504,"040051121000068","174011321042388",24.46,20,0.373,319.24,356.00,84.7,80.5,0.396,19556.8,19575.400000024,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460519,98400.00
06/16/2015 09:15,2,3.418,ACTIVE,216.45,353.47,59.954,1434460504,"274151322000087","174011321042388",28.77,33.30,0,333.93,366.40,99.5,94.1,0.358,401770.9,401770.9,3555,0,0,0,L,1151911521,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460521,98401.00
06/16/2015 09:15,2,3.596,ACTIVE,216.22,346.86,59.944,1434460504,"274151322000052","174011321042388",29.40,28.80,0,333.63,367.90,106.9,101.3,0.415,429410.4,429410.4,3958,0,0,0,L,1151911521,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460522,98402.00
06/16/2015 09:15,2,3.363,ACTIVE,216.00,348.36,59.954,1434460504,"201051344001145","174011321042388",29.78,23.30,0,333.63,373.91,101.4,96.0,0.464,146611.0,146611.0,2663,0,0,0,L,1122011218,0,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460523,98403.00
06/16/2015 09:15,2,3.406,ACTIVE,216.45,349.56,59.954,1434460504,"201051344000685","174011321042388",29.70,24.00,0,333.63,373.61,102.4,96.9,0.495,145832.8,145832.8,2663,0,0,0,L,1122011218,0,124.04,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460524,98404.00
06/16/2015 09:15,2,3.506,ACTIVE,216.00,350.17,59.949,1434460504,"274151322000088","174011321042388",29.40,27.30,0,333.63,367.90,104.3,98.7,0.389,411149.6,411149.6,3565,0,0,0,L,1151911521,0,124.94,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460525,98405.00
06/16/2015 09:15,2,3.424,ACTIVE,216.22,349.26,59.954,1434460504,"201051344000438","174011321042388",30.02,24.00,0,334.24,374.51,104.1,98.6,0.482,145902.2,145902.2,2657,0,0,0,L,1122011218,0,123.59,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460526,98406.00
06/16/2015 09:15,2,3.379,ACTIVE,216.45,347.16,59.949,1434460504,"201051344001135","174011321042388",29.58,24.30,0,333.63,372.71,101.2,95.8,0.464,137263.3,137263.3,2652,0,0,0,L,1122011218,0,123.36,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460527,98407.00
06/16/2015 09:15,2,3.383,ACTIVE,216.45,349.26,59.965,1434460504,"201051344000417","174011321042388",29.58,25.80,0,333.93,373.91,101.5,96.0,0.477,141806.5,141806.5,2651,0,0,0,L,1122011218,0,123.14,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460528,98408.00
06/16/2015 09:15,2,3.459,ACTIVE,216.00,348.36,59.959,1434460504,"201051344000594","174011321042388",29.56,25.00,0,333.03,371.81,103.5,98.0,0.477,141666.4,141666.4,2651,0,0,0,L,1122011218,0,123.14,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460529,98409.00
06/16/2015 09:15,2,3.436,ACTIVE,216.22,359.18,59.970,1434460504,"274151322000083","174011321042388",29.52,28.80,0,334.24,367.30,102.8,97.2,0.415,425698.5,425698.5,3964,0,0,0,L,1151911521,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460529,98410.00
06/16/2015 09:15,2,3.346,ACTIVE,216.90,350.47,59.970,1434460504,"201051344000585","174011321042388",29.38,26.00,0,330.93,374.81,99.7,94.3,0.464,140567.8,140567.8,2652,0,0,0,L,1122011218,0,123.14,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460530,98411.00
06/16/2015 09:15,2,3.516,ACTIVE,216.45,348.06,59.959,1434460504,"274151322000054","174011321042388",29.56,28.30,0,333.93,368.20,105.1,99.5,0.398,421008.3,421008.3,3556,0,0,0,L,1151911521,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460531,98412.00
06/16/2015 09:15,2,3.502,ACTIVE,216.67,348.66,59.949,1434460504,"201051344001203","174011321042388",29.72,25.50,0,333.33,375.41,105.4,99.8,0.491,141879.3,141879.3,2657,0,0,0,L,1122011218,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460532,98413.00
06/16/2015 09:15,2,3.361,ACTIVE,216.00,348.06,59.949,1434460504,"201051344000646","174011321042388",29.68,24.80,0,333.33,372.11,101.2,95.7,0.477,139425.4,139425.4,2651,0,0,0,L,1122011218,0,123.36,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460533,98414.00
06/16/2015 09:15,2,2.312,ACTIVE,216.90,437.03,59.965,1434460504,"274151322000068","174011321042388",40.41,30.00,0,406.67,458.37,94.9,89.6,0.354,330592.7,330592.7,3617,0,0,0,L,1151911521,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460534,98415.00
06/16/2015 09:15,2,3.781,ACTIVE,217.35,360.38,59.959,1434460504,"274151322000076","174011321042388",30.18,29.00,0,333.93,369.40,115.5,109.5,0.442,448570.8,448570.8,3961,0,0,0,L,1151911521,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460535,98416.00
06/16/2015 09:15,1,2.338,ACTIVE,217.0,343.17,60.03,1434460504,"033051125000132","174011321042388",26.94,20,0.389,303.65,448.72,62.6,66.3,0.402,16159.300000024,16172.800000024,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460536,98417.00
06/16/2015 09:15,1,2.490,ACTIVE,217.0,326.36,60.03,1434460504,"033051125000150","174011321042388",40.61,20,0.447,302.39,451.15,100.6,96.6,0.465,21460.699999988,21481.600000024,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460537,98418.00
06/16/2015 09:15,2,3.477,ACTIVE,215.77,347.16,59.975,1434460504,"201051344000890","174011321042388",29.74,26.30,0,333.33,373.31,104.7,99.1,0.486,143475.3,143475.3,2653,0,0,0,L,1122011218,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460538,98419.00
06/16/2015 09:15,2,3.381,ACTIVE,216.67,348.96,59.975,1434460504,"201051344000900","174011321042388",30.12,21.30,0,333.93,374.51,103.0,97.5,0.477,143753.9,143753.9,2659,0,0,0,L,1122011218,0,123.59,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460539,98420.00
06/16/2015 09:15,2,3.410,ACTIVE,216.67,349.56,59.959,1434460504,"201051344000633","174011321042388",29.72,24.50,0,333.33,374.51,102.6,97.1,0.482,133503.8,133503.8,2661,0,0,0,L,1122011218,0,123.59,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460540,98421.00
06/16/2015 09:15,1,2.890,ACTIVE,216.9,339.01,60.00,1434460504,"040051121000185","174011321042388",27.70,20,0.348,307.99,354.68,79.6,75.4,0.369,19474.799999987,19491.700000023,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460541,98422.00
06/16/2015 09:15,2,3.391,ACTIVE,216.90,348.06,59.991,1434460504,"201051344000983","174011321042388",30.02,23.00,0,332.73,374.81,103.1,97.6,0.491,140626.7,140626.7,2657,0,0,0,L,1122011218,0,123.59,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460542,98423.00
06/16/2015 09:15,2,3.391,ACTIVE,216.45,347.76,59.949,1434460504,"201051344000917","174011321042388",29.80,24.50,0,333.93,374.51,102.5,97.0,0.482,144002.9,144002.9,2661,0,0,0,L,1122011218,0,123.14,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460543,98424.00
06/16/2015 09:15,1,3.341,ACTIVE,216.1,337.97,60.03,1434460504,"040051121000116","174011321042388",26.75,19,0.392,317.82,357.72,88.9,84.3,0.412,19031.800000012,19051.100000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460545,98425.00
06/16/2015 09:15,1,2.133,ACTIVE,216.3,332.10,60.00,1434460504,"033051125000135","174011321042388",36.08,21,0.335,303.02,444.71,76.6,72.0,0.357,16133.50000001,16149.60000001,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460546,98426.00
06/16/2015 09:15,2,3.352,ACTIVE,216.67,347.76,59.996,1434460504,"201051344000648","174011321042388",29.90,22.00,0,334.24,374.81,101.5,96.0,0.468,140008.0,140008.0,2652,0,0,0,L,1122011218,0,122.91,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460547,98427.00
06/16/2015 09:15,2,3.545,ACTIVE,216.45,348.66,59.970,1434460504,"201051344001093","174011321042388",30.14,25.50,0,333.93,376.01,108.2,102.5,0.495,142076.5,142076.5,2658,0,0,0,L,1122011218,0,123.14,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460548,98428.00
06/16/2015 09:15,2,3.393,ACTIVE,217.13,349.56,59.949,1434460504,"201051344000645","174011321042388",30.00,22.50,0,334.54,373.91,103.0,97.5,0.468,140412.2,140412.2,2655,0,0,0,L,1122011218,0,124.04,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460549,98429.00
06/16/2015 09:15,2,3.531,ACTIVE,216.00,347.16,59.959,1434460504,"274151322000085","174011321042388",29.58,27.30,0,334.24,367.60,105.8,100.1,0.393,423088.1,423088.1,3959,0,0,0,L,1151911521,0,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460550,98430.00
06/16/2015 09:15,2,3.438,ACTIVE,216.45,348.06,59.975,1434460504,"201051344000651","174011321042388",29.58,24.00,0,333.93,374.21,103.1,97.6,0.473,139814.5,139814.5,2655,0,0,0,L,1122011218,0,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460551,98431.00
06/16/2015 09:15,2,3.447,ACTIVE,216.45,347.16,59.959,1434460504,"201051344000867","174011321042388",29.52,24.30,0,333.63,372.41,103.1,97.6,0.473,132136.3,132136.3,2660,0,0,0,L,1122011218,0,123.59,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460552,98432.00
06/16/2015 09:15,1,3.441,ACTIVE,216.4,331.93,60.00,1434460504,"040051121000095","174011321042388",24.27,20,0.364,320.55,355.11,83.1,78.3,0.387,20458.300000012,20476.199999988,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460553,98433.00
06/16/2015 09:15,2,3.459,ACTIVE,216.00,347.46,59.970,1434460504,"201051344001230","174011321042388",29.84,26.30,0,332.13,371.21,104.6,99.0,0.495,143274.0,143274.0,2662,0,0,0,L,1122011218,0,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460554,98434.00
06/16/2015 09:15,2,3.340,ACTIVE,216.90,348.66,59.944,1434460504,"201051344000576","174011321042388",30.18,21.80,0,333.33,374.21,102.1,96.6,0.464,139772.6,139772.6,2660,0,0,0,L,1122011218,0,123.59,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460555,98435.00
06/16/2015 09:15,2,3.418,ACTIVE,217.35,350.47,59.949,1434460504,"201051344000579","174011321042388",29.86,25.00,0,334.24,374.51,103.5,97.9,0.491,145814.9,145814.9,2654,0,0,0,L,1122011218,0,123.81,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460556,98436.00
06/16/2015 09:15,2,3.418,ACTIVE,216.90,348.36,59.965,1434460504,"201051344000458","174011321042388",29.60,24.30,0,332.73,373.91,102.4,96.9,0.491,141460.6,141460.6,2655,0,0,0,L,1122011218,1,123.59,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434460557,98437.00
06/16/2015 09:30,2,3.969,ACTIVE,216.22,349.26,59.986,1434461404,"201051344000955","174011321042388",29.52,26.30,0,333.03,378.72,118.7,112.6,0.557,145217.7,145217.7,2657,0,0,0,L,1122011218,0,122.91,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461405,98438.00
06/16/2015 09:30,1,3.794,ACTIVE,216.6,327.61,60.00,1434461404,"040051121000195","174011321042388",26.46,22,0.440,318.34,360.16,99.9,95.2,0.460,21508.4,21530.6,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461406,98439.00
06/16/2015 09:30,2,4.180,ACTIVE,216.45,345.66,59.981,1434461404,"274151322000095","174011321042388",29.68,31.00,0,333.03,373.61,125.6,119.3,0.468,442954.7,442954.7,3577,0,0,0,L,1151911521,0,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461407,98440.00
06/16/2015 09:30,2,3.896,ACTIVE,216.67,349.86,59.970,1434461404,"201051344000868","174011321042388",29.54,24.30,0,333.63,379.32,116.6,110.6,0.535,131486.1,131486.1,2658,0,0,0,L,1122011218,0,123.36,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461408,98441.00
06/16/2015 09:30,2,3.855,ACTIVE,218.03,352.27,59.970,1434461404,"201051344000853","174011321042388",29.98,24.30,0,333.93,378.72,117.1,111.1,0.548,137745.1,137745.1,2654,0,0,0,L,1122011218,0,124.49,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461409,98442.00
06/16/2015 09:30,2,3.832,ACTIVE,217.35,350.47,59.975,1434461404,"201051344000582","174011321042388",29.46,25.30,0,333.33,378.42,114.4,108.5,0.530,138346.2,138346.2,2654,0,0,0,L,1122011218,0,123.81,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461409,98443.00
06/16/2015 09:30,1,3.775,ACTIVE,217.1,333.00,60.03,1434461404,"040051121000097","174011321042388",27.06,21,0.450,318.42,360.86,101.6,97.4,0.461,19385.500000012,19410,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461411,98444.00
06/16/2015 09:30,2,3.900,ACTIVE,217.58,351.67,59.986,1434461404,"201051344000469","174011321042388",29.68,24.30,0,333.33,379.32,117.2,111.2,0.575,132946.5,132946.5,2655,0,0,0,L,1122011218,0,123.59,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461412,98445.00
06/16/2015 09:30,2,3.973,ACTIVE,217.58,352.57,59.996,1434461404,"201051344000988","174011321042388",29.02,26.80,0,331.83,379.32,116.7,110.7,0.539,132740.5,132740.5,2653,0,0,0,L,1122011218,0,123.81,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461413,98446.00
06/16/2015 09:30,2,3.908,ACTIVE,217.35,351.07,59.975,1434461404,"201051344001158","174011321042388",29.14,26.50,0,333.63,378.42,115.4,109.5,0.544,138967.2,138967.2,2656,0,0,0,L,1122011218,0,123.81,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461414,98447.00
06/16/2015 09:30,2,3.904,ACTIVE,216.90,351.37,59.986,1434461404,"201051344001025","174011321042388",29.36,28.00,0,333.63,379.32,116.1,110.1,0.521,142024.6,142024.6,2656,0,0,0,L,1122011218,0,123.36,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461414,98448.00
06/16/2015 09:30,1,2.824,ACTIVE,217.0,335.41,60.03,1434461404,"033051125000118","174011321042388",40.43,22,0.504,316.05,364.73,113.6,108.7,0.519,21509.6,21535,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461416,98449.00
06/16/2015 09:30,2,3.863,ACTIVE,217.13,351.07,59.991,1434461404,"201051344000569","174011321042388",29.90,24.00,0,333.63,379.32,116.8,110.9,0.539,145744.2,145744.2,2657,0,0,0,L,1122011218,0,123.36,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461417,98450.00
06/16/2015 09:30,2,2.670,ACTIVE,216.22,424.41,59.975,1434461404,"274151322000094","174011321042388",39.70,32.00,0,404.87,457.47,108.0,102.3,0.424,331659.6,331659.6,4011,0,0,0,L,1151911521,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461417,98451.00
06/16/2015 09:30,1,3.976,ACTIVE,216.8,337.24,60.03,1434461404,"040051121000068","174011321042388",24.10,21,0.422,318.48,359.14,95.3,91.1,0.439,19575.400000024,19596.699999976,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461419,98452.00
06/16/2015 09:30,2,3.871,ACTIVE,217.35,350.47,59.991,1434461404,"201051344000458","174011321042388",29.56,26.00,0,334.24,378.12,116.0,110.0,0.570,141485.2,141485.2,2656,0,0,0,L,1122011218,0,123.81,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461420,98453.00
06/16/2015 09:30,2,3.877,ACTIVE,216.22,351.97,60.023,1434461404,"274151322000087","174011321042388",28.59,37.30,0,332.43,369.70,112.1,106.3,0.429,401796.0,401796.0,3556,0,0,0,L,1151911521,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461421,98454.00
06/16/2015 09:30,2,4.045,ACTIVE,216.00,357.68,59.991,1434461404,"274151322000052","174011321042388",29.46,30.30,0,333.63,371.81,120.7,114.5,0.468,429437.4,429437.4,3959,0,0,0,L,1151911521,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461422,98455.00
06/16/2015 09:30,2,3.873,ACTIVE,216.22,349.86,59.996,1434461404,"201051344001145","174011321042388",29.48,24.50,0,333.33,378.42,115.7,109.7,0.530,146636.8,146636.8,2664,0,0,0,L,1122011218,0,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461423,98456.00
06/16/2015 09:30,2,3.908,ACTIVE,216.22,350.17,59.986,1434461404,"201051344000685","174011321042388",29.44,25.50,0,332.73,379.02,116.6,110.6,0.566,145858.8,145858.8,2664,0,0,0,L,1122011218,0,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461424,98457.00
06/16/2015 09:30,2,4.006,ACTIVE,216.00,356.48,60.007,1434461404,"274151322000088","174011321042388",29.04,29.30,0,333.33,371.81,117.8,111.7,0.438,411175.9,411175.9,3566,0,0,0,L,1151911521,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461425,98458.00
06/16/2015 09:30,2,3.877,ACTIVE,216.45,350.47,59.986,1434461404,"201051344000438","174011321042388",29.98,25.50,0,333.93,380.22,117.8,111.8,0.552,145928.6,145928.6,2658,0,0,0,L,1122011218,0,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461426,98459.00
06/16/2015 09:30,2,3.852,ACTIVE,216.45,349.26,59.991,1434461404,"201051344001135","174011321042388",29.48,26.00,0,332.73,377.82,115.0,109.1,0.526,137288.9,137288.9,2653,0,0,0,L,1122011218,0,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461427,98460.00
06/16/2015 09:30,2,3.881,ACTIVE,216.45,350.47,59.986,1434461404,"201051344000417","174011321042388",29.22,27.80,0,333.33,379.02,114.9,109.0,0.544,141832.1,141832.1,2652,0,0,0,L,1122011218,0,123.14,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461427,98461.00
06/16/2015 09:30,2,3.947,ACTIVE,216.00,349.56,59.965,1434461404,"201051344000594","174011321042388",29.34,27.80,0,329.73,377.22,117.3,111.3,0.548,141692.5,141692.5,2652,0,0,0,L,1122011218,0,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461428,98462.00
06/16/2015 09:30,2,3.910,ACTIVE,216.00,353.77,59.981,1434461404,"274151322000083","174011321042388",29.46,30.50,0,333.63,370.60,116.5,110.6,0.464,425724.5,425724.5,3965,0,0,0,L,1151911521,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461429,98463.00
06/16/2015 09:30,2,3.814,ACTIVE,216.90,351.07,60.002,1434461404,"201051344000585","174011321042388",29.42,28.00,0,332.73,377.52,113.6,107.8,0.526,140593.0,140593.0,2653,0,0,0,L,1122011218,0,123.14,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461430,98464.00
06/16/2015 09:30,2,4.020,ACTIVE,216.00,357.38,59.991,1434461404,"274151322000054","174011321042388",29.18,30.50,0,333.03,372.11,118.7,112.7,0.446,421034.8,421034.8,3557,0,0,0,L,1151911521,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461431,98465.00
06/16/2015 09:30,2,4.002,ACTIVE,216.90,351.07,59.986,1434461404,"201051344001203","174011321042388",29.42,27.80,0,333.33,380.22,119.1,113.1,0.557,141905.9,141905.9,2658,0,0,0,L,1122011218,0,124.04,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461432,98466.00
06/16/2015 09:30,2,3.871,ACTIVE,215.77,349.56,59.991,1434461404,"201051344000646","174011321042388",29.34,26.50,0,332.43,377.82,115.0,109.1,0.544,139451.0,139451.0,2652,0,0,0,L,1122011218,0,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461433,98467.00
06/16/2015 09:30,2,2.680,ACTIVE,217.13,424.41,59.981,1434461404,"274151322000068","174011321042388",39.74,32.20,0,403.07,459.57,107.4,101.7,0.402,330616.7,330616.7,3618,0,0,0,L,1151911521,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461434,98468.00
06/16/2015 09:30,2,4.279,ACTIVE,216.90,347.16,59.986,1434461404,"274151322000076","174011321042388",29.98,30.80,0,333.63,373.01,129.8,123.4,0.499,448599.9,448599.9,3962,0,0,0,L,1151911521,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461435,98469.00
06/16/2015 09:30,1,2.513,ACTIVE,216.4,336.17,60.03,1434461404,"033051125000132","174011321042388",35.54,21,0.391,302.09,449.53,88.8,84.4,0.415,16172.800000024,16192.400000024,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461436,98470.00
06/16/2015 09:30,1,2.833,ACTIVE,216.6,355.00,60.00,1434461404,"033051125000150","174011321042388",40.40,21,0.508,316.46,365.05,113.9,109.5,0.521,21481.600000024,21507.199999988,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461437,98471.00
06/16/2015 09:30,2,4.021,ACTIVE,215.77,348.66,59.991,1434461404,"201051344000890","174011321042388",29.06,28.30,0,332.73,378.72,118.4,112.3,0.544,143501.8,143501.8,2654,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461438,98472.00
06/16/2015 09:30,2,3.869,ACTIVE,216.67,350.17,59.959,1434461404,"201051344000900","174011321042388",30.08,22.50,0,333.03,379.92,117.9,111.9,0.544,143779.9,143779.9,2660,0,0,0,L,1122011218,0,123.81,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461439,98473.00
06/16/2015 09:30,2,3.939,ACTIVE,216.67,351.37,59.944,1434461404,"201051344000633","174011321042388",29.22,26.50,0,333.33,379.32,116.6,110.6,0.557,133529.7,133529.7,2662,0,0,0,L,1122011218,0,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461440,98474.00
06/16/2015 09:30,1,3.401,ACTIVE,216.6,354.13,60.03,1434461404,"040051121000185","174011321042388",27.38,21,0.409,319.46,357.51,92.6,88.3,0.426,19491.700000023,19512.099999999,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461441,98475.00
06/16/2015 09:30,2,3.904,ACTIVE,217.13,348.96,59.981,1434461404,"201051344000983","174011321042388",29.74,25.00,0,332.73,379.62,117.5,111.5,0.557,140652.6,140652.6,2658,0,0,0,L,1122011218,0,123.81,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461442,98476.00
06/16/2015 09:30,2,3.895,ACTIVE,216.45,350.17,59.981,1434461404,"201051344000917","174011321042388",29.56,26.30,0,333.03,379.32,116.7,110.7,0.552,144028.8,144028.8,2662,0,0,0,L,1122011218,0,123.36,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461443,98477.00
06/16/2015 09:30,1,3.786,ACTIVE,215.9,353.60,60.03,1434461404,"040051121000116","174011321042388",26.75,20,0.446,317.24,361.20,100.7,95.6,0.464,19051.100000024,19073.300000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461444,98478.00
06/16/2015 09:30,1,2.442,ACTIVE,216.5,340.73,60.03,1434461404,"033051125000135","174011321042388",35.64,22,0.380,318.29,356.55,86.6,82.0,0.401,16149.60000001,16168.80000001,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461446,98479.00
06/16/2015 09:30,2,3.865,ACTIVE,216.90,349.26,59.991,1434461404,"201051344000648","174011321042388",29.60,24.00,0,333.03,378.72,115.9,109.9,0.557,140033.5,140033.5,2653,0,0,0,L,1122011218,0,123.36,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461447,98480.00
06/16/2015 09:30,2,4.094,ACTIVE,216.90,349.56,59.986,1434461404,"201051344001093","174011321042388",29.40,27.30,0,333.33,380.52,122.0,115.8,0.544,142103.7,142103.7,2659,0,0,0,L,1122011218,0,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461448,98481.00
06/16/2015 09:30,2,3.939,ACTIVE,217.35,351.67,59.965,1434461404,"201051344000645","174011321042388",29.50,24.80,0,333.63,378.42,117.7,111.7,0.544,140438.2,140438.2,2656,0,0,0,L,1122011218,0,124.04,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461449,98482.00
06/16/2015 09:30,2,4.021,ACTIVE,216.45,348.06,59.981,1434461404,"274151322000085","174011321042388",29.44,29.80,0,333.33,371.51,119.8,113.7,0.438,423114.8,423114.8,3960,0,0,0,L,1151911521,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461450,98483.00
06/16/2015 09:30,2,3.947,ACTIVE,217.13,349.26,59.986,1434461404,"201051344000651","174011321042388",29.26,26.00,0,333.33,378.72,117.0,111.1,0.521,139840.5,139840.5,2656,0,0,0,L,1122011218,0,124.04,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461450,98484.00
06/16/2015 09:30,2,3.930,ACTIVE,216.45,349.26,59.996,1434461404,"201051344000867","174011321042388",29.46,26.30,0,332.73,378.12,117.3,111.3,0.535,132162.3,132162.3,2661,0,0,0,L,1122011218,0,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461451,98485.00
06/16/2015 09:30,1,3.897,ACTIVE,216.2,324.03,60.03,1434461404,"040051121000095","174011321042388",24.16,21,0.411,318.74,357.44,93.7,88.4,0.430,20476.199999988,20496.899999976,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461453,98486.00
06/16/2015 09:30,2,3.963,ACTIVE,215.77,348.06,59.970,1434461404,"201051344001230","174011321042388",29.54,27.80,0,329.73,375.41,118.7,112.6,0.557,143300.4,143300.4,2663,0,0,0,L,1122011218,0,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461454,98487.00
06/16/2015 09:30,2,3.840,ACTIVE,217.35,353.47,59.991,1434461404,"201051344000576","174011321042388",29.98,23.30,0,333.33,378.42,116.5,110.6,0.535,139798.3,139798.3,2661,0,0,0,L,1122011218,0,123.81,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461455,98488.00
06/16/2015 09:30,2,3.957,ACTIVE,217.13,350.17,59.975,1434461404,"201051344000579","174011321042388",29.34,27.80,0,333.93,378.72,117.5,111.5,0.539,145841.0,145841.0,2655,0,0,0,L,1122011218,0,123.59,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434461455,98489.00
06/16/2015 09:45,2,4.439,ACTIVE,216.67,352.27,60.018,1434462303,"201051344000955","174011321042388",29.28,28.00,0,333.63,383.53,131.6,125.1,0.605,145247.4,145247.4,2658,0,0,0,L,1122011218,0,123.14,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462305,98490.00
06/16/2015 09:45,1,4.257,ACTIVE,216.5,357.89,60.03,1434462303,"040051121000195","174011321042388",26.39,23,0.495,318.16,364.08,111.8,106.6,0.511,21530.6,21555.9,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462306,98491.00
06/16/2015 09:45,2,4.664,ACTIVE,216.45,362.19,60.007,1434462303,"274151322000095","174011321042388",29.48,32.80,0,332.43,376.31,139.2,132.5,0.526,442986.1,442986.1,3578,0,0,0,L,1151911521,0,124.72,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462307,98492.00
06/16/2015 09:45,2,4.385,ACTIVE,217.13,351.97,60.023,1434462303,"201051344000868","174011321042388",29.40,25.30,0,333.63,383.53,130.5,124.0,0.592,131515.4,131515.4,2659,0,0,0,L,1122011218,0,123.59,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462308,98493.00
06/16/2015 09:45,2,4.402,ACTIVE,218.71,353.77,59.965,1434462303,"201051344000853","174011321042388",29.42,24.50,0,333.63,383.53,131.1,124.6,0.619,137774.6,137774.6,2655,0,0,0,L,1122011218,0,124.49,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462309,98494.00
06/16/2015 09:45,2,4.332,ACTIVE,217.80,352.27,60.012,1434462303,"201051344000582","174011321042388",29.10,27.00,0,333.03,382.63,127.6,121.3,0.592,138374.9,138374.9,2655,0,0,0,L,1122011218,0,123.81,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462309,98495.00
06/16/2015 09:45,1,4.286,ACTIVE,217.5,356.69,60.07,1434462303,"040051121000097","174011321042388",26.54,23,0.502,318.69,364.91,113.2,108.7,0.514,19410,19435.5,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462311,98496.00
06/16/2015 09:45,2,4.434,ACTIVE,218.26,354.07,60.023,1434462303,"201051344000469","174011321042388",29.18,25.30,0,332.73,383.23,131.0,124.5,0.628,132976.0,132976.0,2656,0,0,0,L,1122011218,0,123.81,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462312,98497.00
06/16/2015 09:45,2,4.416,ACTIVE,218.03,354.37,60.023,1434462303,"201051344000988","174011321042388",29.10,28.00,0,331.83,383.23,130.1,123.7,0.601,132769.8,132769.8,2654,0,0,0,L,1122011218,0,123.81,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462313,98498.00
06/16/2015 09:45,2,4.355,ACTIVE,218.26,353.47,59.996,1434462303,"201051344001158","174011321042388",29.12,28.30,0,333.03,382.63,128.3,122.0,0.605,138996.1,138996.1,2657,0,0,0,L,1122011218,0,124.04,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462313,98499.00
06/16/2015 09:45,2,4.398,ACTIVE,217.80,353.47,60.023,1434462303,"201051344001025","174011321042388",29.10,30.50,0,333.03,382.93,129.6,123.2,0.588,142053.7,142053.7,2657,0,0,0,L,1122011218,0,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462314,98500.00
06/16/2015 09:45,1,3.162,ACTIVE,216.6,323.29,60.07,1434462303,"033051125000118","174011321042388",40.13,24,0.563,315.62,369.24,126.3,121.0,0.571,21535,21563.8,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462316,98501.00
06/16/2015 09:45,2,4.365,ACTIVE,218.03,354.07,60.018,1434462303,"201051344000569","174011321042388",29.60,24.80,0,333.03,382.93,130.9,124.5,0.610,145773.6,145773.6,2658,0,0,0,L,1122011218,0,123.59,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462316,98502.00
06/16/2015 09:45,2,3.045,ACTIVE,216.67,428.61,60.012,1434462303,"274151322000094","174011321042388",39.14,33.00,0,400.66,460.47,120.7,114.6,0.468,331686.5,331686.5,4012,0,0,0,L,1151911521,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462317,98503.00
06/16/2015 09:45,1,4.414,ACTIVE,217.2,353.15,60.03,1434462303,"040051121000068","174011321042388",24.00,23,0.466,318.68,363.36,105.4,100.6,0.485,19596.699999976,19620.600000012,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462319,98504.00
06/16/2015 09:45,2,4.367,ACTIVE,218.03,353.47,60.018,1434462303,"201051344000458","174011321042388",29.34,27.00,0,333.03,382.33,129.7,123.2,0.623,141514.4,141514.4,2657,0,0,0,L,1122011218,0,124.49,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462319,98505.00
06/16/2015 09:45,2,4.395,ACTIVE,216.67,357.08,60.012,1434462303,"274151322000087","174011321042388",27.83,40.60,0,332.73,372.41,124.0,117.7,0.464,401824.0,401824.0,3557,0,0,0,L,1151911521,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462320,98506.00
06/16/2015 09:45,2,4.561,ACTIVE,216.67,363.39,60.018,1434462303,"274151322000052","174011321042388",29.00,32.20,0,332.73,375.11,133.8,127.3,0.508,429467.5,429467.5,3960,0,0,0,L,1151911521,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462321,98507.00
06/16/2015 09:45,2,4.346,ACTIVE,216.67,351.37,60.018,1434462303,"201051344001145","174011321042388",29.36,26.30,0,333.63,382.63,129.2,122.8,0.592,146665.8,146665.8,2665,0,0,0,L,1122011218,0,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462322,98508.00
06/16/2015 09:45,2,4.379,ACTIVE,216.67,352.27,60.018,1434462303,"201051344000685","174011321042388",29.32,26.80,0,333.03,383.53,130.1,123.6,0.632,145887.9,145887.9,2665,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462323,98509.00
06/16/2015 09:45,2,4.482,ACTIVE,216.22,347.16,60.018,1434462303,"274151322000088","174011321042388",28.82,31.50,0,332.43,373.91,131.0,124.5,0.486,411205.3,411205.3,3567,0,0,0,L,1151911521,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462324,98510.00
06/16/2015 09:45,2,4.352,ACTIVE,217.13,352.57,60.018,1434462303,"201051344000438","174011321042388",29.70,27.30,0,333.33,383.83,130.9,124.4,0.614,145958.0,145958.0,2659,0,0,0,L,1122011218,0,124.04,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462325,98511.00
06/16/2015 09:45,2,4.375,ACTIVE,216.90,350.47,60.002,1434462303,"201051344001135","174011321042388",28.90,27.50,0,333.93,382.33,128.1,121.7,0.588,137317.7,137317.7,2654,0,0,0,L,1122011218,0,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462326,98512.00
06/16/2015 09:45,2,4.334,ACTIVE,216.90,353.17,60.018,1434462303,"201051344000417","174011321042388",29.10,30.00,0,333.33,382.63,127.8,121.4,0.601,141860.8,141860.8,2653,0,0,0,L,1122011218,0,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462327,98513.00
06/16/2015 09:45,2,4.412,ACTIVE,216.67,352.87,60.018,1434462303,"201051344000594","174011321042388",29.24,29.30,0,332.43,384.13,130.6,124.2,0.610,141721.9,141721.9,2653,0,0,0,L,1122011218,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462328,98514.00
06/16/2015 09:45,2,4.422,ACTIVE,216.67,349.26,60.002,1434462303,"274151322000083","174011321042388",28.96,33.30,0,332.73,374.21,129.6,123.2,0.513,425753.6,425753.6,3966,0,0,0,L,1151911521,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462328,98515.00
06/16/2015 09:45,2,4.340,ACTIVE,217.58,351.37,60.012,1434462303,"201051344000585","174011321042388",28.88,30.50,0,332.73,380.82,126.9,120.6,0.592,140621.5,140621.5,2654,0,0,0,L,1122011218,0,123.59,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462329,98516.00
06/16/2015 09:45,2,4.490,ACTIVE,217.13,365.49,60.007,1434462303,"274151322000054","174011321042388",29.00,32.40,0,332.13,374.81,131.9,125.4,0.504,421064.4,421064.4,3558,0,0,0,L,1151911521,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462330,98517.00
06/16/2015 09:45,2,4.508,ACTIVE,217.58,351.07,60.018,1434462303,"201051344001203","174011321042388",28.98,29.80,0,333.03,383.83,132.4,125.9,0.628,141935.7,141935.7,2659,0,0,0,L,1122011218,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462331,98518.00
06/16/2015 09:45,2,4.332,ACTIVE,216.90,352.27,60.012,1434462303,"201051344000646","174011321042388",29.18,28.30,0,332.73,382.93,128.1,121.7,0.605,139479.7,139479.7,2653,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462332,98519.00
06/16/2015 09:45,2,2.934,ACTIVE,217.80,429.82,60.012,1434462303,"274151322000068","174011321042388",40.33,33.50,0,397.96,455.06,118.8,112.8,0.438,330643.6,330643.6,3619,0,0,0,L,1151911521,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462333,98520.00
06/16/2015 09:45,2,4.801,ACTIVE,217.58,348.36,60.007,1434462303,"274151322000076","174011321042388",29.56,32.40,0,333.33,376.62,143.7,136.7,0.548,448632.3,448632.3,3963,0,0,0,L,1151911521,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462334,98521.00
06/16/2015 09:45,1,2.813,ACTIVE,217.7,326.27,60.03,1434462303,"033051125000132","174011321042388",35.14,23,0.432,319.49,361.65,98.3,93.4,0.453,16192.400000024,16214.600000024,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462336,98522.00
06/16/2015 09:45,1,3.184,ACTIVE,217.9,324.49,60.03,1434462303,"033051125000150","174011321042388",40.02,22,0.565,316.49,368.90,126.8,122.4,0.576,21507.199999988,21536.100000024,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462337,98523.00
06/16/2015 09:45,2,4.469,ACTIVE,216.67,351.97,60.007,1434462303,"201051344000890","174011321042388",29.06,30.00,0,333.03,383.83,131.5,125.0,0.605,143531.4,143531.4,2655,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462338,98524.00
06/16/2015 09:45,2,4.375,ACTIVE,218.03,354.97,60.007,1434462303,"201051344000900","174011321042388",29.66,23.30,0,333.03,383.23,131.5,125.0,0.601,143809.5,143809.5,2661,0,0,0,L,1122011218,0,124.49,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462339,98525.00
06/16/2015 09:45,2,4.359,ACTIVE,217.80,353.17,60.007,1434462303,"201051344000633","174011321042388",29.36,28.50,0,332.43,382.63,129.6,123.2,0.605,133558.8,133558.8,2663,0,0,0,L,1122011218,0,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462340,98526.00
06/16/2015 09:45,1,3.934,ACTIVE,217.6,324.15,60.07,1434462303,"040051121000185","174011321042388",26.97,22,0.466,317.60,361.89,105.6,100.8,0.481,19512.099999999,19535.499999975,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462341,98527.00
06/16/2015 09:45,2,4.338,ACTIVE,218.26,354.07,59.981,1434462303,"201051344000983","174011321042388",29.78,25.50,0,333.03,383.23,130.8,124.4,0.619,140682.1,140682.1,2659,0,0,0,L,1122011218,0,124.49,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462342,98528.00
06/16/2015 09:45,2,4.367,ACTIVE,217.58,351.97,60.002,1434462303,"201051344000917","174011321042388",29.34,27.80,0,332.73,382.93,129.7,123.3,0.619,144058.0,144058.0,2663,0,0,0,L,1122011218,0,123.81,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462343,98529.00
06/16/2015 09:45,1,4.243,ACTIVE,216.6,358.39,60.03,1434462303,"040051121000116","174011321042388",26.44,22,0.495,318.25,365.10,111.6,106.4,0.510,19073.300000012,19098.600000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462344,98530.00
06/16/2015 09:45,1,2.724,ACTIVE,217.8,335.62,60.07,1434462303,"033051125000135","174011321042388",35.47,23,0.424,319.20,360.29,96.1,91.9,0.439,16168.80000001,16190.40000001,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462345,98531.00
06/16/2015 09:45,2,4.283,ACTIVE,217.80,351.67,60.018,1434462303,"201051344000648","174011321042388",29.68,25.30,0,333.03,382.93,128.7,122.3,0.597,140062.5,140062.5,2654,0,0,0,L,1122011218,0,123.59,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462346,98532.00
06/16/2015 09:45,2,4.506,ACTIVE,217.58,351.37,60.018,1434462303,"201051344001093","174011321042388",29.46,29.50,0,332.43,383.83,134.4,127.8,0.619,142134.1,142134.1,2660,0,0,0,L,1122011218,0,124.04,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462347,98533.00
06/16/2015 09:45,2,4.406,ACTIVE,218.26,353.77,60.002,1434462303,"201051344000645","174011321042388",29.32,25.80,0,333.03,382.03,130.9,124.4,0.588,140467.6,140467.6,2657,0,0,0,L,1122011218,0,124.72,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462348,98534.00
