ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 09:45,2,4.504,ACTIVE,217.13,361.29,60.023,1434462303,"274151322000085","174011321042388",28.94,31.00,0,333.33,373.91,132.2,125.7,0.504,423144.6,423144.6,3961,0,0,0,L,1151911521,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462349,98535.00
06/16/2015 09:45,2,4.455,ACTIVE,217.80,353.17,59.991,1434462303,"201051344000651","174011321042388",28.80,27.80,0,333.33,382.03,129.9,123.5,0.605,139869.7,139869.7,2657,0,0,0,L,1122011218,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462350,98536.00
06/16/2015 09:45,2,4.400,ACTIVE,217.58,353.17,60.007,1434462303,"201051344000867","174011321042388",29.20,28.00,0,333.33,383.53,130.1,123.7,0.592,132191.5,132191.5,2662,0,0,0,L,1122011218,0,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462351,98537.00
06/16/2015 09:45,1,4.345,ACTIVE,217.1,337.68,60.03,1434462303,"040051121000095","174011321042388",23.96,22,0.456,318.41,362.04,103.6,98.3,0.472,20496.899999976,20520.199999988,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462352,98538.00
06/16/2015 09:45,2,4.400,ACTIVE,216.90,351.67,59.996,1434462303,"201051344001230","174011321042388",29.52,29.80,0,332.13,382.63,131.6,125.0,0.623,143330.0,143330.0,2664,0,0,0,L,1122011218,0,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462353,98539.00
06/16/2015 09:45,2,4.277,ACTIVE,218.26,354.67,60.002,1434462303,"201051344000576","174011321042388",29.94,24.30,0,333.03,383.23,129.7,123.2,0.592,139827.5,139827.5,2662,0,0,0,L,1122011218,0,124.27,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462354,98540.00
06/16/2015 09:45,2,4.402,ACTIVE,218.26,354.07,59.996,1434462303,"201051344000579","174011321042388",29.24,28.80,0,333.63,382.33,130.4,123.9,0.610,145870.3,145870.3,2656,0,0,0,L,1122011218,0,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434462355,98541.00
06/16/2015 10:00,2,4.842,ACTIVE,216.90,353.77,59.970,1434463203,"201051344000955","174011321042388",29.60,28.50,0,333.33,387.14,145.1,138.1,0.689,145280.3,145280.3,2659,0,0,0,L,1122011218,0,123.14,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463205,98542.00
06/16/2015 10:00,1,4.726,ACTIVE,216.7,362.66,60.00,1434463203,"040051121000195","174011321042388",26.30,24,0.549,317.82,366.86,123.7,118.5,0.561,21555.9,21583.9,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463206,98543.00
06/16/2015 10:00,2,5.111,ACTIVE,216.22,365.19,59.981,1434463203,"274151322000095","174011321042388",29.50,34.50,0,332.43,379.32,152.6,145.3,0.575,443020.8,443020.8,3579,0,0,0,L,1151911521,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463207,98544.00
06/16/2015 10:00,2,4.877,ACTIVE,217.35,353.17,59.970,1434463203,"201051344000868","174011321042388",28.69,27.00,0,333.33,386.83,141.8,134.9,0.650,131547.8,131547.8,2660,0,0,0,L,1122011218,0,123.36,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463208,98545.00
06/16/2015 10:00,2,4.850,ACTIVE,218.71,355.28,59.981,1434463203,"201051344000853","174011321042388",28.98,26.80,0,335.44,386.53,142.4,135.5,0.667,137807.1,137807.1,2656,0,0,0,L,1122011218,0,124.49,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463209,98546.00
06/16/2015 10:00,2,4.756,ACTIVE,218.03,354.37,59.965,1434463203,"201051344000582","174011321042388",29.26,28.50,0,332.43,386.53,140.8,133.9,0.650,138406.8,138406.8,2656,0,0,0,L,1122011218,0,123.81,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463210,98547.00
06/16/2015 10:00,1,4.662,ACTIVE,217.0,361.37,60.03,1434463203,"040051121000097","174011321042388",26.81,23,0.552,317.51,367.51,124.3,119.2,0.557,19435.5,19464,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463211,98548.00
06/16/2015 10:00,2,4.861,ACTIVE,218.71,354.67,59.965,1434463203,"201051344000469","174011321042388",28.92,27.30,0,332.73,386.23,142.4,135.5,0.685,133008.5,133008.5,2657,0,0,0,L,1122011218,0,123.59,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463212,98549.00
06/16/2015 10:00,2,4.895,ACTIVE,218.48,356.18,59.975,1434463203,"201051344000988","174011321042388",28.61,30.00,0,332.13,386.53,141.8,134.9,0.650,132802.1,132802.1,2655,0,0,0,L,1122011218,0,124.04,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463213,98550.00
06/16/2015 10:00,2,4.873,ACTIVE,218.48,354.37,59.975,1434463203,"201051344001158","174011321042388",28.45,29.80,0,333.03,385.33,140.4,133.6,0.658,139028.0,139028.0,2658,0,0,0,L,1122011218,0,123.81,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463214,98551.00
06/16/2015 10:00,2,4.783,ACTIVE,217.58,354.07,59.991,1434463203,"201051344001025","174011321042388",29.42,32.20,0,333.03,387.14,142.5,135.6,0.645,142086.0,142086.0,2658,0,0,0,L,1122011218,0,123.59,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463215,98552.00
06/16/2015 10:00,1,3.464,ALERT,217.0,360.88,60.03,1434463203,"033051125000118","174011321042388",40.25,24,0.621,315.39,371.93,138.7,133.8,0.618,21563.8,21595.4,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434463216,98553.00
06/16/2015 10:00,2,4.795,ACTIVE,218.26,356.18,59.991,1434463203,"201051344000569","174011321042388",29.26,26.30,0,332.43,385.93,142.2,135.3,0.658,145806.0,145806.0,2659,0,0,0,L,1122011218,0,123.59,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463217,98554.00
06/16/2015 10:00,2,3.346,ACTIVE,217.13,418.09,59.965,1434463203,"274151322000094","174011321042388",38.90,34.50,0,398.26,453.86,131.0,124.5,0.504,331716.4,331716.4,4013,0,0,0,L,1151911521,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463218,98555.00
06/16/2015 10:00,1,4.841,ACTIVE,217.4,351.53,60.00,1434463203,"040051121000068","174011321042388",23.90,23,0.511,318.48,365.81,115.1,110.3,0.521,19620.600000012,19646.900000024,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463219,98556.00
06/16/2015 10:00,2,4.777,ACTIVE,218.48,354.97,59.981,1434463203,"201051344000458","174011321042388",29.16,29.00,0,333.03,385.33,141.1,134.2,0.676,141546.6,141546.6,2658,0,0,0,L,1122011218,0,124.27,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463220,98557.00
06/16/2015 10:00,2,4.846,ACTIVE,216.90,365.19,59.986,1434463203,"274151322000087","174011321042388",27.57,44.30,0,332.73,375.11,135.2,128.6,0.504,401854.8,401854.8,3558,0,0,0,L,1151911521,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463221,98558.00
06/16/2015 10:00,2,5.021,ACTIVE,216.67,356.18,59.981,1434463203,"274151322000052","174011321042388",28.71,34.50,0,332.43,377.52,145.9,138.9,0.561,429500.8,429500.8,3961,0,0,0,L,1151911521,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463222,98559.00
06/16/2015 10:00,2,4.818,ACTIVE,216.90,353.47,59.996,1434463203,"201051344001145","174011321042388",29.20,27.50,0,333.03,386.23,142.5,135.6,0.636,146698.0,146698.0,2666,0,0,0,L,1122011218,0,123.36,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463223,98560.00
06/16/2015 10:00,2,4.756,ACTIVE,216.90,352.27,59.975,1434463203,"201051344000685","174011321042388",29.74,28.30,0,333.93,387.74,143.2,136.3,0.712,145920.4,145920.4,2666,0,0,0,L,1122011218,0,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463224,98561.00
06/16/2015 10:00,2,4.916,ACTIVE,216.22,358.28,59.981,1434463203,"274151322000088","174011321042388",28.73,33.30,0,332.13,376.92,143.0,136.1,0.539,411237.9,411237.9,3568,0,0,0,L,1151911521,0,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463225,98562.00
06/16/2015 10:00,2,4.865,ACTIVE,217.35,354.07,60.007,1434463203,"201051344000438","174011321042388",29.32,28.50,0,333.33,387.44,144.5,137.5,0.667,145990.8,145990.8,2660,0,0,0,L,1122011218,0,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463226,98563.00
06/16/2015 10:00,2,4.838,ACTIVE,217.35,353.47,60.007,1434463203,"201051344001135","174011321042388",28.78,29.00,0,333.63,386.53,141.1,134.2,0.641,137349.6,137349.6,2655,0,0,0,L,1122011218,0,123.59,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463227,98564.00
06/16/2015 10:00,2,4.826,ACTIVE,217.13,354.37,59.996,1434463203,"201051344000417","174011321042388",28.80,31.30,0,332.73,386.83,140.8,134.0,0.667,141892.7,141892.7,2654,0,0,0,L,1122011218,0,123.14,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463227,98565.00
06/16/2015 10:00,2,4.842,ACTIVE,216.90,353.17,60.002,1434463203,"201051344000594","174011321042388",29.14,32.00,0,333.63,387.44,143.0,136.1,0.667,141754.4,141754.4,2654,0,0,0,L,1122011218,0,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463228,98566.00
06/16/2015 10:00,2,4.859,ACTIVE,216.67,356.18,59.975,1434463203,"274151322000083","174011321042388",28.94,35.20,0,332.13,376.92,142.3,135.5,0.579,425786.0,425786.0,3967,0,0,0,L,1151911521,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463229,98567.00
06/16/2015 10:00,2,4.736,ACTIVE,217.80,354.37,59.996,1434463203,"201051344000585","174011321042388",29.22,31.80,0,332.43,384.73,140.2,133.3,0.654,140653.3,140653.3,2655,0,0,0,L,1122011218,0,123.36,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463230,98568.00
06/16/2015 10:00,2,4.949,ACTIVE,216.67,348.06,59.981,1434463203,"274151322000054","174011321042388",28.71,34.00,0,331.83,377.52,143.8,136.9,0.548,421097.2,421097.2,3559,0,0,0,L,1151911521,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463231,98569.00
06/16/2015 10:00,2,4.881,ACTIVE,217.80,353.47,59.970,1434463203,"201051344001203","174011321042388",29.34,31.80,0,332.43,387.44,145.1,138.1,0.681,141968.6,141968.6,2660,0,0,0,L,1122011218,0,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463232,98570.00
06/16/2015 10:00,2,4.830,ACTIVE,216.90,353.47,59.970,1434463203,"201051344000646","174011321042388",28.92,29.50,0,331.83,387.14,141.4,134.6,0.650,139511.7,139511.7,2654,0,0,0,L,1122011218,0,123.59,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463233,98571.00
06/16/2015 10:00,2,3.346,ACTIVE,217.35,419.30,59.965,1434463203,"274151322000068","174011321042388",38.90,35.40,0,400.96,458.97,131.7,125.2,0.495,330673.5,330673.5,3620,0,0,0,L,1151911521,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463234,98572.00
06/16/2015 10:00,2,5.248,ACTIVE,217.58,366.10,59.981,1434463203,"274151322000076","174011321042388",29.42,35.00,0,333.33,380.22,156.2,148.8,0.601,448668.1,448668.1,3964,0,0,0,L,1151911521,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463235,98573.00
06/16/2015 10:00,1,3.042,ACTIVE,217.4,325.93,60.00,1434463203,"033051125000132","174011321042388",35.54,24,0.477,319.19,363.52,107.6,103.2,0.492,16214.600000024,16239.000000024,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463236,98574.00
06/16/2015 10:00,1,3.460,ACTIVE,216.6,364.53,60.03,1434463203,"033051125000150","174011321042388",40.37,23,0.622,315.47,372.45,138.9,134.1,0.624,21536.100000024,21568.100000024,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463237,98575.00
06/16/2015 10:00,2,4.912,ACTIVE,216.90,353.77,59.975,1434463203,"201051344000890","174011321042388",29.00,31.00,0,334.24,388.04,144.3,137.4,0.663,143564.1,143564.1,2656,0,0,0,L,1122011218,0,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463238,98576.00
06/16/2015 10:00,2,4.818,ACTIVE,217.80,354.97,59.975,1434463203,"201051344000900","174011321042388",29.42,25.00,0,332.43,386.53,143.6,136.7,0.658,143842.2,143842.2,2662,0,0,0,L,1122011218,0,124.04,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463239,98577.00
06/16/2015 10:00,2,4.850,ACTIVE,217.80,354.97,59.975,1434463203,"201051344000633","174011321042388",28.80,30.50,0,331.83,386.23,141.5,134.6,0.672,133591.0,133591.0,2664,0,0,0,L,1122011218,0,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463240,98578.00
06/16/2015 10:00,1,4.452,ACTIVE,217.3,335.73,60.03,1434463203,"040051121000185","174011321042388",26.69,23,0.523,319.02,365.79,118.2,113.2,0.534,19535.499999975,19562.200000023,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463241,98579.00
06/16/2015 10:00,2,4.857,ACTIVE,218.48,355.58,59.965,1434463203,"201051344000983","174011321042388",28.92,27.50,0,332.43,386.53,142.3,135.5,0.667,140714.5,140714.5,2660,0,0,0,L,1122011218,0,124.04,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463242,98580.00
06/16/2015 10:00,2,4.785,ACTIVE,217.80,353.77,59.981,1434463203,"201051344000917","174011321042388",29.46,29.00,0,332.13,386.23,142.8,135.9,0.676,144090.4,144090.4,2664,0,0,0,L,1122011218,0,123.59,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463243,98581.00
06/16/2015 10:00,1,4.664,ACTIVE,216.6,324.54,60.03,1434463203,"040051121000116","174011321042388",26.36,22,0.544,317.48,367.76,122.3,117.1,0.552,19098.600000024,19126.400000036,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463245,98582.00
06/16/2015 10:00,1,2.969,ACTIVE,217.4,345.69,60.00,1434463203,"033051125000135","174011321042388",35.56,24,0.464,319.50,363.04,105.1,100.3,0.473,16190.40000001,16214.30000001,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463246,98583.00
06/16/2015 10:00,2,4.826,ACTIVE,218.03,354.67,59.949,1434463203,"201051344000648","174011321042388",28.71,27.30,0,333.33,385.93,140.3,133.5,0.658,140094.5,140094.5,2655,0,0,0,L,1122011218,0,123.59,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463247,98584.00
06/16/2015 10:00,2,4.992,ACTIVE,217.80,356.18,59.981,1434463203,"201051344001093","174011321042388",29.08,30.80,0,332.43,387.44,147.1,140.0,0.672,142167.6,142167.6,2661,0,0,0,L,1122011218,0,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463248,98585.00
06/16/2015 10:00,2,4.824,ACTIVE,218.26,354.37,59.970,1434463203,"201051344000645","174011321042388",29.10,28.00,0,333.33,385.33,142.1,135.2,0.645,140500.1,140500.1,2658,0,0,0,L,1122011218,0,124.04,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463249,98586.00
06/16/2015 10:00,2,4.979,ACTIVE,216.45,348.66,59.970,1434463203,"274151322000085","174011321042388",28.69,33.50,0,332.43,376.62,144.6,137.7,0.552,423177.5,423177.5,3962,0,0,0,L,1151911521,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463250,98587.00
06/16/2015 10:00,2,4.857,ACTIVE,218.03,354.37,59.986,1434463203,"201051344000651","174011321042388",29.04,29.00,0,332.73,385.93,142.9,136.0,0.650,139902.2,139902.2,2658,0,0,0,L,1122011218,0,124.04,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463251,98588.00
06/16/2015 10:00,2,4.861,ACTIVE,217.80,354.67,59.986,1434463203,"201051344000867","174011321042388",28.84,30.00,0,333.33,386.53,141.9,135.1,0.650,132223.9,132223.9,2663,0,0,0,L,1122011218,0,124.04,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463252,98589.00
06/16/2015 10:00,1,4.725,ALERT,217.1,331.57,60.03,1434463203,"040051121000095","174011321042388",24.07,23,0.500,318.25,363.87,113.2,108.0,0.511,20520.199999988,20545.800000012,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1434463253,98590.00
06/16/2015 10:00,2,4.920,ACTIVE,216.67,352.87,60.002,1434463203,"201051344001230","174011321042388",29.02,30.00,0,333.03,387.14,144.6,137.6,0.676,143362.8,143362.8,2665,0,0,0,L,1122011218,0,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463254,98591.00
06/16/2015 10:00,2,4.781,ACTIVE,218.26,355.88,59.986,1434463203,"201051344000576","174011321042388",29.20,26.00,0,333.03,387.14,141.4,134.5,0.641,139859.8,139859.8,2663,0,0,0,L,1122011218,0,124.04,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463255,98592.00
06/16/2015 10:00,2,4.814,ACTIVE,218.48,354.97,59.986,1434463203,"201051344000579","174011321042388",29.28,31.00,0,332.73,386.53,142.8,135.9,0.667,145902.8,145902.8,2657,0,0,0,L,1122011218,0,124.04,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434463256,98593.00
06/16/2015 10:15,2,5.254,ACTIVE,217.80,357.38,59.959,1434464103,"201051344000955","174011321042388",29.04,30.50,0,332.73,389.84,154.4,147.1,0.725,145315.9,145315.9,2660,0,0,0,L,1122011218,0,123.59,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464104,98594.00
06/16/2015 10:15,1,5.134,ACTIVE,217.5,366.96,60.00,1434464103,"040051121000195","174011321042388",25.91,25,0.587,317.79,371.00,132.3,126.9,0.589,21583.9,21614.4,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464106,98595.00
06/16/2015 10:15,2,5.510,ACTIVE,217.58,360.08,59.970,1434464103,"274151322000095","174011321042388",29.08,36.80,0,331.83,382.03,162.0,154.5,0.605,443058.3,443058.3,3580,0,0,0,L,1151911521,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464106,98596.00
06/16/2015 10:15,2,5.275,ACTIVE,218.26,357.08,59.996,1434464103,"201051344000868","174011321042388",29.16,27.30,0,332.73,391.04,155.7,148.3,0.703,131583.0,131583.0,2661,0,0,0,L,1122011218,0,124.04,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464107,98597.00
06/16/2015 10:15,2,5.242,ACTIVE,219.61,358.88,59.981,1434464103,"201051344000853","174011321042388",29.42,27.50,0,337.24,395.55,156.2,148.8,0.716,137842.5,137842.5,2657,0,0,0,L,1122011218,0,124.94,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464108,98598.00
06/16/2015 10:15,2,5.182,ACTIVE,218.93,357.68,59.965,1434464103,"201051344000582","174011321042388",28.84,29.50,0,332.73,391.04,151.4,144.2,0.698,138441.5,138441.5,2657,0,0,0,L,1122011218,0,124.27,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464109,98599.00
06/16/2015 10:15,1,5.087,ACTIVE,217.9,347.62,60.00,1434464103,"040051121000097","174011321042388",26.12,25,0.585,306.48,401.30,132.2,126.9,0.591,19464,19494.699999988,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464110,98600.00
06/16/2015 10:15,2,5.312,ACTIVE,219.39,358.88,59.970,1434464103,"201051344000469","174011321042388",28.96,27.00,0,333.93,395.55,155.8,148.5,0.742,133043.8,133043.8,2658,0,0,0,L,1122011218,0,124.04,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464111,98601.00
06/16/2015 10:15,2,5.318,ACTIVE,219.16,359.18,59.970,1434464103,"201051344000988","174011321042388",28.78,30.80,0,336.04,395.85,155.0,147.6,0.712,132837.2,132837.2,2656,0,0,0,L,1122011218,0,124.04,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464112,98602.00
06/16/2015 10:15,2,5.264,ACTIVE,219.16,357.98,59.970,1434464103,"201051344001158","174011321042388",28.67,31.00,0,323.11,424.41,152.8,145.5,0.720,139062.7,139062.7,2659,0,0,0,L,1122011218,0,124.27,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464113,98603.00
06/16/2015 10:15,2,5.258,ACTIVE,218.48,357.98,59.970,1434464103,"201051344001025","174011321042388",28.90,33.80,0,333.33,390.74,153.7,146.5,0.703,142121.2,142121.2,2659,0,0,0,L,1122011218,0,123.81,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464114,98604.00
06/16/2015 10:15,1,3.749,ACTIVE,217.2,326.38,60.03,1434464103,"033051125000118","174011321042388",39.72,26,0.659,314.75,376.89,148.2,142.4,0.661,21595.4,21629.8,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464115,98605.00
06/16/2015 10:15,2,5.211,ACTIVE,219.16,358.28,59.970,1434464103,"201051344000569","174011321042388",29.46,27.00,0,333.03,394.05,155.5,148.1,0.720,145841.3,145841.3,2660,0,0,0,L,1122011218,0,124.04,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464116,98606.00
06/16/2015 10:15,2,3.592,ACTIVE,216.90,424.41,59.944,1434464103,"274151322000094","174011321042388",38.66,36.00,0,401.26,455.67,140.8,134.0,0.544,331748.7,331748.7,4014,0,0,0,L,1151911521,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464117,98607.00
06/16/2015 10:15,1,5.215,ACTIVE,217.5,356.55,60.00,1434464103,"040051121000068","174011321042388",23.51,25,0.543,317.20,368.32,122.0,117.4,0.550,19646.900000024,19675.199999976,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464118,98608.00
06/16/2015 10:15,2,5.248,ACTIVE,219.16,357.98,59.944,1434464103,"201051344000458","174011321042388",29.04,29.50,0,334.24,391.34,154.4,147.1,0.734,141581.6,141581.6,2659,0,0,0,L,1122011218,0,124.49,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464119,98609.00
06/16/2015 10:15,2,5.254,ACTIVE,217.13,360.08,59.965,1434464103,"274151322000087","174011321042388",27.06,49.00,0,332.73,378.12,143.9,137.0,0.544,401887.9,401887.9,3559,0,0,0,L,1151911521,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464120,98610.00
06/16/2015 10:15,2,5.387,ACTIVE,216.90,350.47,59.970,1434464103,"274151322000052","174011321042388",28.41,36.50,0,332.13,380.82,154.9,147.6,0.592,429536.6,429536.6,3962,0,0,0,L,1151911521,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464121,98611.00
06/16/2015 10:15,2,5.236,ACTIVE,217.35,356.18,59.996,1434464103,"201051344001145","174011321042388",28.75,28.30,0,327.32,409.68,152.5,145.3,0.694,146733.1,146733.1,2667,0,0,0,L,1122011218,0,123.59,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464122,98612.00
06/16/2015 10:15,2,5.229,ACTIVE,217.13,355.88,60.007,1434464103,"201051344000685","174011321042388",28.90,29.30,0,324.62,394.35,153.1,145.8,0.747,145955.6,145955.6,2667,0,0,0,L,1122011218,0,124.04,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464123,98613.00
06/16/2015 10:15,2,5.305,ACTIVE,216.90,365.80,59.938,1434464103,"274151322000088","174011321042388",28.27,34.80,0,332.43,380.22,151.8,144.6,0.575,411272.9,411272.9,3569,0,0,0,L,1151911521,0,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464124,98614.00
06/16/2015 10:15,2,5.197,ACTIVE,217.58,355.88,59.970,1434464103,"201051344000438","174011321042388",29.20,30.00,0,332.43,390.44,153.7,146.4,0.712,146026.2,146026.2,2661,0,0,0,L,1122011218,0,124.04,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464125,98615.00
06/16/2015 10:15,2,5.211,ACTIVE,218.03,355.28,59.970,1434464103,"201051344001135","174011321042388",28.71,31.00,0,333.33,389.54,151.4,144.3,0.694,137384.4,137384.4,2656,0,0,0,L,1122011218,0,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464126,98616.00
06/16/2015 10:15,2,5.188,ACTIVE,217.80,356.48,59.975,1434464103,"201051344000417","174011321042388",28.61,32.40,0,332.13,389.54,150.2,143.0,0.707,141927.3,141927.3,2655,0,0,0,L,1122011218,0,123.59,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464127,98617.00
06/16/2015 10:15,2,5.287,ACTIVE,217.58,356.18,59.965,1434464103,"201051344000594","174011321042388",28.96,32.80,0,331.83,390.44,155.1,147.8,0.720,141789.7,141789.7,2655,0,0,0,L,1122011218,0,123.81,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464128,98618.00
06/16/2015 10:15,2,5.232,ACTIVE,216.90,367.60,59.949,1434464103,"274151322000083","174011321042388",28.61,37.30,0,332.13,379.92,151.5,144.3,0.601,425820.9,425820.9,3968,0,0,0,L,1151911521,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464129,98619.00
06/16/2015 10:15,2,5.223,ACTIVE,218.71,357.38,59.959,1434464103,"201051344000585","174011321042388",28.67,32.60,0,332.43,390.14,151.6,144.4,0.698,140687.9,140687.9,2656,0,0,0,L,1122011218,0,123.81,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464130,98620.00
06/16/2015 10:15,2,5.305,ACTIVE,217.35,359.48,59.965,1434464103,"274151322000054","174011321042388",28.45,36.00,0,331.83,380.52,152.9,145.6,0.583,421132.5,421132.5,3560,0,0,0,L,1151911521,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464131,98621.00
06/16/2015 10:15,2,5.336,ACTIVE,218.26,357.08,59.959,1434464103,"201051344001203","174011321042388",28.96,33.00,0,332.43,391.64,156.6,149.2,0.738,142004.4,142004.4,2661,0,0,0,L,1122011218,0,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464131,98622.00
06/16/2015 10:15,2,5.227,ACTIVE,217.58,357.08,59.965,1434464103,"201051344000646","174011321042388",28.55,31.80,0,331.83,389.54,151.2,144.0,0.707,139546.5,139546.5,2655,0,0,0,L,1122011218,0,124.04,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464132,98623.00
06/16/2015 10:15,2,3.461,ACTIVE,217.80,432.52,59.975,1434464103,"274151322000068","174011321042388",39.86,36.80,0,403.67,453.86,139.9,133.2,0.526,330705.9,330705.9,3621,0,0,0,L,1151911521,0,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464133,98624.00
06/16/2015 10:15,2,5.623,ACTIVE,218.03,359.18,59.996,1434464103,"274151322000076","174011321042388",29.10,36.80,0,334.24,386.23,165.7,158.0,0.632,448706.4,448706.4,3965,0,0,0,L,1151911521,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464134,98625.00
06/16/2015 10:15,1,3.291,ACTIVE,217.7,340.57,60.00,1434464103,"033051125000132","174011321042388",34.96,25,0.505,319.86,366.63,114.5,109.5,0.517,16239.000000024,16265.500000024,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464136,98626.00
06/16/2015 10:15,1,3.742,ACTIVE,217.9,371.10,60.03,1434464103,"033051125000150","174011321042388",39.74,25,0.662,315.64,376.71,147.9,143.4,0.663,21568.100000024,21602.600000024,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464137,98627.00
06/16/2015 10:15,2,5.285,ACTIVE,217.58,355.28,59.975,1434464103,"201051344000890","174011321042388",28.84,32.60,0,332.13,389.84,154.4,147.1,0.707,143599.6,143599.6,2657,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464138,98628.00
06/16/2015 10:15,2,5.217,ACTIVE,218.93,357.98,59.996,1434464103,"201051344000900","174011321042388",29.70,25.30,0,333.03,392.55,156.9,149.5,0.716,143877.8,143877.8,2663,0,0,0,L,1122011218,0,124.49,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464139,98629.00
06/16/2015 10:15,2,5.238,ACTIVE,218.26,357.98,59.944,1434464103,"201051344000633","174011321042388",29.00,31.30,0,320.11,440.64,153.9,146.6,0.725,133626.0,133626.0,2665,0,0,0,L,1122011218,0,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464140,98630.00
06/16/2015 10:15,1,4.880,ACTIVE,217.7,364.27,60.03,1434464103,"040051121000185","174011321042388",26.29,25,0.565,318.52,369.43,127.6,122.3,0.573,19562.200000023,19591.499999975,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464141,98631.00
06/16/2015 10:15,2,5.232,ACTIVE,219.16,358.28,59.970,1434464103,"201051344000983","174011321042388",29.42,28.30,0,333.33,392.55,155.9,148.6,0.734,140749.9,140749.9,2661,0,0,0,L,1122011218,0,124.49,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464142,98632.00
06/16/2015 10:15,2,5.275,ACTIVE,218.26,356.78,59.970,1434464103,"201051344000917","174011321042388",28.69,30.30,0,331.83,390.74,153.3,146.1,0.716,144125.6,144125.6,2665,0,0,0,L,1122011218,0,123.59,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464143,98633.00
06/16/2015 10:15,1,5.050,ACTIVE,216.8,337.70,60.00,1434464103,"040051121000116","174011321042388",25.94,24,0.579,310.98,394.99,130.3,124.6,0.584,19126.400000036,19156.5,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464144,98634.00
06/16/2015 10:15,1,3.208,ACTIVE,217.8,339.10,60.03,1434464103,"033051125000135","174011321042388",34.97,25,0.491,319.03,366.77,111.6,106.9,0.504,16214.30000001,16240.20000001,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464145,98635.00
06/16/2015 10:15,2,5.213,ACTIVE,218.93,357.98,59.965,1434464103,"201051344000648","174011321042388",29.08,27.80,0,334.54,394.65,153.5,146.2,0.712,140129.3,140129.3,2656,0,0,0,L,1122011218,0,124.04,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464146,98636.00
06/16/2015 10:15,2,5.398,ACTIVE,218.71,359.48,59.954,1434464103,"201051344001093","174011321042388",28.92,32.40,0,332.73,392.55,158.2,150.8,0.716,142203.8,142203.8,2662,0,0,0,L,1122011218,0,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464147,98637.00
06/16/2015 10:15,2,5.348,ACTIVE,219.16,357.68,59.970,1434464103,"201051344000645","174011321042388",28.75,28.50,0,333.93,394.05,155.7,148.3,0.698,140535.4,140535.4,2659,0,0,0,L,1122011218,0,124.72,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464148,98638.00
06/16/2015 10:15,2,5.355,ALERT,217.35,363.69,59.954,1434464103,"274151322000085","174011321042388",28.45,35.00,0,300.27,388.34,154.3,147.0,0.588,423212.9,423212.9,3963,0,0,0,L,1151911521,0,125.40,124.04,0002,30,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464150,98639.00
06/16/2015 10:15,2,5.271,ACTIVE,218.71,357.98,59.970,1434464103,"201051344000651","174011321042388",28.75,30.80,0,333.03,390.74,153.3,146.1,0.694,139937.4,139937.4,2659,0,0,0,L,1122011218,0,124.49,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464150,98640.00
06/16/2015 10:15,2,5.223,ACTIVE,218.48,356.78,59.970,1434464103,"201051344000867","174011321042388",29.32,30.80,0,332.73,390.14,155.1,147.8,0.707,132259.1,132259.1,2664,0,0,0,L,1122011218,0,124.27,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464152,98641.00
06/16/2015 10:15,1,5.148,ACTIVE,217.3,360.73,60.00,1434464103,"040051121000095","174011321042388",23.35,24,0.529,318.83,366.42,119.6,114.7,0.533,20545.800000012,20573.699999988,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464153,98642.00
06/16/2015 10:15,2,5.242,ACTIVE,217.58,355.58,59.981,1434464103,"201051344001230","174011321042388",29.14,31.80,0,331.83,390.44,154.7,147.4,0.734,143398.4,143398.4,2666,0,0,0,L,1122011218,0,123.81,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464154,98643.00
06/16/2015 10:15,2,5.209,ACTIVE,219.39,360.69,59.965,1434464103,"201051344000576","174011321042388",29.36,26.30,0,336.94,395.85,154.9,147.6,0.716,139894.9,139894.9,2664,0,0,0,L,1122011218,0,124.49,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464155,98644.00
06/16/2015 10:15,2,5.236,ACTIVE,219.16,358.58,59.970,1434464103,"201051344000579","174011321042388",29.12,32.20,0,335.74,395.55,154.5,147.2,0.720,145938.1,145938.1,2658,0,0,0,L,1122011218,0,124.49,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434464156,98645.00
06/16/2015 10:30,2,5.693,ACTIVE,216.45,355.28,59.965,1434465003,"201051344000955","174011321042388",28.86,31.80,0,324.02,393.75,166.4,158.7,0.787,145354.2,145354.2,2661,0,0,0,L,1122011218,0,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465004,98646.00
06/16/2015 10:30,1,5.504,ACTIVE,216.2,323.27,60.00,1434465003,"040051121000195","174011321042388",26.01,26,0.636,303.11,392.98,142.4,136.5,0.635,21614.4,21647.3,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465005,98647.00
06/16/2015 10:30,2,5.953,ACTIVE,216.00,348.36,59.965,1434465003,"274151322000095","174011321042388",28.90,39.50,0,326.12,384.43,174.2,166.2,0.663,443098.4,443098.4,3581,0,0,0,L,1151911521,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465006,98648.00
06/16/2015 10:30,2,5.688,ACTIVE,217.35,355.28,59.970,1434465003,"201051344000868","174011321042388",28.45,29.30,0,322.21,394.35,163.7,156.1,0.742,131621.0,131621.0,2662,0,0,0,L,1122011218,0,123.59,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465007,98649.00
06/16/2015 10:30,2,5.584,ACTIVE,218.93,358.58,59.965,1434465003,"201051344000853","174011321042388",29.04,29.30,0,327.92,397.05,164.3,156.6,0.769,137880.6,137880.6,2658,0,0,0,L,1122011218,0,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465008,98650.00
06/16/2015 10:30,2,5.637,ACTIVE,217.80,356.78,59.981,1434465003,"201051344000582","174011321042388",28.43,30.80,0,326.42,394.05,162.2,154.7,0.747,138478.8,138478.8,2658,0,0,0,L,1122011218,0,123.81,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465009,98651.00
06/16/2015 10:30,1,5.444,ACTIVE,216.8,331.73,60.03,1434465003,"040051121000097","174011321042388",26.27,26,0.636,303.16,373.30,142.3,137.0,0.637,19494.699999988,19527.600000024,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465011,98652.00
06/16/2015 10:30,2,5.648,ACTIVE,218.71,357.68,59.965,1434465003,"201051344000469","174011321042388",28.71,29.00,0,327.62,397.66,164.2,156.6,0.782,133082.0,133082.0,2659,0,0,0,L,1122011218,0,124.04,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465012,98653.00
06/16/2015 10:30,2,5.754,ACTIVE,218.26,357.98,59.949,1434465003,"201051344000988","174011321042388",27.99,32.20,0,327.32,398.56,163.1,155.5,0.760,132875.1,132875.1,2657,0,0,0,L,1122011218,0,124.04,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465013,98654.00
06/16/2015 10:30,2,5.680,ACTIVE,218.48,356.18,59.981,1434465003,"201051344001158","174011321042388",28.09,32.40,0,327.92,396.75,161.6,154.0,0.760,139100.2,139100.2,2660,0,0,0,L,1122011218,0,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465013,98655.00
06/16/2015 10:30,2,5.594,ACTIVE,217.80,355.28,59.981,1434465003,"201051344001025","174011321042388",29.00,34.50,0,325.22,394.05,164.1,156.4,0.742,142159.2,142159.2,2660,0,0,0,L,1122011218,0,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465014,98656.00
06/16/2015 10:30,1,4.013,ACTIVE,216.1,361.15,60.00,1434465003,"033051125000118","174011321042388",39.94,26,0.712,300.24,378.49,159.4,153.3,0.705,21629.8,21666.7,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465016,98657.00
06/16/2015 10:30,2,5.609,ACTIVE,218.26,357.38,59.954,1434465003,"201051344000569","174011321042388",28.88,28.80,0,327.62,396.75,164.1,156.4,0.760,145879.3,145879.3,2661,0,0,0,L,1122011218,0,123.81,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465017,98658.00
06/16/2015 10:30,2,3.727,ACTIVE,216.45,431.02,59.970,1434465003,"274151322000094","174011321042388",39.92,38.20,0,397.96,455.67,150.5,143.3,0.583,331783.4,331783.4,4015,0,0,0,L,1151911521,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465017,98659.00
06/16/2015 10:30,1,5.578,ACTIVE,216.4,346.54,60.03,1434465003,"040051121000068","174011321042388",23.57,26,0.583,303.66,369.92,130.8,125.5,0.591,19675.199999976,19705.400000024,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465019,98660.00
06/16/2015 10:30,2,5.635,ACTIVE,218.48,356.48,59.986,1434465003,"201051344000458","174011321042388",28.51,31.80,0,327.92,395.85,162.7,155.1,0.778,141619.3,141619.3,2660,0,0,0,L,1122011218,0,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465020,98661.00
06/16/2015 10:30,2,5.588,ACTIVE,216.45,351.97,59.975,1434465003,"274151322000087","174011321042388",27.12,52.30,0,326.72,380.82,153.4,146.2,0.570,401923.3,401923.3,3560,0,0,0,L,1151911521,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465021,98662.00
06/16/2015 10:30,2,5.766,ACTIVE,216.22,366.10,59.986,1434465003,"274151322000052","174011321042388",28.59,38.20,0,326.42,383.23,166.8,159.1,0.636,429574.9,429574.9,3963,0,0,0,L,1151911521,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465021,98663.00
06/16/2015 10:30,2,5.580,ACTIVE,216.90,354.67,59.965,1434465003,"201051344001145","174011321042388",29.12,30.00,0,322.21,392.85,164.5,156.8,0.751,146770.9,146770.9,2668,0,0,0,L,1122011218,0,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465022,98664.00
06/16/2015 10:30,2,5.561,ACTIVE,216.67,355.28,59.975,1434465003,"201051344000685","174011321042388",29.28,30.30,0,323.11,393.45,164.9,157.3,0.800,145993.6,145993.6,2668,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465023,98665.00
06/16/2015 10:30,2,5.689,ACTIVE,216.22,369.70,59.965,1434465003,"274151322000088","174011321042388",28.29,36.50,0,327.02,382.03,163.0,155.4,0.610,411310.4,411310.4,3570,0,0,0,L,1151911521,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465024,98666.00
06/16/2015 10:30,2,5.637,ACTIVE,217.58,354.97,59.965,1434465003,"201051344000438","174011321042388",29.06,31.30,0,323.11,393.75,165.8,158.1,0.773,146064.3,146064.3,2662,0,0,0,L,1122011218,0,124.04,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465025,98667.00
06/16/2015 10:30,2,5.641,ACTIVE,217.35,354.67,59.970,1434465003,"201051344001135","174011321042388",28.51,31.50,0,322.21,392.85,162.8,155.2,0.742,137421.9,137421.9,2657,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465026,98668.00
06/16/2015 10:30,2,5.590,ACTIVE,217.35,356.18,59.970,1434465003,"201051344000417","174011321042388",28.61,33.80,0,323.11,393.45,162.0,154.4,0.760,141964.5,141964.5,2656,0,0,0,L,1122011218,0,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465027,98669.00
06/16/2015 10:30,2,5.641,ACTIVE,216.67,356.18,59.965,1434465003,"201051344000594","174011321042388",28.86,35.00,0,322.51,394.35,164.8,157.2,0.769,141827.8,141827.8,2656,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465028,98670.00
06/16/2015 10:30,2,5.656,ACTIVE,215.54,369.10,59.965,1434465003,"274151322000083","174011321042388",28.49,39.50,0,326.72,382.03,163.2,155.6,0.667,425858.4,425858.4,3969,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465029,98671.00
06/16/2015 10:30,2,5.529,ACTIVE,218.03,356.48,59.970,1434465003,"201051344000585","174011321042388",29.02,33.30,0,325.52,394.05,162.5,155.0,0.760,140725.3,140725.3,2657,0,0,0,L,1122011218,0,123.59,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465030,98672.00
06/16/2015 10:30,2,5.705,ACTIVE,216.22,349.26,60.002,1434465003,"274151322000054","174011321042388",28.43,38.60,0,326.42,382.63,164.4,156.7,0.632,421170.3,421170.3,3561,0,0,0,L,1151911521,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465031,98673.00
06/16/2015 10:30,2,5.719,ACTIVE,218.03,357.68,59.986,1434465003,"201051344001203","174011321042388",28.82,34.00,0,323.41,394.35,166.9,159.1,0.787,142043.0,142043.0,2662,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465031,98674.00
06/16/2015 10:30,2,5.596,ACTIVE,216.67,356.48,59.975,1434465003,"201051344000646","174011321042388",28.86,32.20,0,323.11,394.35,163.6,155.9,0.782,139584.0,139584.0,2656,0,0,0,L,1122011218,0,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465032,98675.00
06/16/2015 10:30,2,3.863,ACTIVE,217.80,421.40,59.959,1434465003,"274151322000068","174011321042388",38.86,37.80,0,398.26,455.06,151.9,144.7,0.570,330740.7,330740.7,3622,0,0,0,L,1151911521,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465033,98676.00
06/16/2015 10:30,2,6.008,ACTIVE,217.13,371.81,59.965,1434465003,"274151322000076","174011321042388",29.28,38.40,0,326.12,386.83,178.1,170.0,0.685,448747.4,448747.4,3966,0,0,0,L,1151911521,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465034,98677.00
06/16/2015 10:30,1,3.544,ACTIVE,216.7,338.91,60.00,1434465003,"033051125000132","174011321042388",34.88,26,0.546,305.63,367.03,123.0,118.0,0.557,16265.500000024,16293.900000024,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465035,98678.00
