ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 10:30,1,4.020,ALERT,217.1,348.05,60.03,1434465003,"033051125000150","174011321042388",39.85,25,0.715,301.76,378.70,159.4,154.3,0.706,21602.600000024,21639.900000036,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434465037,98679.00
06/16/2015 10:30,2,5.740,ACTIVE,216.90,356.18,59.954,1434465003,"201051344000890","174011321042388",28.49,33.80,0,322.81,394.05,165.7,158.0,0.760,143637.7,143637.7,2658,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465038,98680.00
06/16/2015 10:30,2,5.607,ACTIVE,218.03,357.68,59.965,1434465003,"201051344000900","174011321042388",29.18,27.30,0,326.42,396.75,165.8,158.1,0.751,143916.2,143916.2,2664,0,0,0,L,1122011218,0,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465039,98681.00
06/16/2015 10:30,2,5.648,ACTIVE,218.03,357.68,59.991,1434465003,"201051344000633","174011321042388",28.49,33.00,0,322.51,393.45,163.1,155.4,0.765,133663.8,133663.8,2666,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465040,98682.00
06/16/2015 10:30,1,5.339,ACTIVE,217.1,363.87,60.03,1434465003,"040051121000185","174011321042388",26.18,26,0.619,304.03,371.65,139.1,134.1,0.618,19591.499999975,19623.499999975,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465041,98683.00
06/16/2015 10:30,2,5.650,ACTIVE,218.71,357.98,59.965,1434465003,"201051344000983","174011321042388",28.67,30.30,0,327.92,396.15,164.0,156.4,0.769,140787.9,140787.9,2662,0,0,0,L,1122011218,0,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465042,98684.00
06/16/2015 10:30,2,5.645,ACTIVE,218.03,357.38,59.965,1434465003,"201051344000917","174011321042388",28.84,31.30,0,322.51,393.75,164.7,157.1,0.782,144163.5,144163.5,2666,0,0,0,L,1122011218,0,124.04,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465043,98685.00
06/16/2015 10:30,1,5.386,ACTIVE,216.4,367.62,60.03,1434465003,"040051121000116","174011321042388",26.15,24,0.625,289.74,385.64,140.1,134.6,0.630,19156.5,19188.900000036,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465044,98686.00
06/16/2015 10:30,1,3.497,ACTIVE,216.2,342.95,60.00,1434465003,"033051125000135","174011321042388",34.58,26,0.536,304.28,367.63,120.3,115.3,0.541,16240.20000001,16267.80000001,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465045,98687.00
06/16/2015 10:30,2,5.564,ACTIVE,218.03,356.48,59.954,1434465003,"201051344000648","174011321042388",28.67,30.00,0,326.42,396.15,161.5,153.9,0.747,140166.8,140166.8,2657,0,0,0,L,1122011218,0,123.59,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465046,98688.00
06/16/2015 10:30,2,5.658,ACTIVE,217.80,357.08,59.965,1434465003,"201051344001093","174011321042388",29.28,33.00,0,325.82,396.75,167.6,159.9,0.765,142242.8,142242.8,2663,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465047,98689.00
06/16/2015 10:30,2,5.688,ACTIVE,218.71,357.08,60.002,1434465003,"201051344000645","174011321042388",28.43,30.50,0,326.72,398.86,163.5,155.9,0.747,140573.4,140573.4,2660,0,0,0,L,1122011218,0,124.49,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465048,98690.00
06/16/2015 10:30,2,5.746,ACTIVE,216.90,353.47,59.975,1434465003,"274151322000085","174011321042388",28.43,37.00,0,326.12,382.63,165.2,157.6,0.623,423251.0,423251.0,3965,0,0,0,L,1151911521,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465049,98691.00
06/16/2015 10:30,2,5.615,ACTIVE,218.03,357.68,59.954,1434465003,"201051344000651","174011321042388",28.90,31.80,0,327.32,394.05,164.3,156.7,0.747,139975.3,139975.3,2660,0,0,0,L,1122011218,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465050,98692.00
06/16/2015 10:30,2,5.621,ACTIVE,217.58,353.77,59.954,1434465003,"201051344000867","174011321042388",28.69,32.60,0,327.62,392.85,163.3,155.7,0.734,132297.0,132297.0,2665,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465051,98693.00
06/16/2015 10:30,1,5.501,ACTIVE,216.5,365.21,60.00,1434465003,"040051121000095","174011321042388",23.48,25,0.573,304.39,368.25,128.5,123.2,0.574,20573.699999988,20603,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465052,98694.00
06/16/2015 10:30,2,5.682,ACTIVE,215.77,354.07,59.954,1434465003,"201051344001230","174011321042388",28.84,32.60,0,322.51,394.05,165.9,158.2,0.782,143436.6,143436.6,2667,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465053,98695.00
06/16/2015 10:30,2,5.611,ACTIVE,218.26,358.88,59.959,1434465003,"201051344000576","174011321042388",28.65,28.80,0,327.32,396.75,162.8,155.2,0.742,139932.7,139932.7,2665,0,0,0,L,1122011218,0,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465054,98696.00
06/16/2015 10:30,2,5.652,ACTIVE,218.48,357.98,59.954,1434465003,"201051344000579","174011321042388",28.69,33.50,0,328.22,395.85,164.3,156.7,0.773,145976.0,145976.0,2659,0,0,0,L,1122011218,0,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465055,98697.00
06/16/2015 10:45,2,6.066,ACTIVE,216.00,354.97,59.944,1434465903,"201051344000955","174011321042388",28.57,32.60,0,330.93,397.35,175.6,167.5,0.813,145395.0,145395.0,2662,0,0,0,L,1122011218,0,122.23,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465904,98698.00
06/16/2015 10:45,1,5.896,ACTIVE,215.5,330.98,60.00,1434465903,"040051121000195","174011321042388",25.70,27,0.673,298.58,391.82,150.8,144.3,0.673,21647.3,21682.4,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465905,98699.00
06/16/2015 10:45,2,6.303,ACTIVE,215.54,345.96,59.944,1434465903,"274151322000095","174011321042388",28.77,40.40,0,330.93,387.14,183.6,175.3,0.694,443141.1,443141.1,3582,0,0,0,L,1151911521,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465906,98700.00
06/16/2015 10:45,2,6.072,ACTIVE,216.67,357.08,59.959,1434465903,"201051344000868","174011321042388",28.15,31.50,0,331.23,396.45,173.1,165.2,0.813,131660.9,131660.9,2663,0,0,0,L,1122011218,0,122.91,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465907,98701.00
06/16/2015 10:45,2,6.035,ACTIVE,218.93,360.08,59.986,1434465903,"201051344000853","174011321042388",28.47,31.50,0,337.54,400.06,173.9,165.9,0.818,137920.6,137920.6,2659,0,0,0,L,1122011218,0,124.27,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465908,98702.00
06/16/2015 10:45,2,5.982,ACTIVE,217.58,357.38,59.954,1434465903,"201051344000582","174011321042388",28.39,32.40,0,330.63,396.75,172.1,164.1,0.800,138518.7,138518.7,2659,0,0,0,L,1122011218,0,123.59,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465909,98703.00
06/16/2015 10:45,1,5.822,ACTIVE,216.3,325.83,60.00,1434465903,"040051121000097","174011321042388",25.92,26,0.672,315.29,384.38,150.1,144.5,0.669,19527.600000024,19562.699999988,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465910,98704.00
06/16/2015 10:45,2,6.115,ACTIVE,218.26,358.58,59.949,1434465903,"201051344000469","174011321042388",28.01,31.50,0,334.54,399.76,173.5,165.5,0.831,133121.9,133121.9,2660,0,0,0,L,1122011218,0,123.36,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465911,98705.00
06/16/2015 10:45,2,6.119,ACTIVE,218.26,360.08,59.975,1434465903,"201051344000988","174011321042388",27.81,34.80,0,336.34,399.46,172.2,164.3,0.800,132914.8,132914.8,2658,0,0,0,L,1122011218,0,123.59,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465912,98706.00
06/16/2015 10:45,2,6.072,ACTIVE,218.26,357.08,59.928,1434465903,"201051344001158","174011321042388",27.81,34.30,0,334.84,397.66,171.1,163.2,0.804,139139.6,139139.6,2661,0,0,0,L,1122011218,0,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465913,98707.00
06/16/2015 10:45,2,6.055,ACTIVE,217.13,357.08,59.949,1434465903,"201051344001025","174011321042388",28.41,35.40,0,331.53,396.15,174.2,166.2,0.773,142199.5,142199.5,2661,0,0,0,L,1122011218,0,123.14,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465914,98708.00
06/16/2015 10:45,1,4.294,ACTIVE,215.8,372.87,60.00,1434465903,"033051125000118","174011321042388",39.44,27,0.757,311.60,380.73,168.5,162.3,0.749,21666.7,21706.2,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465915,98709.00
06/16/2015 10:45,2,6.033,ACTIVE,218.03,358.58,59.907,1434465903,"201051344000569","174011321042388",28.45,31.30,0,332.43,397.35,173.8,165.8,0.813,145919.3,145919.3,2662,0,0,0,L,1122011218,0,123.36,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465916,98710.00
06/16/2015 10:45,2,4.033,ACTIVE,215.54,424.11,59.944,1434465903,"274151322000094","174011321042388",38.98,39.50,0,394.95,458.97,159.9,152.4,0.619,331820.5,331820.5,4016,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465917,98711.00
06/16/2015 10:45,1,5.951,ACTIVE,216.5,356.97,60.03,1434465903,"040051121000068","174011321042388",23.21,27,0.615,315.50,370.69,137.4,132.3,0.620,19705.400000024,19737.600000012,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465918,98712.00
06/16/2015 10:45,2,6.000,ACTIVE,218.26,357.98,59.970,1434465903,"201051344000458","174011321042388",28.41,33.80,0,333.33,397.05,172.5,164.6,0.826,141659.1,141659.1,2661,0,0,0,L,1122011218,0,123.81,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465919,98713.00
06/16/2015 10:45,2,6.016,ACTIVE,216.00,369.10,59.944,1434465903,"274151322000087","174011321042388",26.54,56.50,0,332.13,381.42,161.6,154.1,0.614,401960.8,401960.8,3561,0,0,0,L,1151911521,0,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465920,98714.00
06/16/2015 10:45,2,6.129,ACTIVE,216.00,373.31,59.959,1434465903,"274151322000052","174011321042388",28.31,39.80,0,331.23,384.43,175.5,167.5,0.667,429615.8,429615.8,3964,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465921,98715.00
06/16/2015 10:45,2,5.986,ACTIVE,216.45,356.18,59.954,1434465903,"201051344001145","174011321042388",28.77,30.80,0,331.83,396.15,174.3,166.3,0.804,146811.3,146811.3,2669,0,0,0,L,1122011218,0,122.91,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465922,98716.00
06/16/2015 10:45,2,6.031,ACTIVE,216.22,356.78,59.959,1434465903,"201051344000685","174011321042388",28.59,31.80,0,309.29,415.09,174.7,166.7,0.853,146034.1,146034.1,2669,0,0,0,L,1122011218,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465923,98717.00
06/16/2015 10:45,2,6.051,ACTIVE,215.32,363.99,59.954,1434465903,"274151322000088","174011321042388",28.05,38.40,0,331.23,383.83,171.8,163.9,0.658,411350.3,411350.3,3571,0,0,0,L,1151911521,0,124.72,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465924,98718.00
06/16/2015 10:45,2,5.980,ACTIVE,217.13,359.48,59.970,1434465903,"201051344000438","174011321042388",28.88,32.40,0,331.53,397.35,174.9,166.9,0.804,146105.1,146105.1,2663,0,0,0,L,1122011218,0,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465925,98719.00
06/16/2015 10:45,2,5.961,ALERT,217.13,355.88,59.959,1434465903,"201051344001135","174011321042388",28.47,33.00,0,298.17,402.16,172.1,164.1,0.787,137461.7,137461.7,2658,0,0,0,L,1122011218,0,123.36,125.40,0002,30,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465926,98720.00
06/16/2015 10:45,2,5.959,ALERT,216.67,355.88,59.970,1434465903,"201051344000417","174011321042388",28.35,35.00,0,300.57,404.57,171.2,163.3,0.809,142004.1,142004.1,2657,0,0,0,L,1122011218,0,122.91,125.17,0002,30,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465928,98721.00
06/16/2015 10:45,2,6.115,ACTIVE,216.22,355.58,59.970,1434465903,"201051344000594","174011321042388",28.15,36.50,0,331.23,397.05,174.2,166.2,0.791,141868.3,141868.3,2657,0,0,0,L,1122011218,0,122.91,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465929,98722.00
06/16/2015 10:45,2,6.057,ACTIVE,215.54,362.19,59.949,1434465903,"274151322000083","174011321042388",28.13,41.00,0,330.93,384.43,172.5,164.6,0.694,425898.5,425898.5,3970,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465930,98723.00
06/16/2015 10:45,2,5.980,ACTIVE,217.58,357.68,59.954,1434465903,"201051344000585","174011321042388",28.41,34.80,0,331.83,394.65,172.1,164.2,0.804,140765.3,140765.3,2658,0,0,0,L,1122011218,0,122.91,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465931,98724.00
06/16/2015 10:45,2,6.100,ACTIVE,215.77,368.20,59.954,1434465903,"274151322000054","174011321042388",28.05,39.80,0,330.63,385.03,173.2,165.3,0.645,421210.6,421210.6,3562,0,0,0,L,1151911521,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465932,98725.00
06/16/2015 10:45,2,6.096,ACTIVE,217.35,355.88,59.954,1434465903,"201051344001203","174011321042388",28.57,35.60,0,332.43,396.75,176.3,168.3,0.826,142084.0,142084.0,2663,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465933,98726.00
06/16/2015 10:45,2,5.883,ACTIVE,216.45,357.08,59.954,1434465903,"201051344000646","174011321042388",28.88,33.30,0,331.23,396.75,171.9,164.0,0.813,139624.2,139624.2,2657,0,0,0,L,1122011218,0,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465934,98727.00
06/16/2015 10:45,2,3.891,ACTIVE,216.67,442.44,59.954,1434465903,"274151322000068","174011321042388",40.31,38.80,0,400.06,457.77,158.0,150.6,0.592,330778.0,330778.0,3623,0,0,0,L,1151911521,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465935,98728.00
06/16/2015 10:45,2,6.455,ACTIVE,216.45,361.29,59.933,1434465903,"274151322000076","174011321042388",28.75,40.40,0,332.43,388.94,187.8,179.4,0.720,448791.2,448791.2,3967,0,0,0,L,1151911521,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465936,98729.00
06/16/2015 10:45,1,3.800,ACTIVE,216.2,361.29,60.00,1434465903,"033051125000132","174011321042388",34.32,26,0.578,317.31,367.68,129.8,124.5,0.586,16293.900000024,16324.200000024,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465937,98730.00
06/16/2015 10:45,1,4.288,ACTIVE,216.2,375.48,60.00,1434465903,"033051125000150","174011321042388",39.55,26,0.760,313.05,380.50,168.7,163.7,0.753,21639.900000036,21679.5,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465938,98731.00
06/16/2015 10:45,2,6.049,ACTIVE,216.45,356.18,59.949,1434465903,"201051344000890","174011321042388",28.55,34.50,0,320.41,425.91,174.8,166.8,0.822,143678.4,143678.4,2659,0,0,0,L,1122011218,0,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465939,98732.00
06/16/2015 10:45,2,6.035,ACTIVE,217.58,358.28,59.954,1434465903,"201051344000900","174011321042388",28.82,30.00,0,331.83,396.15,176.3,168.2,0.809,143956.7,143956.7,2665,0,0,0,L,1122011218,0,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465940,98733.00
06/16/2015 10:45,2,6.033,ACTIVE,217.13,357.68,59.959,1434465903,"201051344000633","174011321042388",28.21,35.40,0,331.23,395.55,172.4,164.5,0.818,133703.7,133703.7,2667,0,0,0,L,1122011218,0,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465941,98734.00
06/16/2015 10:45,1,5.766,ACTIVE,216.5,341.45,60.00,1434465903,"040051121000185","174011321042388",25.81,27,0.661,315.91,373.65,148.1,142.5,0.658,19623.499999975,19658.099999999,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465942,98735.00
06/16/2015 10:45,2,5.980,ACTIVE,218.26,358.28,59.954,1434465903,"201051344000983","174011321042388",28.73,32.60,0,332.73,395.85,173.9,165.9,0.818,140828.0,140828.0,2663,0,0,0,L,1122011218,0,123.81,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465943,98736.00
06/16/2015 10:45,2,6.004,ACTIVE,217.35,357.38,59.933,1434465903,"201051344000917","174011321042388",28.78,32.80,0,331.53,395.85,174.9,166.9,0.826,144204.1,144204.1,2667,0,0,0,L,1122011218,0,123.14,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465944,98737.00
06/16/2015 10:45,1,5.765,ACTIVE,215.4,359.01,60.00,1434465903,"040051121000116","174011321042388",25.77,25,0.661,296.70,382.97,147.8,141.7,0.664,19188.900000036,19223.400000036,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465945,98738.00
06/16/2015 10:45,1,3.676,ACTIVE,216.5,359.21,60.00,1434465903,"033051125000135","174011321042388",34.71,27,0.566,316.66,368.59,126.9,122.1,0.570,16267.80000001,16297.40000001,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465947,98739.00
06/16/2015 10:45,2,5.939,ACTIVE,217.80,357.98,59.954,1434465903,"201051344000648","174011321042388",28.45,32.60,0,332.73,396.15,171.0,163.2,0.795,140206.3,140206.3,2658,0,0,0,L,1122011218,0,123.14,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465948,98740.00
06/16/2015 10:45,2,6.109,ACTIVE,217.35,358.58,59.949,1434465903,"201051344001093","174011321042388",28.78,34.30,0,331.83,397.05,178.0,169.9,0.809,142284.1,142284.1,2664,0,0,0,L,1122011218,0,123.36,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465948,98741.00
06/16/2015 10:45,2,6.102,ACTIVE,218.03,357.38,59.970,1434465903,"201051344000645","174011321042388",28.09,32.60,0,333.03,394.95,173.5,165.6,0.791,140613.4,140613.4,2661,0,0,0,L,1122011218,0,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465949,98742.00
06/16/2015 10:45,2,6.102,ACTIVE,216.22,370.30,59.938,1434465903,"274151322000085","174011321042388",28.29,38.80,0,331.53,384.13,174.8,166.8,0.667,423291.6,423291.6,3966,0,0,0,L,1151911521,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465950,98743.00
06/16/2015 10:45,2,6.049,ALERT,217.58,357.08,59.959,1434465903,"201051344000651","174011321042388",28.45,33.30,0,294.26,399.16,174.3,166.3,0.787,140015.6,140015.6,2661,0,0,0,L,1122011218,0,124.04,125.40,0002,29,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465952,98744.00
06/16/2015 10:45,2,6.016,ACTIVE,216.90,355.88,59.949,1434465903,"201051344000867","174011321042388",28.43,35.00,0,331.53,395.85,173.2,165.3,0.787,132337.0,132337.0,2666,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465953,98745.00
06/16/2015 10:45,1,5.828,ACTIVE,215.7,322.30,60.00,1434465903,"040051121000095","174011321042388",23.21,26,0.602,315.69,369.18,134.6,129.3,0.604,20603,20634.699999988,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465954,98746.00
06/16/2015 10:45,2,6.092,ACTIVE,216.00,355.28,59.959,1434465903,"201051344001230","174011321042388",28.49,33.50,0,331.83,397.35,175.8,167.8,0.826,143477.5,143477.5,2668,0,0,0,L,1122011218,0,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465955,98747.00
06/16/2015 10:45,2,5.979,ACTIVE,218.03,359.48,59.944,1434465903,"201051344000576","174011321042388",28.57,31.30,0,336.94,399.16,172.9,164.9,0.782,139972.5,139972.5,2666,0,0,0,L,1122011218,0,123.59,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465956,98748.00
06/16/2015 10:45,2,6.062,ACTIVE,218.03,357.68,59.986,1434465903,"201051344000579","174011321042388",28.33,35.40,0,334.54,399.16,173.9,165.9,0.822,146016.3,146016.3,2660,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434465957,98749.00
06/16/2015 11:00,2,6.340,ACTIVE,217.13,358.28,60.002,1434466803,"201051344000955","174011321042388",28.57,34.30,0,331.23,398.56,183.3,175.0,0.888,145437.9,145437.9,2663,0,0,0,L,1122011218,0,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466804,98750.00
06/16/2015 11:00,1,6.266,ALERT,217.0,326.51,60.03,1434466803,"040051121000195","174011321042388",25.42,28,0.706,314.24,376.70,158.5,152.1,0.698,21682.4,21719.3,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434466806,98751.00
06/16/2015 11:00,2,6.701,ACTIVE,216.00,374.81,59.991,1434466803,"274151322000095","174011321042388",28.47,42.80,0,330.93,388.34,193.0,184.3,0.729,443186.1,443186.1,3583,0,0,0,L,1151911521,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466807,98752.00
06/16/2015 11:00,2,6.451,ACTIVE,217.80,359.48,60.002,1434466803,"201051344000868","174011321042388",28.27,32.00,0,331.53,398.56,184.6,176.2,0.835,131703.5,131703.5,2664,0,0,0,L,1122011218,0,123.36,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466808,98753.00
06/16/2015 11:00,2,6.346,ACTIVE,219.39,361.59,59.996,1434466803,"201051344000853","174011321042388",28.82,32.00,0,338.14,404.27,185.2,176.9,0.871,137963.5,137963.5,2660,0,0,0,L,1122011218,0,124.72,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466808,98754.00
06/16/2015 11:00,2,6.316,ACTIVE,218.26,360.69,59.996,1434466803,"201051344000582","174011321042388",28.15,34.00,0,331.23,399.46,180.1,171.9,0.831,138560.7,138560.7,2660,0,0,0,L,1122011218,0,123.81,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466809,98755.00
06/16/2015 11:00,1,6.131,ACTIVE,217.0,350.55,60.03,1434466803,"040051121000097","174011321042388",25.92,28,0.708,315.59,379.07,158.1,152.3,0.693,19562.699999988,19599.800000012,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466811,98756.00
06/16/2015 11:00,2,6.398,ACTIVE,219.16,362.79,60.002,1434466803,"201051344000469","174011321042388",28.55,31.80,0,333.33,403.67,184.9,176.5,0.879,133164.6,133164.6,2661,0,0,0,L,1122011218,0,123.81,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466812,98757.00
06/16/2015 11:00,2,6.498,ACTIVE,219.16,363.09,60.007,1434466803,"201051344000988","174011321042388",27.83,35.40,0,334.24,403.67,183.1,174.8,0.835,132957.1,132957.1,2659,0,0,0,L,1122011218,0,124.04,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466812,98758.00
06/16/2015 11:00,2,6.361,ACTIVE,219.16,360.99,60.002,1434466803,"201051344001158","174011321042388",28.11,35.40,0,333.03,402.46,181.0,172.8,0.849,139181.5,139181.5,2662,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466813,98759.00
06/16/2015 11:00,2,6.438,ACTIVE,218.03,359.48,59.996,1434466803,"201051344001025","174011321042388",28.07,37.30,0,332.43,398.86,182.9,174.6,0.818,142242.1,142242.1,2662,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466814,98760.00
06/16/2015 11:00,1,4.544,ACTIVE,216.8,370.58,60.07,1434466803,"033051125000118","174011321042388",39.22,28,0.793,311.34,384.17,177.3,170.6,0.777,21706.2,21747.6,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466815,98761.00
06/16/2015 11:00,2,6.301,ACTIVE,218.93,360.99,60.002,1434466803,"201051344000569","174011321042388",29.06,31.80,0,333.33,400.96,185.4,177.1,0.866,145962.1,145962.1,2663,0,0,0,L,1122011218,0,123.81,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466816,98762.00
06/16/2015 11:00,2,4.229,ACTIVE,216.45,426.81,60.002,1434466803,"274151322000094","174011321042388",39.22,41.30,0,393.45,458.07,168.0,160.2,0.654,331859.7,331859.7,4017,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466817,98763.00
06/16/2015 11:00,1,6.268,ACTIVE,217.2,359.37,60.03,1434466803,"040051121000068","174011321042388",23.12,28,0.644,315.45,373.02,144.2,138.8,0.650,19737.600000012,19771.400000024,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466818,98764.00
06/16/2015 11:00,2,6.309,ACTIVE,219.16,359.48,60.018,1434466803,"201051344000458","174011321042388",28.71,34.30,0,334.24,402.16,183.3,175.0,0.866,141701.5,141701.5,2662,0,0,0,L,1122011218,0,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466819,98765.00
06/16/2015 11:00,2,6.303,ALERT,216.45,356.78,59.970,1434466803,"274151322000087","174011321042388",26.46,60.30,0,288.25,384.43,168.9,161.1,0.641,402000.1,402000.1,3562,0,0,0,L,1151911521,0,124.27,123.36,0002,52,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466821,98766.00
06/16/2015 11:00,2,6.490,ACTIVE,216.67,365.80,59.996,1434466803,"274151322000052","174011321042388",28.13,41.00,0,330.63,386.83,184.8,176.4,0.712,429658.8,429658.8,3965,0,0,0,L,1151911521,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466822,98767.00
06/16/2015 11:00,2,6.303,ACTIVE,217.13,357.38,59.996,1434466803,"201051344001145","174011321042388",28.73,32.40,0,330.93,398.86,183.3,175.0,0.831,146854.0,146854.0,2670,0,0,0,L,1122011218,0,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466823,98768.00
06/16/2015 11:00,2,6.404,ACTIVE,216.90,358.28,59.996,1434466803,"201051344000685","174011321042388",28.23,33.30,0,331.23,398.56,183.1,174.8,0.884,146076.9,146076.9,2670,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466824,98769.00
06/16/2015 11:00,2,6.398,ALERT,216.00,350.47,59.986,1434466803,"274151322000088","174011321042388",27.83,39.80,0,290.95,389.24,180.4,172.2,0.685,411392.3,411392.3,3572,0,0,0,L,1151911521,0,124.72,123.14,0002,31,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466826,98770.00
06/16/2015 11:00,2,6.268,ACTIVE,217.80,360.08,59.996,1434466803,"201051344000438","174011321042388",28.78,33.80,0,331.83,399.46,182.8,174.5,0.853,146147.9,146147.9,2664,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466827,98771.00
06/16/2015 11:00,2,6.324,ACTIVE,217.58,358.28,60.002,1434466803,"201051344001135","174011321042388",28.13,34.80,0,331.83,397.66,180.3,172.1,0.826,137503.8,137503.8,2660,0,0,0,L,1122011218,0,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466828,98772.00
06/16/2015 11:00,2,6.316,ACTIVE,217.35,359.48,59.996,1434466803,"201051344000417","174011321042388",27.99,36.30,0,331.83,397.66,179.0,170.8,0.849,142045.9,142045.9,2659,0,0,0,L,1122011218,0,123.14,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466829,98773.00
06/16/2015 11:00,2,6.447,ACTIVE,217.13,357.98,59.996,1434466803,"201051344000594","174011321042388",28.17,38.20,0,330.33,400.06,183.9,175.6,0.853,141910.9,141910.9,2658,0,0,0,L,1122011218,0,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466830,98774.00
06/16/2015 11:00,2,6.348,ACTIVE,216.00,352.87,59.991,1434466803,"274151322000083","174011321042388",28.21,43.40,0,330.93,385.93,181.4,173.1,0.716,425940.7,425940.7,3971,0,0,0,L,1151911521,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466830,98775.00
06/16/2015 11:00,2,6.406,ACTIVE,218.26,359.78,59.986,1434466803,"201051344000585","174011321042388",27.91,35.80,0,332.13,397.96,181.1,172.9,0.844,140807.4,140807.4,2659,0,0,0,L,1122011218,0,123.36,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466831,98776.00
06/16/2015 11:00,2,6.406,ACTIVE,216.45,361.59,59.986,1434466803,"274151322000054","174011321042388",28.07,42.00,0,330.93,386.53,181.9,173.7,0.698,421253.0,421253.0,3563,0,0,0,L,1151911521,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466832,98777.00
06/16/2015 11:00,2,6.508,ACTIVE,218.26,359.78,59.991,1434466803,"201051344001203","174011321042388",28.09,36.80,0,331.83,399.76,185.1,176.7,0.866,142127.1,142127.1,2664,0,0,0,L,1122011218,0,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466833,98778.00
06/16/2015 11:00,2,6.271,ACTIVE,217.13,358.88,59.991,1434466803,"201051344000646","174011321042388",28.45,35.20,0,330.93,398.86,180.6,172.4,0.849,139666.3,139666.3,2658,0,0,0,L,1122011218,0,123.59,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466834,98779.00
06/16/2015 11:00,2,4.305,ALERT,217.13,417.49,59.965,1434466803,"274151322000068","174011321042388",38.88,40.20,0,298.77,494.74,168.5,160.7,0.636,330817.1,330817.1,3624,0,0,0,L,1151911521,0,124.72,123.81,0002,33,0,0,0,0,0,0,1,1254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466836,98780.00
06/16/2015 11:00,2,6.760,ALERT,217.35,351.67,59.986,1434466803,"274151322000076","174011321042388",28.82,42.30,0,298.77,406.07,197.2,188.4,0.765,448837.0,448837.0,3968,0,0,0,L,1151911521,0,124.72,124.04,0002,32,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466838,98781.00
06/16/2015 11:00,1,4.029,ACTIVE,216.4,347.21,60.03,1434466803,"033051125000132","174011321042388",33.99,28,0.607,314.11,370.58,136.3,130.3,0.614,16324.200000024,16356.000000024,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466839,98782.00
06/16/2015 11:00,1,4.513,ACTIVE,217.0,343.97,60.03,1434466803,"033051125000150","174011321042388",39.57,27,0.799,312.55,384.56,177.7,172.3,0.787,21679.5,21721.5,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466840,98783.00
06/16/2015 11:00,2,6.398,ACTIVE,217.13,357.68,59.944,1434466803,"201051344000890","174011321042388",28.25,35.80,0,331.53,400.06,183.0,174.7,0.822,143721.2,143721.2,2660,0,0,0,L,1122011218,0,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466841,98784.00
06/16/2015 11:00,2,6.418,ACTIVE,218.48,360.99,59.970,1434466803,"201051344000900","174011321042388",28.88,30.00,0,312.89,454.16,187.7,179.2,0.862,144000.1,144000.1,2666,0,0,0,L,1122011218,0,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466842,98785.00
06/16/2015 11:00,2,6.387,ACTIVE,218.03,359.78,59.981,1434466803,"201051344000633","174011321042388",28.27,36.50,0,331.23,398.56,182.8,174.6,0.853,133746.0,133746.0,2668,0,0,0,L,1122011218,0,124.04,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466843,98786.00
06/16/2015 11:00,1,6.145,ACTIVE,217.2,323.54,60.03,1434466803,"040051121000185","174011321042388",25.56,28,0.698,315.88,377.08,156.3,150.6,0.693,19658.099999999,19694.799999987,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466844,98787.00
06/16/2015 11:00,2,6.418,ACTIVE,218.93,360.99,59.986,1434466803,"201051344000983","174011321042388",28.57,33.00,0,331.53,400.66,185.7,177.3,0.871,140870.9,140870.9,2664,0,0,0,L,1122011218,0,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466845,98788.00
06/16/2015 11:00,2,6.359,ACTIVE,218.26,357.98,59.975,1434466803,"201051344000917","174011321042388",28.45,34.50,0,331.23,399.46,183.2,174.9,0.862,144246.8,144246.8,2668,0,0,0,L,1122011218,0,123.59,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466846,98789.00
06/16/2015 11:00,1,6.087,ACTIVE,216.3,351.84,60.03,1434466803,"040051121000116","174011321042388",25.57,26,0.694,314.68,375.31,154.8,148.9,0.688,19223.400000036,19259.700000048,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466847,98790.00
06/16/2015 11:00,1,3.915,ACTIVE,217.4,358.08,60.03,1434466803,"033051125000135","174011321042388",34.26,28,0.593,315.18,371.00,133.5,128.1,0.594,16297.40000001,16328.70000001,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466849,98791.00
06/16/2015 11:00,2,6.307,ACTIVE,218.93,360.38,59.981,1434466803,"201051344000648","174011321042388",28.57,32.80,0,335.14,400.06,182.3,174.1,0.853,140248.4,140248.4,2659,0,0,0,L,1122011218,0,123.81,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466850,98792.00
06/16/2015 11:00,2,6.383,ACTIVE,218.03,360.08,59.986,1434466803,"201051344001093","174011321042388",28.73,36.00,0,331.83,400.06,185.7,177.3,0.844,142327.5,142327.5,2665,0,0,0,L,1122011218,0,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466850,98793.00
06/16/2015 11:00,2,6.414,ACTIVE,218.93,360.08,59.975,1434466803,"201051344000645","174011321042388",28.53,33.00,0,333.33,398.86,185.2,176.9,0.844,140656.1,140656.1,2662,0,0,0,L,1122011218,0,124.49,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466851,98794.00
06/16/2015 11:00,2,6.461,ALERT,216.67,357.98,59.965,1434466803,"274151322000085","174011321042388",27.99,40.80,0,299.07,399.16,183.0,174.7,0.694,423334.2,423334.2,3967,0,0,0,L,1151911521,0,124.94,123.36,0002,35,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466853,98795.00
06/16/2015 11:00,2,6.420,ACTIVE,218.48,359.78,59.975,1434466803,"201051344000651","174011321042388",28.07,35.00,0,332.43,399.76,182.3,174.1,0.831,140058.2,140058.2,2663,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466854,98796.00
06/16/2015 11:00,2,6.316,ACTIVE,218.03,357.38,59.975,1434466803,"201051344000867","174011321042388",28.71,35.60,0,331.83,397.66,183.5,175.2,0.840,132379.6,132379.6,2667,0,0,0,L,1122011218,0,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466855,98797.00
06/16/2015 11:00,1,6.207,ACTIVE,216.4,336.10,60.03,1434466803,"040051121000095","174011321042388",22.98,27,0.635,315.95,371.38,141.9,136.6,0.631,20634.699999988,20667.800000012,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466857,98798.00
06/16/2015 11:00,2,6.406,ACTIVE,217.13,356.78,59.975,1434466803,"201051344001230","174011321042388",28.37,34.80,0,331.53,400.36,184.1,175.7,0.871,143520.5,143520.5,2669,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466857,98799.00
06/16/2015 11:00,2,6.297,ACTIVE,218.93,362.49,59.970,1434466803,"201051344000576","174011321042388",29.00,30.80,0,337.24,404.57,185.0,176.7,0.835,140015.3,140015.3,2667,0,0,0,L,1122011218,0,124.27,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466858,98800.00
06/16/2015 11:00,2,6.369,ACTIVE,219.39,361.59,60.002,1434466803,"201051344000579","174011321042388",28.43,36.30,0,336.34,402.77,183.2,174.9,0.857,146058.9,146058.9,2661,0,0,0,L,1122011218,0,124.27,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434466859,98801.00
06/16/2015 11:15,2,6.920,ACTIVE,218.26,363.09,60.007,1434467703,"201051344000955","174011321042388",28.11,35.60,0,330.93,402.46,196.9,188.1,0.924,145482.9,145482.9,2664,0,0,0,L,1122011218,0,123.81,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467704,98802.00
06/16/2015 11:15,1,6.756,ACTIVE,217.4,324.81,60.03,1434467703,"040051121000195","174011321042388",25.23,29,0.752,314.97,381.01,169.6,162.4,0.745,21719.3,21758.3,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467706,98803.00
06/16/2015 11:15,2,7.188,ACTIVE,217.35,353.47,60.028,1434467703,"274151322000095","174011321042388",28.31,45.00,0,329.13,391.94,206.0,196.9,0.773,443233.5,443233.5,3584,0,0,0,L,1151911521,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467707,98804.00
06/16/2015 11:15,2,6.932,ACTIVE,218.71,360.69,60.002,1434467703,"201051344000868","174011321042388",27.77,33.50,0,331.83,403.67,195.0,186.3,0.879,131748.4,131748.4,2665,0,0,0,L,1122011218,0,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467707,98805.00
06/16/2015 11:15,2,6.920,ACTIVE,220.52,365.80,60.002,1434467703,"201051344000853","174011321042388",27.99,33.80,0,337.24,407.57,196.0,187.3,0.888,138008.6,138008.6,2661,0,0,0,L,1122011218,0,125.40,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467708,98806.00
06/16/2015 11:15,2,6.770,ACTIVE,219.39,361.89,59.996,1434467703,"201051344000582","174011321042388",28.23,35.40,0,336.94,407.87,193.6,184.9,0.888,138605.0,138605.0,2661,0,0,0,L,1122011218,0,124.72,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467709,98807.00
06/16/2015 11:15,1,6.624,ACTIVE,218.1,365.64,60.03,1434467703,"040051121000097","174011321042388",25.56,29,0.749,314.79,381.15,168.5,162.1,0.742,19599.800000012,19638.699999988,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467711,98808.00
06/16/2015 11:15,2,6.891,ACTIVE,220.06,363.09,59.981,1434467703,"201051344000469","174011321042388",27.91,33.80,0,337.24,408.48,194.7,186.0,0.893,133209.4,133209.4,2662,0,0,0,L,1122011218,0,124.49,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467712,98809.00
06/16/2015 11:15,2,7.039,ACTIVE,220.29,364.59,60.007,1434467703,"201051344000988","174011321042388",27.04,37.50,0,336.34,407.57,192.8,184.1,0.888,133001.6,133001.6,2660,0,0,0,L,1122011218,0,124.94,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467712,98810.00
06/16/2015 11:15,2,6.889,ACTIVE,220.06,361.89,59.991,1434467703,"201051344001158","174011321042388",27.37,37.80,0,337.84,406.67,190.9,182.4,0.893,139225.5,139225.5,2663,0,0,0,L,1122011218,0,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467713,98811.00
06/16/2015 11:15,2,6.898,ACTIVE,218.93,361.59,60.002,1434467703,"201051344001025","174011321042388",28.03,38.60,0,334.54,406.67,195.8,187.0,0.875,142287.0,142287.0,2663,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467714,98812.00
06/16/2015 11:15,1,4.882,ACTIVE,217.1,368.29,60.03,1434467703,"033051125000118","174011321042388",39.05,30,0.845,311.76,387.41,189.7,182.1,0.834,21747.6,21791.5,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467715,98813.00
06/16/2015 11:15,2,6.859,ACTIVE,219.84,362.79,59.991,1434467703,"201051344000569","174011321042388",28.23,33.30,0,336.94,407.87,196.1,187.3,0.902,146007.2,146007.2,2664,0,0,0,L,1122011218,0,124.49,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467716,98814.00
06/16/2015 11:15,2,4.588,ACTIVE,217.13,429.52,59.991,1434467703,"274151322000094","174011321042388",38.68,42.80,0,392.85,456.87,181.1,172.8,0.698,331901.0,331901.0,4018,0,0,0,L,1151911521,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467717,98815.00
06/16/2015 11:15,1,6.773,ACTIVE,217.6,329.85,60.03,1434467703,"040051121000068","174011321042388",22.73,29,0.682,315.37,376.97,153.2,147.3,0.683,19771.400000024,19806.900000024,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467718,98816.00
06/16/2015 11:15,2,6.865,ACTIVE,219.84,361.89,59.991,1434467703,"201051344000458","174011321042388",27.95,36.00,0,337.84,407.27,194.2,185.5,0.897,141746.1,141746.1,2663,0,0,0,L,1122011218,0,124.94,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467719,98817.00
06/16/2015 11:15,2,6.811,ACTIVE,216.90,359.18,59.986,1434467703,"274151322000087","174011321042388",25.98,63.70,0,331.53,386.23,179.1,171.0,0.681,402041.4,402041.4,3564,0,0,0,L,1151911521,0,124.04,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467720,98818.00
06/16/2015 11:15,2,6.939,ACTIVE,217.58,367.60,59.981,1434467703,"274151322000052","174011321042388",28.07,43.40,0,329.73,394.65,197.3,188.5,0.751,429704.1,429704.1,3966,0,0,0,L,1151911521,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467721,98819.00
06/16/2015 11:15,2,6.787,ACTIVE,218.26,359.48,60.007,1434467703,"201051344001145","174011321042388",28.69,33.50,0,332.13,403.37,197.2,188.4,0.897,146899.2,146899.2,2671,0,0,0,L,1122011218,0,124.04,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467722,98820.00
06/16/2015 11:15,2,6.828,ACTIVE,217.80,361.59,60.002,1434467703,"201051344000685","174011321042388",28.57,34.50,0,330.93,403.67,197.7,188.9,0.946,146122.1,146122.1,2671,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467723,98821.00
06/16/2015 11:15,2,6.900,ACTIVE,217.35,364.59,59.991,1434467703,"274151322000088","174011321042388",27.61,41.80,0,331.23,392.25,193.0,184.3,0.729,411436.5,411436.5,3574,0,0,0,L,1151911521,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467724,98822.00
