ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 11:15,2,6.826,ACTIVE,218.71,362.49,59.981,1434467703,"201051344000438","174011321042388",28.45,35.20,0,332.13,407.87,196.6,187.9,0.910,146192.9,146192.9,2665,0,0,0,L,1122011218,0,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467725,98823.00
06/16/2015 11:15,2,6.848,ACTIVE,219.16,361.29,59.986,1434467703,"201051344001135","174011321042388",27.91,36.00,0,330.93,402.46,193.6,184.9,0.879,137548.0,137548.0,2661,0,0,0,L,1122011218,0,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467726,98824.00
06/16/2015 11:15,2,6.867,ACTIVE,218.48,361.59,60.002,1434467703,"201051344000417","174011321042388",27.65,37.30,0,332.13,402.16,192.3,183.7,0.906,142089.9,142089.9,2660,0,0,0,L,1122011218,0,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467727,98825.00
06/16/2015 11:15,2,6.873,ACTIVE,218.03,360.69,59.991,1434467703,"201051344000594","174011321042388",28.07,40.20,0,330.03,402.16,195.1,186.4,0.906,141955.7,141955.7,2659,0,0,0,L,1122011218,0,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467728,98826.00
06/16/2015 11:15,2,6.855,ACTIVE,216.67,375.11,59.991,1434467703,"274151322000083","174011321042388",27.87,45.80,0,330.03,388.64,193.4,184.8,0.773,425985.1,425985.1,3972,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467729,98827.00
06/16/2015 11:15,2,6.914,ACTIVE,219.39,362.79,59.991,1434467703,"201051344000585","174011321042388",27.75,37.80,0,336.94,406.67,194.3,185.6,0.897,140851.8,140851.8,2660,0,0,0,L,1122011218,0,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467730,98828.00
06/16/2015 11:15,2,6.908,ACTIVE,217.58,359.18,59.996,1434467703,"274151322000054","174011321042388",27.75,44.00,0,330.03,391.04,194.0,185.4,0.734,421297.5,421297.5,3564,0,0,0,L,1151911521,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467730,98829.00
06/16/2015 11:15,2,6.934,ACTIVE,219.16,360.38,59.954,1434467703,"201051344001203","174011321042388",28.25,38.00,0,334.84,406.67,198.2,189.4,0.924,142172.4,142172.4,2665,0,0,0,L,1122011218,0,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467731,98830.00
06/16/2015 11:15,2,6.875,ACTIVE,218.03,360.38,59.996,1434467703,"201051344000646","174011321042388",27.89,36.00,0,330.33,402.46,194.2,185.5,0.902,139710.7,139710.7,2659,0,0,0,L,1122011218,0,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467732,98831.00
06/16/2015 11:15,2,4.531,ACTIVE,218.48,424.11,59.991,1434467703,"274151322000068","174011321042388",39.22,41.50,0,395.55,459.57,179.4,171.2,0.681,330858.4,330858.4,3626,0,0,0,L,1151911521,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467733,98832.00
06/16/2015 11:15,2,7.318,ACTIVE,218.26,369.40,60.023,1434467703,"274151322000076","174011321042388",28.47,44.00,0,337.24,397.05,210.7,201.4,0.809,448885.2,448885.2,3970,0,0,0,L,1151911521,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467734,98833.00
06/16/2015 11:15,1,4.292,ACTIVE,217.7,353.48,60.03,1434467703,"033051125000132","174011321042388",34.05,29,0.645,317.33,374.45,145.4,139.5,0.649,16356.000000024,16389.400000024,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467735,98834.00
06/16/2015 11:15,1,4.869,ACTIVE,217.9,341.20,60.03,1434467703,"033051125000150","174011321042388",39.27,28,0.850,312.67,387.65,190.2,183.8,0.839,21721.5,21765.199999988,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467737,98835.00
06/16/2015 11:15,2,6.930,ACTIVE,217.80,360.38,59.981,1434467703,"201051344000890","174011321042388",28.01,37.00,0,330.33,402.46,196.8,188.0,0.897,143766.1,143766.1,2661,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467737,98836.00
06/16/2015 11:15,2,6.918,ACTIVE,219.61,361.89,59.981,1434467703,"201051344000900","174011321042388",28.51,31.80,0,336.94,409.08,199.7,190.8,0.902,144045.6,144045.6,2667,0,0,0,L,1122011218,0,124.94,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467738,98837.00
06/16/2015 11:15,2,6.955,ACTIVE,218.93,361.59,59.975,1434467703,"201051344000633","174011321042388",27.55,38.60,0,335.14,406.37,194.0,185.3,0.910,133790.3,133790.3,2669,0,0,0,L,1122011218,0,124.27,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467739,98838.00
06/16/2015 11:15,1,6.630,ACTIVE,217.8,357.24,60.03,1434467703,"040051121000185","174011321042388",25.49,29,0.748,315.37,380.74,168.1,161.7,0.740,19694.799999987,19733.200000023,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467741,98839.00
06/16/2015 11:15,2,6.883,ACTIVE,220.06,363.69,59.996,1434467703,"201051344000983","174011321042388",28.21,35.00,0,336.64,408.48,196.7,187.9,0.919,140915.7,140915.7,2665,0,0,0,L,1122011218,0,124.72,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467741,98840.00
06/16/2015 11:15,2,6.969,ACTIVE,219.16,362.19,59.991,1434467703,"201051344000917","174011321042388",27.91,35.80,0,333.93,407.87,197.0,188.2,0.924,144291.7,144291.7,2669,0,0,0,L,1122011218,0,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467742,98841.00
06/16/2015 11:15,1,6.519,ACTIVE,217.3,375.09,60.03,1434467703,"040051121000116","174011321042388",25.62,27,0.740,314.02,380.34,166.2,159.9,0.736,19259.700000048,19297.800000012,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467744,98842.00
06/16/2015 11:15,1,4.205,ACTIVE,217.6,362.49,60.03,1434467703,"033051125000135","174011321042388",34.03,29,0.633,316.44,374.51,142.4,136.8,0.631,16328.70000001,16361.40000001,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467745,98843.00
06/16/2015 11:15,2,6.855,ACTIVE,219.84,363.09,59.991,1434467703,"201051344000648","174011321042388",27.85,35.00,0,338.14,407.87,193.3,184.6,0.897,140292.6,140292.6,2660,0,0,0,L,1122011218,0,124.27,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467746,98844.00
06/16/2015 11:15,2,6.918,ACTIVE,219.39,363.99,60.007,1434467703,"201051344001093","174011321042388",28.37,37.00,0,332.73,407.87,198.8,190.0,0.902,142372.9,142372.9,2666,0,0,0,L,1122011218,0,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467747,98845.00
06/16/2015 11:15,2,6.943,ACTIVE,220.06,364.29,59.991,1434467703,"201051344000645","174011321042388",27.89,35.00,0,337.84,407.87,196.3,187.5,0.879,140700.9,140700.9,2663,0,0,0,L,1122011218,0,124.94,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467748,98846.00
06/16/2015 11:15,2,6.979,ACTIVE,217.58,359.18,59.996,1434467703,"274151322000085","174011321042388",27.65,42.50,0,331.23,392.25,195.3,186.5,0.742,423378.8,423378.8,3969,0,0,0,L,1151911521,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467748,98847.00
06/16/2015 11:15,2,7.004,ACTIVE,219.61,361.29,59.981,1434467703,"201051344000651","174011321042388",27.61,36.00,0,337.24,407.27,195.8,187.1,0.884,140102.8,140102.8,2664,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467749,98848.00
06/16/2015 11:15,2,6.932,ACTIVE,219.16,360.08,59.996,1434467703,"201051344000867","174011321042388",27.81,38.00,0,331.23,402.46,195.3,186.6,0.888,132424.0,132424.0,2668,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467750,98849.00
06/16/2015 11:15,1,6.652,ACTIVE,217.3,324.93,60.03,1434467703,"040051121000095","174011321042388",22.82,28,0.674,316.72,375.43,151.0,145.5,0.664,20667.800000012,20702.600000024,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467751,98850.00
06/16/2015 11:15,2,6.936,ACTIVE,217.58,360.38,59.991,1434467703,"201051344001230","174011321042388",28.21,36.00,0,330.33,402.77,198.2,189.4,0.928,143565.6,143565.6,2670,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467752,98851.00
06/16/2015 11:15,2,6.936,ACTIVE,220.06,363.09,59.991,1434467703,"201051344000576","174011321042388",27.91,32.80,0,336.94,408.18,196.0,187.2,0.906,140059.9,140059.9,2668,0,0,0,L,1122011218,0,124.94,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467753,98852.00
06/16/2015 11:15,2,6.916,ACTIVE,220.29,362.49,59.996,1434467703,"201051344000579","174011321042388",27.89,38.80,0,337.24,407.57,195.2,186.5,0.924,146103.3,146103.3,2662,0,0,0,L,1122011218,0,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434467754,98853.00
06/16/2015 11:30,2,6.930,ACTIVE,220.52,361.89,59.981,1434468604,"201051344000955","174011321042388",27.67,38.00,0,332.13,410.58,194.2,185.5,0.906,145529.5,145529.5,2665,0,0,0,L,1122011218,0,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468605,98854.00
06/16/2015 11:30,1,6.757,ACTIVE,220.1,330.34,60.03,1434468604,"040051121000195","174011321042388",25.03,31,0.738,315.78,387.15,168.3,161.0,0.730,21758.3,21798.4,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468606,98855.00
06/16/2015 11:30,2,7.230,ACTIVE,219.39,354.07,59.986,1434468604,"274151322000095","174011321042388",27.87,47.30,0,331.23,399.76,203.9,194.9,0.760,443282.2,443282.2,3585,0,0,0,L,1151911521,0,126.30,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468607,98856.00
06/16/2015 11:30,2,6.912,ACTIVE,221.19,362.19,59.981,1434468604,"201051344000868","174011321042388",28.11,34.00,0,326.12,413.89,196.8,188.0,0.875,131795.2,131795.2,2666,0,0,0,L,1122011218,0,125.17,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468608,98857.00
06/16/2015 11:30,2,6.898,ACTIVE,223.23,367.00,59.975,1434468604,"201051344000853","174011321042388",28.43,34.30,0,325.82,427.71,198.7,189.8,0.915,138055.7,138055.7,2662,0,0,0,L,1122011218,0,126.53,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468609,98858.00
06/16/2015 11:30,2,6.945,ACTIVE,221.87,363.09,59.975,1434468604,"201051344000582","174011321042388",27.49,37.00,0,336.04,412.08,193.5,184.8,0.888,138651.0,138651.0,2662,0,0,0,L,1122011218,0,125.40,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468610,98859.00
06/16/2015 11:30,1,6.702,ACTIVE,220.3,362.13,60.03,1434468604,"040051121000097","174011321042388",25.31,30,0.742,317.33,388.73,168.8,162.7,0.734,19638.699999988,19678.800000012,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468611,98860.00
06/16/2015 11:30,2,6.973,ACTIVE,222.55,366.10,59.975,1434468604,"201051344000469","174011321042388",27.99,34.00,0,335.44,411.18,197.6,188.8,0.924,133256.2,133256.2,2663,0,0,0,L,1122011218,0,125.62,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468612,98861.00
06/16/2015 11:30,2,7.037,ACTIVE,222.77,367.00,59.975,1434468604,"201051344000988","174011321042388",27.37,37.80,0,334.54,410.58,195.1,186.4,0.884,133047.8,133047.8,2661,0,0,0,L,1122011218,0,125.85,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468613,98862.00
06/16/2015 11:30,2,6.984,ACTIVE,222.77,364.59,59.970,1434468604,"201051344001158","174011321042388",27.21,38.60,0,335.74,409.38,192.3,183.7,0.884,139271.2,139271.2,2664,0,0,0,L,1122011218,0,125.85,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468614,98863.00
06/16/2015 11:30,2,6.996,ACTIVE,221.64,364.59,59.959,1434468604,"201051344001025","174011321042388",27.55,40.60,0,336.34,411.78,195.1,186.4,0.866,142333.5,142333.5,2664,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468614,98864.00
06/16/2015 11:30,1,4.904,ACTIVE,220.2,359.84,60.03,1434468604,"033051125000118","174011321042388",38.97,31,0.838,312.76,394.89,190.1,183.2,0.822,21791.5,21836.7,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468616,98865.00
06/16/2015 11:30,2,6.867,ACTIVE,222.32,366.10,59.975,1434468604,"201051344000569","174011321042388",28.41,34.30,0,315.30,433.12,197.5,188.7,0.906,146054.2,146054.2,2665,0,0,0,L,1122011218,0,125.40,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468617,98866.00
06/16/2015 11:30,2,4.496,ACTIVE,219.61,419.60,59.970,1434468604,"274151322000094","174011321042388",38.86,44.80,0,386.83,455.67,177.2,169.2,0.672,331943.6,331943.6,4019,0,0,0,L,1151911521,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468618,98867.00
06/16/2015 11:30,1,6.694,ACTIVE,219.6,362.90,60.00,1434468604,"040051121000068","174011321042388",22.42,30,0.655,316.65,384.19,149.3,143.3,0.657,19806.900000024,19843.100000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468619,98868.00
06/16/2015 11:30,2,6.820,ACTIVE,222.55,366.10,59.970,1434468604,"201051344000458","174011321042388",28.15,36.80,0,336.64,416.29,194.4,185.7,0.915,141792.6,141792.6,2664,0,0,0,L,1122011218,0,126.07,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468620,98869.00
06/16/2015 11:30,2,6.799,ACTIVE,219.61,371.51,59.970,1434468604,"274151322000087","174011321042388",25.62,67.30,0,333.03,392.55,176.4,168.3,0.658,402083.6,402083.6,3565,0,0,0,L,1151911521,0,125.85,125.17,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468621,98870.00
06/16/2015 11:30,2,6.951,ACTIVE,220.06,381.73,59.965,1434468604,"274151322000052","174011321042388",27.69,45.00,0,331.53,397.35,194.8,186.1,0.734,429750.5,429750.5,3967,0,0,0,L,1151911521,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468622,98871.00
06/16/2015 11:30,2,6.869,ACTIVE,220.52,364.89,59.981,1434468604,"201051344001145","174011321042388",28.11,35.00,0,336.04,411.48,195.5,186.7,0.893,146945.8,146945.8,2672,0,0,0,L,1122011218,0,125.17,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468623,98872.00
06/16/2015 11:30,2,6.854,ACTIVE,220.29,361.59,59.991,1434468604,"201051344000685","174011321042388",27.97,36.30,0,331.83,409.68,194.2,185.5,0.924,146168.7,146168.7,2672,0,0,0,L,1122011218,0,125.40,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468623,98873.00
06/16/2015 11:30,2,6.842,ACTIVE,219.61,351.07,59.986,1434468604,"274151322000088","174011321042388",27.21,43.80,0,333.33,396.45,188.4,179.9,0.681,411481.8,411481.8,3575,0,0,0,L,1151911521,0,126.30,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468624,98874.00
06/16/2015 11:30,2,6.848,ACTIVE,220.97,360.99,59.981,1434468604,"201051344000438","174011321042388",27.73,37.00,0,336.34,411.78,192.3,183.7,0.879,146239.3,146239.3,2666,0,0,0,L,1122011218,0,125.62,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468625,98875.00
06/16/2015 11:30,2,6.773,ACTIVE,221.19,362.49,59.986,1434468604,"201051344001135","174011321042388",27.61,37.80,0,337.24,410.58,189.3,180.8,0.853,137593.9,137593.9,2662,0,0,0,L,1122011218,0,125.40,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468626,98876.00
06/16/2015 11:30,2,6.691,ACTIVE,220.74,362.19,59.996,1434468604,"201051344000417","174011321042388",27.69,39.50,0,334.54,409.68,187.7,179.2,0.871,142135.3,142135.3,2661,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468627,98877.00
06/16/2015 11:30,2,6.818,ACTIVE,220.52,360.99,59.975,1434468604,"201051344000594","174011321042388",27.93,42.00,0,318.30,417.19,192.9,184.2,0.884,142002.2,142002.2,2660,0,0,0,L,1122011218,0,125.17,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468628,98878.00
06/16/2015 11:30,2,6.799,ACTIVE,219.39,366.70,59.981,1434468604,"274151322000083","174011321042388",27.57,47.00,0,331.53,396.45,189.8,181.2,0.747,426030.8,426030.8,3973,0,0,0,L,1151911521,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468629,98879.00
06/16/2015 11:30,2,6.838,ACTIVE,221.87,362.49,59.991,1434468604,"201051344000585","174011321042388",27.71,39.30,0,335.74,410.28,192.0,183.4,0.879,140897.9,140897.9,2661,0,0,0,L,1122011218,0,125.17,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468630,98880.00
06/16/2015 11:30,2,6.906,ACTIVE,219.61,353.17,59.981,1434468604,"274151322000054","174011321042388",27.31,45.50,0,331.53,397.66,191.0,182.4,0.720,421343.2,421343.2,3565,0,0,0,L,1151911521,0,126.30,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468631,98881.00
06/16/2015 11:30,2,7.027,ACTIVE,221.64,364.29,60.002,1434468604,"201051344001203","174011321042388",27.79,40.00,0,336.94,412.68,197.7,188.9,0.937,142219.4,142219.4,2666,0,0,0,L,1122011218,0,126.07,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468632,98882.00
06/16/2015 11:30,2,6.912,ACTIVE,220.52,363.09,59.986,1434468604,"201051344000646","174011321042388",27.67,38.60,0,330.93,410.58,193.8,185.1,0.893,139756.6,139756.6,2660,0,0,0,L,1122011218,0,125.40,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468633,98883.00
06/16/2015 11:30,2,4.660,ACTIVE,220.97,412.68,59.954,1434468604,"274151322000068","174011321042388",38.33,43.20,0,385.03,460.17,180.6,172.4,0.663,330901.1,330901.1,3627,0,0,0,L,1151911521,0,126.75,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468634,98884.00
06/16/2015 11:30,2,7.328,ACTIVE,220.52,357.68,59.970,1434468604,"274151322000076","174011321042388",28.03,45.80,0,336.94,400.66,207.9,198.8,0.813,448934.8,448934.8,3971,0,0,0,L,1151911521,0,126.07,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468635,98885.00
06/16/2015 11:30,1,4.258,ACTIVE,220.2,372.93,60.03,1434468604,"033051125000132","174011321042388",33.81,30,0.627,318.64,380.90,143.2,137.5,0.631,16389.400000024,16423.800000024,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468637,98886.00
06/16/2015 11:30,1,4.801,ACTIVE,220.5,369.39,60.03,1434468604,"033051125000150","174011321042388",38.92,30,0.824,312.90,394.49,185.9,180.4,0.809,21765.199999988,21810.699999988,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468638,98887.00
06/16/2015 11:30,2,6.824,ACTIVE,220.52,361.89,59.981,1434468604,"201051344000890","174011321042388",27.63,39.30,0,331.53,410.58,191.0,182.4,0.866,143812.5,143812.5,2662,0,0,0,L,1122011218,0,125.40,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468639,98888.00
06/16/2015 11:30,2,6.799,ACTIVE,222.10,366.10,59.981,1434468604,"201051344000900","174011321042388",28.27,32.00,0,336.04,412.68,194.7,186.0,0.871,144093.3,144093.3,2668,0,0,0,L,1122011218,0,125.85,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468640,98889.00
06/16/2015 11:30,2,6.629,ACTIVE,221.19,362.79,60.002,1434468604,"201051344000633","174011321042388",27.95,39.30,0,327.62,415.39,187.5,179.1,0.866,133836.5,133836.5,2670,0,0,0,L,1122011218,0,125.40,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468640,98890.00
06/16/2015 11:30,1,6.447,ACTIVE,220.5,328.51,60.03,1434468604,"040051121000185","174011321042388",25.19,31,0.709,312.69,388.50,161.6,155.4,0.707,19733.200000023,19773.200000023,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468642,98891.00
06/16/2015 11:30,2,6.779,ALERT,222.10,365.19,59.986,1434468604,"201051344000983","174011321042388",27.97,35.40,0,308.99,412.98,192.1,183.5,0.879,140962.4,140962.4,2666,0,0,0,L,1122011218,0,125.85,127.65,0002,32,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468643,98892.00
06/16/2015 11:30,2,6.793,ACTIVE,221.42,365.49,59.991,1434468604,"201051344000917","174011321042388",28.09,37.00,0,335.74,411.18,193.2,184.5,0.910,144338.4,144338.4,2670,0,0,0,L,1122011218,0,125.17,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468644,98893.00
06/16/2015 11:30,1,6.520,ACTIVE,219.1,332.21,60.03,1434468604,"040051121000116","174011321042388",25.21,29,0.722,315.37,386.41,163.5,156.7,0.719,19297.800000012,19337.100000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468646,98894.00
06/16/2015 11:30,1,4.177,ACTIVE,220.4,369.57,60.03,1434468604,"033051125000135","174011321042388",33.59,30,0.612,317.82,381.72,139.6,134.4,0.613,16361.40000001,16395.30000001,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468647,98895.00
06/16/2015 11:30,2,6.705,ACTIVE,222.10,363.09,59.986,1434468604,"201051344000648","174011321042388",28.15,35.40,0,322.51,420.50,191.1,182.5,0.897,140338.6,140338.6,2661,0,0,0,L,1122011218,0,125.17,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468648,98896.00
06/16/2015 11:30,2,6.854,ACTIVE,221.64,364.89,59.986,1434468604,"201051344001093","174011321042388",28.07,38.60,0,336.34,412.38,194.7,186.0,0.884,142420.0,142420.0,2667,0,0,0,L,1122011218,0,125.62,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468649,98897.00
06/16/2015 11:30,2,6.965,ACTIVE,222.32,365.49,60.002,1434468604,"201051344000645","174011321042388",27.55,35.40,0,336.94,411.48,194.3,185.6,0.866,140747.6,140747.6,2664,0,0,0,L,1122011218,0,126.07,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468650,98898.00
06/16/2015 11:30,2,6.941,ACTIVE,220.06,364.29,59.986,1434468604,"274151322000085","174011321042388",27.31,45.00,0,336.64,397.05,191.8,183.2,0.716,423424.9,423424.9,3970,0,0,0,L,1151911521,0,126.53,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468650,98899.00
06/16/2015 11:30,2,6.875,ACTIVE,221.87,363.99,59.991,1434468604,"201051344000651","174011321042388",27.63,38.00,0,336.34,411.18,192.2,183.5,0.853,140149.1,140149.1,2665,0,0,0,L,1122011218,0,125.85,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468651,98900.00
06/16/2015 11:30,2,6.832,ACTIVE,221.19,363.09,59.986,1434468604,"201051344000867","174011321042388",27.93,38.20,0,336.94,410.58,193.2,184.6,0.871,132470.5,132470.5,2669,0,0,0,L,1122011218,0,125.62,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468652,98901.00
06/16/2015 11:30,1,6.542,ACTIVE,219.9,367.82,60.03,1434468604,"040051121000095","174011321042388",22.66,30,0.650,317.34,382.10,147.5,141.9,0.648,20702.600000024,20738.399999976,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468653,98902.00
06/16/2015 11:30,2,6.844,ACTIVE,220.06,361.59,59.991,1434468604,"201051344001230","174011321042388",27.91,38.00,0,330.03,409.98,193.4,184.8,0.897,143612.4,143612.4,2671,0,0,0,L,1122011218,0,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468654,98903.00
06/16/2015 11:30,2,6.758,ACTIVE,222.32,365.49,59.970,1434468604,"201051344000576","174011321042388",28.33,33.30,0,335.44,411.48,194.0,185.3,0.866,140106.6,140106.6,2669,0,0,0,L,1122011218,0,125.85,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468655,98904.00
06/16/2015 11:30,2,6.926,ACTIVE,222.55,364.59,59.986,1434468604,"201051344000579","174011321042388",27.57,40.00,0,336.64,409.98,193.3,184.7,0.893,146149.7,146149.7,2663,0,0,0,L,1122011218,0,125.62,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434468656,98905.00
06/16/2015 11:45,2,7.010,ACTIVE,219.61,360.69,59.981,1434469503,"201051344000955","174011321042388",28.27,38.20,0,337.24,409.68,200.6,191.7,0.941,145577.9,145577.9,2666,0,0,0,L,1122011218,0,124.27,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469504,98906.00
06/16/2015 11:45,1,7.018,ACTIVE,218.7,325.62,60.00,1434469503,"040051121000195","174011321042388",24.92,31,0.768,318.26,386.11,174.0,166.8,0.757,21798.4,21840,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469506,98907.00
06/16/2015 11:45,2,7.508,ACTIVE,218.71,368.80,59.970,1434469503,"274151322000095","174011321042388",27.71,49.00,0,332.43,399.16,210.4,201.2,0.778,443332.6,443332.6,3586,0,0,0,L,1151911521,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469506,98908.00
06/16/2015 11:45,2,7.170,ACTIVE,220.52,361.59,59.975,1434469503,"201051344000868","174011321042388",27.37,36.50,0,336.64,409.98,198.7,189.9,0.893,131842.9,131842.9,2667,0,0,0,L,1122011218,0,124.94,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469507,98909.00
06/16/2015 11:45,2,7.066,ACTIVE,222.10,364.89,59.981,1434469503,"201051344000853","174011321042388",27.89,35.80,0,336.34,409.98,199.6,190.8,0.924,138103.6,138103.6,2663,0,0,0,L,1122011218,0,126.07,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469508,98910.00
06/16/2015 11:45,2,7.078,ACTIVE,220.74,362.49,59.965,1434469503,"201051344000582","174011321042388",27.55,37.80,0,336.04,411.78,197.4,188.6,0.906,138698.5,138698.5,2663,0,0,0,L,1122011218,0,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469509,98911.00
06/16/2015 11:45,1,6.842,ACTIVE,219.3,374.82,60.00,1434469503,"040051121000097","174011321042388",25.32,31,0.763,319.63,386.98,172.4,166.3,0.751,19678.800000012,19720.400000036,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469511,98912.00
06/16/2015 11:45,2,7.043,ACTIVE,221.87,363.39,59.981,1434469503,"201051344000469","174011321042388",27.73,35.60,0,335.74,409.98,197.7,188.9,0.937,133303.8,133303.8,2664,0,0,0,L,1122011218,0,124.94,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469512,98913.00
06/16/2015 11:45,2,7.180,ACTIVE,221.87,364.29,59.970,1434469503,"201051344000988","174011321042388",26.98,39.80,0,334.84,409.08,196.2,187.5,0.902,133095.2,133095.2,2662,0,0,0,L,1122011218,0,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469513,98914.00
06/16/2015 11:45,2,7.039,ACTIVE,221.64,363.09,59.959,1434469503,"201051344001158","174011321042388",27.29,40.20,0,335.74,409.08,194.7,186.0,0.902,139318.3,139318.3,2665,0,0,0,L,1122011218,0,125.17,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469513,98915.00
06/16/2015 11:45,2,7.166,ACTIVE,220.52,361.59,59.970,1434469503,"201051344001025","174011321042388",27.45,41.30,0,336.34,411.18,199.1,190.2,0.879,142381.5,142381.5,2665,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469514,98916.00
06/16/2015 11:45,1,5.024,ACTIVE,218.8,346.02,60.00,1434469503,"033051125000118","174011321042388",38.76,32,0.856,315.46,394.11,193.7,185.6,0.839,21836.7,21883.5,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469516,98917.00
06/16/2015 11:45,2,7.000,ACTIVE,221.42,363.99,59.959,1434469503,"201051344000569","174011321042388",27.97,35.80,0,336.04,410.28,198.2,189.3,0.906,146101.9,146101.9,2666,0,0,0,L,1122011218,0,124.94,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469517,98918.00
06/16/2015 11:45,2,4.721,ACTIVE,218.93,431.32,59.970,1434469503,"274151322000094","174011321042388",38.63,45.50,0,388.64,455.97,184.6,176.3,0.707,331987.7,331987.7,4020,0,0,0,L,1151911521,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469518,98919.00
06/16/2015 11:45,1,6.943,ACTIVE,218.6,372.46,60.03,1434469503,"040051121000068","174011321042388",22.57,31,0.688,318.71,381.97,155.9,149.4,0.687,19843.100000012,19880.8,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469519,98920.00
06/16/2015 11:45,2,6.953,ACTIVE,221.42,361.59,59.986,1434469503,"201051344000458","174011321042388",27.99,38.60,0,336.94,410.28,197.2,188.4,0.928,141840.2,141840.2,2665,0,0,0,L,1122011218,0,125.40,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469520,98921.00
06/16/2015 11:45,2,7.047,ACTIVE,218.48,372.71,59.975,1434469503,"274151322000087","174011321042388",25.39,71.70,0,336.94,391.94,181.0,172.8,0.685,402127.1,402127.1,3566,0,0,0,L,1151911521,0,125.62,124.49,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469521,98922.00
06/16/2015 11:45,2,7.152,ACTIVE,218.93,354.67,59.959,1434469503,"274151322000052","174011321042388",27.67,47.00,0,336.04,397.35,200.6,191.6,0.760,429798.6,429798.6,3968,0,0,0,L,1151911521,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469522,98923.00
06/16/2015 11:45,2,7.080,ACTIVE,219.61,362.19,59.981,1434469503,"201051344001145","174011321042388",28.03,35.60,0,336.94,410.58,200.9,192.0,0.897,146994.1,146994.1,2673,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469523,98924.00
06/16/2015 11:45,2,7.043,ACTIVE,219.39,361.29,59.965,1434469503,"201051344000685","174011321042388",28.15,37.00,0,336.94,409.68,200.7,191.8,0.955,146217.1,146217.1,2673,0,0,0,L,1122011218,0,124.94,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469524,98925.00
06/16/2015 11:45,2,7.096,ACTIVE,218.93,377.52,59.965,1434469503,"274151322000088","174011321042388",27.10,44.50,0,336.94,395.85,194.6,185.9,0.729,411528.7,411528.7,3576,0,0,0,L,1151911521,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469525,98926.00
06/16/2015 11:45,2,7.090,ACTIVE,220.29,361.89,59.970,1434469503,"201051344000438","174011321042388",27.75,38.00,0,336.94,412.38,199.2,190.4,0.919,146287.6,146287.6,2667,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469526,98927.00
06/16/2015 11:45,2,6.977,ACTIVE,220.52,360.38,59.970,1434469503,"201051344001135","174011321042388",27.83,38.80,0,336.34,410.28,196.6,187.8,0.893,137641.5,137641.5,2663,0,0,0,L,1122011218,0,124.72,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469527,98928.00
06/16/2015 11:45,2,6.938,ACTIVE,220.06,360.69,59.959,1434469503,"201051344000417","174011321042388",27.75,39.50,0,336.64,409.68,194.9,186.2,0.915,142182.5,142182.5,2662,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469527,98929.00
06/16/2015 11:45,2,7.059,ACTIVE,219.61,360.08,59.959,1434469503,"201051344000594","174011321042388",27.89,43.20,0,333.03,410.28,199.5,190.6,0.919,142050.4,142050.4,2661,0,0,0,L,1122011218,0,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469528,98930.00
06/16/2015 11:45,2,7.084,ACTIVE,218.26,351.07,59.949,1434469503,"274151322000083","174011321042388",27.57,48.80,0,333.63,395.55,197.9,189.1,0.791,426078.2,426078.2,3974,0,0,0,L,1151911521,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469529,98931.00
06/16/2015 11:45,2,7.076,ACTIVE,220.97,362.19,59.981,1434469503,"201051344000585","174011321042388",27.71,39.50,0,336.34,409.68,198.5,189.7,0.924,140945.7,140945.7,2662,0,0,0,L,1122011218,0,124.72,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469530,98932.00
06/16/2015 11:45,2,7.109,ACTIVE,218.93,358.58,59.981,1434469503,"274151322000054","174011321042388",27.33,46.80,0,336.64,397.05,196.7,187.9,0.742,421390.4,421390.4,3566,0,0,0,L,1151911521,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469531,98933.00
06/16/2015 11:45,2,7.172,ACTIVE,220.74,361.59,59.949,1434469503,"201051344001203","174011321042388",27.71,40.40,0,336.34,411.78,201.1,192.2,0.928,142267.9,142267.9,2667,0,0,0,L,1122011218,0,125.40,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469532,98934.00
06/16/2015 11:45,2,7.082,ACTIVE,219.39,360.69,59.965,1434469503,"201051344000646","174011321042388",27.67,38.20,0,332.73,409.68,198.4,189.6,0.919,139804.4,139804.4,2661,0,0,0,L,1122011218,0,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469533,98935.00
06/16/2015 11:45,2,4.768,ACTIVE,219.84,419.00,59.959,1434469503,"274151322000068","174011321042388",38.49,44.00,0,391.64,458.37,185.6,177.2,0.694,330945.3,330945.3,3628,0,0,0,L,1151911521,0,126.30,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469534,98936.00
06/16/2015 11:45,2,7.494,ACTIVE,220.06,370.60,59.970,1434469503,"274151322000076","174011321042388",28.21,48.00,0,336.34,401.26,213.9,204.5,0.813,448986.1,448986.1,3972,0,0,0,L,1151911521,0,126.07,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469535,98937.00
06/16/2015 11:45,1,4.419,ACTIVE,219.5,332.45,60.00,1434469503,"033051125000132","174011321042388",33.65,31,0.651,320.42,379.08,148.0,142.1,0.656,16423.800000024,16459.300000024,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469536,98938.00
06/16/2015 11:45,1,5.028,ACTIVE,219.2,330.14,60.03,1434469503,"033051125000150","174011321042388",38.87,31,0.862,315.38,393.34,194.5,187.9,0.850,21810.699999988,21857.800000012,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469538,98939.00
06/16/2015 11:45,2,7.088,ACTIVE,219.61,361.59,59.975,1434469503,"201051344000890","174011321042388",27.95,39.50,0,333.93,409.68,200.6,191.7,0.910,143860.6,143860.6,2663,0,0,0,L,1122011218,0,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469538,98940.00
06/16/2015 11:45,2,7.053,ACTIVE,221.19,362.49,60.007,1434469503,"201051344000900","174011321042388",28.31,34.30,0,335.44,411.18,202.1,193.1,0.906,144141.8,144141.8,2669,0,0,0,L,1122011218,0,125.40,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469539,98941.00
06/16/2015 11:45,2,7.092,ACTIVE,220.29,361.29,59.959,1434469503,"201051344000633","174011321042388",27.51,41.00,0,336.04,409.98,197.7,188.9,0.915,133883.9,133883.9,2671,0,0,0,L,1122011218,0,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469540,98942.00
06/16/2015 11:45,1,6.885,ACTIVE,219.2,327.59,60.03,1434469503,"040051121000185","174011321042388",25.17,32,0.764,319.00,386.38,172.4,166.2,0.754,19773.200000023,19814.499999975,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469541,98943.00
06/16/2015 11:45,2,7.184,ACTIVE,221.64,363.09,59.959,1434469503,"201051344000983","174011321042388",27.39,38.00,0,335.74,410.88,199.3,190.4,0.915,141010.2,141010.2,2668,0,0,0,L,1122011218,0,125.40,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469542,98944.00
06/16/2015 11:45,2,7.055,ACTIVE,220.74,361.89,59.975,1434469503,"201051344000917","174011321042388",28.15,38.40,0,336.04,410.58,201.1,192.2,0.941,144386.5,144386.5,2671,0,0,0,L,1122011218,0,124.49,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469543,98945.00
06/16/2015 11:45,1,6.803,ACTIVE,218.7,326.51,60.00,1434469503,"040051121000116","174011321042388",25.11,30,0.752,317.65,384.59,170.0,163.0,0.746,19337.100000024,19377.800000012,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469544,98946.00
06/16/2015 11:45,1,4.390,ACTIVE,219.6,365.84,60.03,1434469503,"033051125000135","174011321042388",33.39,31,0.642,320.92,379.72,145.8,140.2,0.638,16395.30000001,16430.20000001,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469546,98947.00
06/16/2015 11:45,2,7.076,ACTIVE,221.42,363.39,59.959,1434469503,"201051344000648","174011321042388",27.47,38.00,0,336.64,410.88,197.1,188.3,0.897,140385.7,140385.7,2662,0,0,0,L,1122011218,0,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469547,98948.00
06/16/2015 11:45,2,7.221,ACTIVE,220.97,363.39,59.959,1434469503,"201051344001093","174011321042388",27.63,39.00,0,336.04,412.08,202.0,193.0,0.924,142468.5,142468.5,2668,0,0,0,L,1122011218,0,125.17,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469548,98949.00
06/16/2015 11:45,2,7.225,ACTIVE,221.64,361.29,59.975,1434469503,"201051344000645","174011321042388",27.14,38.00,0,336.94,409.38,198.6,189.7,0.888,140795.2,140795.2,2665,0,0,0,L,1122011218,0,125.40,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469549,98950.00
06/16/2015 11:45,2,7.197,ACTIVE,218.93,376.92,59.944,1434469503,"274151322000085","174011321042388",27.35,46.40,0,336.94,396.45,199.3,190.5,0.751,423472.5,423472.5,3971,0,0,0,L,1151911521,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469550,98951.00
06/16/2015 11:45,2,7.121,ACTIVE,221.19,361.59,59.954,1434469503,"201051344000651","174011321042388",27.77,39.00,0,336.04,410.28,200.0,191.1,0.893,140197.0,140197.0,2666,0,0,0,L,1122011218,0,125.62,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469551,98952.00
06/16/2015 11:45,2,7.080,ACTIVE,220.74,360.69,60.002,1434469503,"201051344000867","174011321042388",27.77,40.60,0,337.24,408.48,199.0,190.1,0.902,132518.1,132518.1,2670,0,0,0,L,1122011218,0,125.17,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469552,98953.00
06/16/2015 11:45,1,6.961,ACTIVE,219.9,345.05,60.03,1434469503,"040051121000095","174011321042388",22.36,30,0.686,319.52,382.25,154.9,149.8,0.678,20738.399999976,20775.600000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469553,98954.00
06/16/2015 11:45,2,7.250,ACTIVE,219.39,360.08,59.975,1434469503,"201051344001230","174011321042388",27.69,38.00,0,330.03,409.68,203.3,194.3,0.941,143660.7,143660.7,2672,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469554,98955.00
06/16/2015 11:45,2,7.129,ACTIVE,221.87,364.89,59.965,1434469503,"201051344000576","174011321042388",27.65,36.00,0,336.04,409.08,199.7,190.8,0.902,140154.1,140154.1,2670,0,0,0,L,1122011218,0,125.62,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469555,98956.00
06/16/2015 11:45,2,7.248,ACTIVE,222.32,364.89,60.002,1434469503,"201051344000579","174011321042388",27.33,40.80,0,336.64,409.68,200.7,191.8,0.928,146197.5,146197.5,2664,0,0,0,L,1122011218,0,125.62,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434469555,98957.00
06/16/2015 12:00,2,6.869,ACTIVE,219.39,362.19,59.975,1434470403,"201051344000955","174011321042388",28.05,39.00,0,326.72,420.50,195.1,186.3,0.915,145627.3,145627.3,2667,0,0,0,L,1122011218,0,124.04,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470404,98958.00
06/16/2015 12:00,1,6.847,ALERT,218.4,330.98,60.03,1434470403,"040051121000195","174011321042388",24.94,32,0.749,302.57,391.09,169.9,162.7,0.739,21840,21882.6,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434470406,98959.00
06/16/2015 12:00,2,7.498,ACTIVE,218.71,377.82,59.991,1434470403,"274151322000095","174011321042388",27.81,50.60,0,324.32,406.07,211.2,202.0,0.787,443384.2,443384.2,3587,0,0,0,L,1151911521,0,126.53,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470407,98960.00
06/16/2015 12:00,2,7.410,ACTIVE,220.97,365.80,59.996,1434470403,"201051344000868","174011321042388",27.27,37.30,0,324.92,417.19,204.7,195.6,0.924,131891.6,131891.6,2668,0,0,0,L,1122011218,0,124.94,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470408,98961.00
06/16/2015 12:00,2,7.264,ACTIVE,222.77,367.60,59.991,1434470403,"201051344000853","174011321042388",27.85,37.50,0,326.12,419.90,204.9,195.8,0.950,138152.4,138152.4,2664,0,0,0,L,1122011218,0,126.30,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470409,98962.00
06/16/2015 12:00,2,7.354,ACTIVE,221.42,365.49,59.986,1434470403,"201051344000582","174011321042388",27.19,38.80,0,324.32,420.20,202.3,193.3,0.924,138747.1,138747.1,2664,0,0,0,L,1122011218,0,125.17,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470410,98963.00
06/16/2015 12:00,1,7.048,ACTIVE,220.2,326.28,60.03,1434470403,"040051121000097","174011321042388",25.27,32,0.782,304.29,392.32,177.2,170.5,0.770,19720.400000036,19762.900000036,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470411,98964.00
06/16/2015 12:00,2,7.434,ACTIVE,222.77,368.50,59.981,1434470403,"201051344000469","174011321042388",27.41,37.30,0,324.92,420.50,206.4,197.3,0.963,133352.5,133352.5,2665,0,0,0,L,1122011218,0,125.62,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470412,98965.00
06/16/2015 12:00,2,7.529,ACTIVE,222.55,368.20,59.996,1434470403,"201051344000988","174011321042388",26.76,40.80,0,325.82,419.00,204.1,195.1,0.924,133143.5,133143.5,2663,0,0,0,L,1122011218,0,125.85,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470413,98966.00
