ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 12:00,2,7.312,ACTIVE,222.32,365.49,59.986,1434470403,"201051344001158","174011321042388",26.94,41.80,0,325.22,418.39,199.5,190.6,0.919,139366.3,139366.3,2666,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470414,98967.00
06/16/2015 12:00,2,7.322,ACTIVE,221.19,365.19,59.981,1434470403,"201051344001025","174011321042388",27.21,41.50,0,324.02,419.30,201.8,192.8,0.893,142430.7,142430.7,2666,0,0,0,L,1122011218,0,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470415,98968.00
06/16/2015 12:00,1,5.128,ACTIVE,219.5,361.39,60.03,1434470403,"033051125000118","174011321042388",38.75,33,0.872,302.29,397.90,197.7,189.9,0.862,21883.5,21931.3,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470416,98969.00
06/16/2015 12:00,2,7.381,ACTIVE,221.87,366.10,59.954,1434470403,"201051344000569","174011321042388",27.99,37.80,0,326.12,419.00,209.1,199.9,0.968,146150.6,146150.6,2667,0,0,0,L,1122011218,0,124.94,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470417,98970.00
06/16/2015 12:00,2,5.076,ACTIVE,219.61,426.21,59.981,1434470403,"274151322000094","174011321042388",37.83,46.80,0,384.13,456.57,193.0,184.3,0.751,332032.8,332032.8,4021,0,0,0,L,1151911521,0,125.85,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470418,98971.00
06/16/2015 12:00,1,7.327,ACTIVE,219.5,362.49,60.03,1434470403,"040051121000068","174011321042388",22.33,32,0.717,303.83,386.81,162.8,156.3,0.717,19880.8,19919.100000012,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470419,98972.00
06/16/2015 12:00,2,7.520,ACTIVE,222.10,366.10,59.986,1434470403,"201051344000458","174011321042388",27.17,40.40,0,325.22,418.09,206.8,197.7,0.968,141888.8,141888.8,2666,0,0,0,L,1122011218,0,125.62,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470420,98973.00
06/16/2015 12:00,2,7.443,ACTIVE,219.16,351.37,59.975,1434470403,"274151322000087","174011321042388",24.93,75.00,0,323.72,397.66,187.8,179.3,0.698,402171.4,402171.4,3567,0,0,0,L,1151911521,0,126.07,124.72,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470421,98974.00
06/16/2015 12:00,2,7.508,ACTIVE,219.39,360.38,59.981,1434470403,"274151322000052","174011321042388",27.33,48.30,0,324.62,402.77,207.7,198.6,0.791,429847.8,429847.8,3969,0,0,0,L,1151911521,0,125.85,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470422,98975.00
06/16/2015 12:00,2,7.514,ACTIVE,220.06,364.29,59.965,1434470403,"201051344001145","174011321042388",27.65,37.00,0,326.12,419.60,210.3,201.0,0.941,147043.6,147043.6,2674,0,0,0,L,1122011218,0,124.49,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470423,98976.00
06/16/2015 12:00,2,7.455,ACTIVE,220.06,364.29,59.970,1434470403,"201051344000685","174011321042388",27.91,37.80,0,327.02,415.69,210.7,201.4,1.003,146266.6,146266.6,2674,0,0,0,L,1122011218,0,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470424,98977.00
06/16/2015 12:00,2,7.490,ACTIVE,219.16,376.92,59.965,1434470403,"274151322000088","174011321042388",26.76,47.00,0,324.02,401.86,202.8,193.8,0.778,411576.6,411576.6,3577,0,0,0,L,1151911521,0,126.53,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470424,98978.00
06/16/2015 12:00,2,7.459,ACTIVE,220.74,364.89,59.949,1434470403,"201051344000438","174011321042388",27.55,38.40,0,325.52,419.00,208.1,198.9,0.959,146336.9,146336.9,2668,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470425,98979.00
06/16/2015 12:00,2,7.352,ACTIVE,220.97,365.19,59.986,1434470403,"201051344001135","174011321042388",27.67,40.00,0,325.22,418.39,206.0,196.9,0.928,137690.2,137690.2,2664,0,0,0,L,1122011218,0,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470426,98980.00
06/16/2015 12:00,2,7.363,ACTIVE,220.29,362.49,59.981,1434470403,"201051344000417","174011321042388",27.45,40.40,0,325.52,419.90,204.6,195.5,0.946,142230.7,142230.7,2663,0,0,0,L,1122011218,0,124.49,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470427,98981.00
06/16/2015 12:00,2,7.484,ACTIVE,220.06,363.99,59.965,1434470403,"201051344000594","174011321042388",27.67,44.30,0,324.92,422.30,209.7,200.4,0.963,142099.7,142099.7,2662,0,0,0,L,1122011218,0,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470428,98982.00
06/16/2015 12:00,2,7.533,ACTIVE,218.71,359.18,59.970,1434470403,"274151322000083","174011321042388",27.04,51.00,0,324.92,398.56,206.2,197.1,0.818,426126.7,426126.7,3975,0,0,0,L,1151911521,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470429,98983.00
06/16/2015 12:00,2,7.576,ACTIVE,221.64,365.80,59.996,1434470403,"201051344000585","174011321042388",27.15,40.20,0,323.72,417.79,208.3,199.1,0.950,140994.6,140994.6,2663,0,0,0,L,1122011218,0,124.94,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470430,98984.00
06/16/2015 12:00,2,7.496,ACTIVE,219.39,353.17,59.975,1434470403,"274151322000054","174011321042388",27.10,49.50,0,323.11,403.37,205.7,196.6,0.751,421438.6,421438.6,3567,0,0,0,L,1151911521,0,126.53,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470431,98985.00
06/16/2015 12:00,2,7.637,ACTIVE,221.42,366.70,59.970,1434470403,"201051344001203","174011321042388",27.37,41.80,0,326.12,418.39,211.6,202.3,0.977,142317.5,142317.5,2668,0,0,0,L,1122011218,0,125.85,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470432,98986.00
06/16/2015 12:00,2,7.482,ACTIVE,220.06,363.09,59.970,1434470403,"201051344000646","174011321042388",27.61,38.60,0,324.92,420.80,209.1,199.9,0.972,139853.3,139853.3,2662,0,0,0,L,1122011218,0,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470433,98987.00
06/16/2015 12:00,2,5.109,ACTIVE,220.06,408.78,59.970,1434470403,"274151322000068","174011321042388",37.25,46.00,0,386.23,459.57,193.1,184.4,0.725,330990.6,330990.6,3629,0,0,0,L,1151911521,0,126.75,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470434,98988.00
06/16/2015 12:00,2,7.873,ACTIVE,219.84,379.32,59.959,1434470403,"274151322000076","174011321042388",28.13,48.80,0,324.02,405.77,224.3,214.6,0.857,449038.6,449038.6,3973,0,0,0,L,1151911521,0,126.30,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470435,98989.00
06/16/2015 12:00,1,4.681,ACTIVE,219.5,354.63,60.03,1434470403,"033051125000132","174011321042388",33.34,32,0.682,305.22,383.24,155.3,148.9,0.683,16459.300000024,16495.700000024,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470436,98990.00
06/16/2015 12:00,1,5.122,ACTIVE,218.8,374.14,60.03,1434470403,"033051125000150","174011321042388",39.84,32,0.900,301.13,399.88,203.1,195.6,0.879,21857.800000012,21905.900000036,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470437,98991.00
06/16/2015 12:00,2,7.559,ACTIVE,219.84,362.49,59.975,1434470403,"201051344000890","174011321042388",27.53,40.00,0,327.02,421.10,210.7,201.4,0.941,143909.8,143909.8,2664,0,0,0,L,1122011218,0,124.72,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470438,98992.00
06/16/2015 12:00,2,7.521,ACTIVE,221.64,366.40,59.975,1434470403,"201051344000900","174011321042388",28.05,35.80,0,324.02,418.39,213.7,204.3,0.959,144191.4,144191.4,2670,0,0,0,L,1122011218,0,125.40,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470439,98993.00
06/16/2015 12:00,2,7.668,ACTIVE,220.97,367.00,59.970,1434470403,"201051344000633","174011321042388",26.86,43.00,0,324.62,417.49,208.6,199.4,0.968,133932.5,133932.5,2672,0,0,0,L,1122011218,0,125.17,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470440,98994.00
06/16/2015 12:00,1,7.258,ACTIVE,219.6,342.22,60.00,1434470403,"040051121000185","174011321042388",24.97,32,0.796,304.14,391.19,180.4,173.7,0.783,19814.499999975,19856.999999975,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470441,98995.00
06/16/2015 12:00,2,7.553,ACTIVE,222.10,366.10,59.970,1434470403,"201051344000983","174011321042388",27.47,39.00,0,326.12,417.49,210.2,200.9,0.955,141059.0,141059.0,2669,0,0,0,L,1122011218,0,125.62,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470442,98996.00
06/16/2015 12:00,2,7.535,ACTIVE,220.97,366.10,59.959,1434470403,"201051344000917","174011321042388",27.77,39.00,0,325.82,419.00,212.0,202.7,0.990,144435.8,144435.8,2672,0,0,0,L,1122011218,0,124.94,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470443,98997.00
06/16/2015 12:00,1,7.134,ACTIVE,218.9,376.71,60.03,1434470403,"040051121000116","174011321042388",25.04,30,0.788,301.13,391.71,177.7,171.3,0.777,19377.800000012,19419.400000036,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470444,98998.00
06/16/2015 12:00,1,4.570,ACTIVE,219.9,366.34,60.03,1434470403,"033051125000135","174011321042388",33.47,32,0.669,303.48,382.78,152.2,146.4,0.665,16430.20000001,16465.90000001,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470445,98999.00
06/16/2015 12:00,2,7.428,ACTIVE,221.87,367.00,59.959,1434470403,"201051344000648","174011321042388",27.55,39.50,0,326.42,417.79,207.3,198.1,0.955,140433.9,140433.9,2663,0,0,0,L,1122011218,0,125.17,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470446,99000.00
06/16/2015 12:00,2,7.475,ACTIVE,221.19,366.10,59.981,1434470403,"201051344001093","174011321042388",28.05,39.80,0,324.92,417.79,212.3,203.0,0.963,142518.0,142518.0,2669,0,0,0,L,1122011218,0,125.17,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470447,99001.00
06/16/2015 12:00,2,7.451,ACTIVE,221.87,365.80,59.959,1434470403,"201051344000645","174011321042388",27.73,39.80,0,326.12,417.49,209.3,200.1,0.941,140843.8,140843.8,2666,0,0,0,L,1122011218,0,125.62,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470448,99002.00
06/16/2015 12:00,2,7.539,ACTIVE,219.61,367.90,59.981,1434470403,"274151322000085","174011321042388",27.33,49.00,0,324.02,401.56,208.4,199.3,0.787,423521.1,423521.1,3972,0,0,0,L,1151911521,0,126.75,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470449,99003.00
06/16/2015 12:00,2,7.611,ACTIVE,221.42,366.70,59.965,1434470403,"201051344000651","174011321042388",27.27,40.00,0,324.92,418.09,210.2,200.9,0.941,140246.0,140246.0,2667,0,0,0,L,1122011218,0,125.62,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470450,99004.00
06/16/2015 12:00,2,7.535,ACTIVE,221.19,362.19,59.954,1434470403,"201051344000867","174011321042388",27.47,41.80,0,325.22,417.79,209.4,200.2,0.946,132566.8,132566.8,2671,0,0,0,L,1122011218,0,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470451,99005.00
06/16/2015 12:00,1,7.255,ALERT,219.5,326.34,60.00,1434470403,"040051121000095","174011321042388",22.23,31,0.709,303.02,384.56,160.5,154.7,0.701,20775.600000024,20813.300000012,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434470452,99006.00
06/16/2015 12:00,2,7.553,ACTIVE,219.84,364.29,59.944,1434470403,"201051344001230","174011321042388",27.79,39.00,0,326.12,416.89,212.5,203.2,1.008,143710.2,143710.2,2673,0,0,0,L,1122011218,0,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470453,99007.00
06/16/2015 12:00,2,7.533,ACTIVE,222.32,367.30,59.938,1434470403,"201051344000576","174011321042388",27.43,37.80,0,325.82,418.70,209.3,200.1,0.941,140202.7,140202.7,2671,0,0,0,L,1122011218,0,125.62,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470454,99008.00
06/16/2015 12:00,2,7.545,ACTIVE,222.55,366.40,59.959,1434470403,"201051344000579","174011321042388",27.61,42.30,0,326.72,419.60,210.9,201.7,0.977,146246.6,146246.6,2665,0,0,0,L,1122011218,0,125.62,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434470455,99009.00
06/16/2015 12:15,2,5.498,ACTIVE,217.35,355.58,59.975,1434471303,"201051344000955","174011321042388",28.13,39.00,0,326.12,417.79,156.7,149.3,0.751,145676.7,145676.7,2668,0,0,0,L,1122011218,0,123.14,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471304,99010.00
06/16/2015 12:15,1,5.530,ACTIVE,217.4,367.86,60.00,1434471303,"040051121000195","174011321042388",24.98,32,0.607,300.91,390.14,137.4,131.4,0.611,21882.6,21925,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471305,99011.00
06/16/2015 12:15,2,6.010,ACTIVE,217.13,368.50,59.959,1434471303,"274151322000095","174011321042388",28.09,50.00,0,325.22,404.27,170.8,162.9,0.641,443435.7,443435.7,3588,0,0,0,L,1151911521,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471306,99012.00
06/16/2015 12:15,2,5.752,ACTIVE,218.03,357.68,59.970,1434471303,"201051344000868","174011321042388",27.39,38.80,0,324.92,418.09,159.6,152.1,0.720,131940.2,131940.2,2669,0,0,0,L,1122011218,0,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471307,99013.00
06/16/2015 12:15,2,5.561,ACTIVE,219.61,360.38,59.954,1434471303,"201051344000853","174011321042388",27.75,39.00,0,332.43,419.60,156.3,149.0,0.747,138201.1,138201.1,2665,0,0,0,L,1122011218,0,124.94,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471308,99014.00
06/16/2015 12:15,2,5.590,ACTIVE,218.93,358.58,59.959,1434471303,"201051344000582","174011321042388",27.79,39.00,0,327.62,419.00,157.4,150.0,0.734,138795.6,138795.6,2665,0,0,0,L,1122011218,0,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471309,99015.00
06/16/2015 12:15,1,5.664,ACTIVE,217.9,332.09,60.00,1434471303,"040051121000097","174011321042388",25.35,32,0.634,302.27,390.13,142.8,137.7,0.639,19762.900000036,19805.100000024,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471311,99016.00
06/16/2015 12:15,2,5.908,ACTIVE,219.61,360.38,59.965,1434471303,"201051344000469","174011321042388",27.12,38.00,0,332.13,418.39,162.2,154.6,0.773,133401.1,133401.1,2666,0,0,0,L,1122011218,0,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471311,99017.00
06/16/2015 12:15,2,5.785,ACTIVE,219.16,360.38,59.959,1434471303,"201051344000988","174011321042388",26.96,41.30,0,331.83,415.39,157.8,150.4,0.734,133191.6,133191.6,2664,0,0,0,L,1122011218,0,124.27,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471312,99018.00
06/16/2015 12:15,2,5.684,ACTIVE,219.16,358.58,59.970,1434471303,"201051344001158","174011321042388",27.12,41.80,0,332.13,415.09,156.2,148.9,0.738,139414.2,139414.2,2667,0,0,0,L,1122011218,0,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471313,99019.00
06/16/2015 12:15,2,5.699,ACTIVE,218.48,357.08,59.981,1434471303,"201051344001025","174011321042388",28.01,41.80,0,326.42,416.29,161.6,154.0,0.725,142479.7,142479.7,2667,0,0,0,L,1122011218,0,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471314,99020.00
06/16/2015 12:15,1,4.073,ACTIVE,217.9,375.41,60.03,1434471303,"033051125000118","174011321042388",38.84,32,0.697,297.76,396.98,157.4,151.3,0.695,21931.3,21978,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471315,99021.00
06/16/2015 12:15,2,5.855,ACTIVE,219.16,359.78,59.970,1434471303,"201051344000569","174011321042388",27.69,38.60,0,332.13,415.09,164.2,156.6,0.769,146199.0,146199.0,2668,0,0,0,L,1122011218,0,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471316,99022.00
06/16/2015 12:15,2,4.051,ACTIVE,217.80,426.81,59.970,1434471303,"274151322000094","174011321042388",38.03,46.60,0,388.34,455.37,156.6,149.2,0.610,332077.8,332077.8,4022,0,0,0,L,1151911521,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471317,99023.00
06/16/2015 12:15,1,6.111,ACTIVE,218.2,332.19,60.00,1434471303,"040051121000068","174011321042388",22.78,32,0.614,302.92,384.49,138.5,133.3,0.613,19919.100000012,19957.100000012,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471319,99024.00
06/16/2015 12:15,2,6.195,ACTIVE,220.06,362.19,59.959,1434471303,"201051344000458","174011321042388",27.61,41.00,0,333.03,416.29,173.4,165.4,0.822,141937.1,141937.1,2667,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471320,99025.00
06/16/2015 12:15,2,6.141,ACTIVE,217.58,371.21,59.959,1434471303,"274151322000087","174011321042388",25.66,77.00,0,325.52,396.75,159.4,152.0,0.592,402215.5,402215.5,3568,0,0,0,L,1151911521,0,124.49,124.27,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471320,99026.00
06/16/2015 12:15,2,6.260,ACTIVE,218.03,373.61,59.938,1434471303,"274151322000052","174011321042388",28.07,47.50,0,324.92,402.46,177.9,169.8,0.681,429896.7,429896.7,3970,0,0,0,L,1151911521,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471322,99027.00
06/16/2015 12:15,2,6.379,ACTIVE,218.48,360.99,59.949,1434471303,"201051344001145","174011321042388",28.07,36.80,0,325.52,419.00,181.3,173.0,0.826,147092.9,147092.9,2675,0,0,0,L,1122011218,0,124.04,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471322,99028.00
06/16/2015 12:15,2,6.291,ACTIVE,218.26,359.18,59.965,1434471303,"201051344000685","174011321042388",28.39,37.30,0,325.52,418.39,180.8,172.6,0.871,146315.9,146315.9,2675,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471323,99029.00
06/16/2015 12:15,2,6.287,ACTIVE,217.35,354.97,59.922,1434471303,"274151322000088","174011321042388",27.35,46.80,0,326.12,400.36,174.1,166.1,0.658,411624.2,411624.2,3578,0,0,0,L,1151911521,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471324,99030.00
06/16/2015 12:15,2,6.254,ACTIVE,219.16,361.29,59.938,1434471303,"201051344000438","174011321042388",28.47,38.60,0,325.82,419.00,180.2,172.0,0.840,146386.0,146386.0,2669,0,0,0,L,1122011218,0,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471325,99031.00
06/16/2015 12:15,2,6.533,ACTIVE,219.16,360.08,59.965,1434471303,"201051344001135","174011321042388",27.57,39.80,0,326.12,415.69,182.5,174.2,0.826,137738.6,137738.6,2665,0,0,0,L,1122011218,0,124.27,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471326,99032.00
06/16/2015 12:15,2,6.469,ACTIVE,219.16,361.59,59.949,1434471303,"201051344000417","174011321042388",28.05,40.00,0,326.42,415.39,183.9,175.5,0.862,142278.7,142278.7,2664,0,0,0,L,1122011218,0,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471327,99033.00
06/16/2015 12:15,2,7.025,ACTIVE,219.16,363.09,59.959,1434471303,"201051344000594","174011321042388",27.69,44.50,0,325.52,418.09,197.0,188.3,0.915,142148.7,142148.7,2663,0,0,0,L,1122011218,0,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471328,99034.00
06/16/2015 12:15,2,7.023,ACTIVE,218.26,367.00,59.954,1434471303,"274151322000083","174011321042388",27.69,50.80,0,325.52,401.56,196.7,188.0,0.782,426174.9,426174.9,3976,0,0,0,L,1151911521,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471329,99035.00
06/16/2015 12:15,2,7.092,ACTIVE,220.52,367.30,59.970,1434471303,"201051344000585","174011321042388",27.85,39.80,0,330.93,416.89,200.0,191.1,0.915,141043.3,141043.3,2664,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471330,99036.00
06/16/2015 12:15,2,6.932,ACTIVE,218.26,369.70,59.959,1434471303,"274151322000054","174011321042388",27.35,48.80,0,325.52,402.16,191.9,183.3,0.725,421486.5,421486.5,3568,0,0,0,L,1151911521,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471331,99037.00
06/16/2015 12:15,2,6.809,ACTIVE,219.84,360.69,59.970,1434471303,"201051344001203","174011321042388",27.71,41.00,0,327.02,416.29,190.9,182.3,0.884,142366.6,142366.6,2669,0,0,0,L,1122011218,0,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471331,99038.00
06/16/2015 12:15,2,6.586,ACTIVE,218.48,360.38,59.981,1434471303,"201051344000646","174011321042388",27.99,38.20,0,325.22,418.09,186.7,178.2,0.871,139901.9,139901.9,2663,0,0,0,L,1122011218,0,124.04,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471332,99039.00
06/16/2015 12:15,2,4.348,ACTIVE,218.93,418.39,59.954,1434471303,"274151322000068","174011321042388",38.21,45.30,0,386.53,455.06,167.7,159.9,0.636,331035.7,331035.7,3630,0,0,0,L,1151911521,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471333,99040.00
06/16/2015 12:15,2,6.670,ACTIVE,218.26,377.22,59.949,1434471303,"274151322000076","174011321042388",28.35,48.50,0,325.52,404.27,191.3,182.7,0.738,449090.6,449090.6,3974,0,0,0,L,1151911521,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471334,99041.00
06/16/2015 12:15,1,3.849,ACTIVE,218.0,326.69,60.00,1434471303,"033051125000132","174011321042388",33.79,32,0.570,304.16,381.76,129.4,123.7,0.577,16495.700000024,16531.600000024,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471336,99042.00
06/16/2015 12:15,1,4.366,ACTIVE,217.9,365.44,60.00,1434471303,"033051125000150","174011321042388",38.99,32,0.757,296.36,398.43,169.4,164.0,0.752,21905.900000036,21952.600000024,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471337,99043.00
06/16/2015 12:15,2,6.314,ACTIVE,218.26,358.58,59.970,1434471303,"201051344000890","174011321042388",28.03,39.50,0,325.22,416.89,179.3,171.1,0.822,143958.5,143958.5,2665,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471338,99044.00
06/16/2015 12:15,2,6.459,ACTIVE,219.84,361.29,59.970,1434471303,"201051344000900","174011321042388",27.87,37.50,0,328.22,417.49,182.2,174.0,0.831,144240.5,144240.5,2671,0,0,0,L,1122011218,0,124.94,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471339,99045.00
06/16/2015 12:15,2,6.445,ACTIVE,219.39,360.69,59.959,1434471303,"201051344000633","174011321042388",27.97,43.20,0,326.42,418.09,182.5,174.2,0.835,133980.6,133980.6,2673,0,0,0,L,1122011218,0,124.49,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471339,99046.00
06/16/2015 12:15,1,6.490,ACTIVE,218.6,337.70,60.03,1434471303,"040051121000185","174011321042388",25.17,32,0.719,303.21,389.95,162.6,156.4,0.714,19856.999999975,19898.799999987,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471341,99047.00
06/16/2015 12:15,2,6.729,ACTIVE,220.52,363.09,59.970,1434471303,"201051344000983","174011321042388",27.77,39.80,0,331.53,415.69,189.2,180.7,0.884,141107.3,141107.3,2670,0,0,0,L,1122011218,0,124.94,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471342,99048.00
06/16/2015 12:15,2,6.725,ACTIVE,219.84,362.49,59.965,1434471303,"201051344000917","174011321042388",28.03,39.30,0,331.53,420.20,190.8,182.3,0.902,144484.7,144484.7,2673,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471342,99049.00
06/16/2015 12:15,1,6.214,ACTIVE,217.5,341.20,60.03,1434471303,"040051121000116","174011321042388",25.32,30,0.695,300.75,388.08,156.5,150.2,0.692,19419.400000036,19460.5,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471344,99050.00
06/16/2015 12:15,1,3.775,ACTIVE,217.9,341.95,60.03,1434471303,"033051125000135","174011321042388",33.81,32,0.561,305.49,382.35,127.0,122.0,0.569,16465.90000001,16501.20000001,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471345,99051.00
06/16/2015 12:15,2,5.787,ACTIVE,219.16,359.18,59.981,1434471303,"201051344000648","174011321042388",27.97,40.20,0,332.73,415.39,163.9,156.3,0.765,140481.7,140481.7,2664,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471346,99052.00
06/16/2015 12:15,2,5.900,ACTIVE,218.93,360.69,59.981,1434471303,"201051344001093","174011321042388",27.95,39.50,0,331.83,415.99,167.0,159.2,0.765,142566.8,142566.8,2670,0,0,0,L,1122011218,0,124.27,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471347,99053.00
06/16/2015 12:15,2,5.896,ACTIVE,219.39,359.48,59.996,1434471303,"201051344000645","174011321042388",27.10,41.00,0,331.53,414.49,161.9,154.3,0.734,140891.9,140891.9,2667,0,0,0,L,1122011218,0,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471348,99054.00
06/16/2015 12:15,2,6.014,ACTIVE,217.58,363.09,59.970,1434471303,"274151322000085","174011321042388",27.73,49.30,0,325.22,401.86,168.9,161.1,0.641,423569.2,423569.2,3973,0,0,0,L,1151911521,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471349,99055.00
06/16/2015 12:15,2,6.271,ACTIVE,219.39,359.18,59.959,1434471303,"201051344000651","174011321042388",27.91,40.40,0,331.23,416.59,177.2,169.2,0.800,140294.5,140294.5,2668,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471350,99056.00
06/16/2015 12:15,2,6.434,ACTIVE,219.16,359.78,59.975,1434471303,"201051344000867","174011321042388",27.63,42.80,0,325.82,414.79,179.9,171.7,0.831,132614.9,132614.9,2672,0,0,0,L,1122011218,0,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471351,99057.00
06/16/2015 12:15,1,6.418,ACTIVE,218.1,345.24,60.00,1434471303,"040051121000095","174011321042388",22.82,31,0.646,302.38,384.10,145.7,140.4,0.647,20813.300000012,20850.699999988,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471352,99058.00
06/16/2015 12:15,2,6.742,ACTIVE,218.48,360.38,59.970,1434471303,"201051344001230","174011321042388",28.47,38.20,0,327.02,417.19,194.4,185.7,0.910,143759.2,143759.2,2674,0,0,0,L,1122011218,0,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471353,99059.00
06/16/2015 12:15,2,6.443,ACTIVE,220.06,364.29,59.981,1434471303,"201051344000576","174011321042388",27.75,39.00,0,331.83,416.59,181.1,172.9,0.822,140250.7,140250.7,2672,0,0,0,L,1122011218,0,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471354,99060.00
06/16/2015 12:15,2,6.480,ACTIVE,220.29,363.09,59.996,1434471303,"201051344000579","174011321042388",28.13,42.50,0,331.83,417.19,184.5,176.2,0.875,146295.0,146295.0,2666,0,0,0,L,1122011218,0,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434471355,99061.00
06/16/2015 12:30,2,7.471,ALERT,220.74,366.10,59.981,1434472203,"201051344000955","174011321042388",28.31,38.40,0,307.48,428.61,214.2,204.8,0.981,145721.1,145721.1,2669,0,0,0,L,1122011218,0,124.72,127.65,0002,33,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472205,99062.00
06/16/2015 12:30,1,7.776,ACTIVE,219.6,384.08,60.03,1434472203,"040051121000195","174011321042388",25.17,33,0.852,306.53,450.69,194.7,185.7,0.843,21925,21963.3,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472207,99063.00
06/16/2015 12:30,2,8.367,ACTIVE,219.84,359.78,59.996,1434472203,"274151322000095","174011321042388",27.99,50.40,0,331.23,406.67,237.0,226.8,0.884,443482.4,443482.4,3589,0,0,0,L,1151911521,0,126.75,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472208,99064.00
06/16/2015 12:30,2,7.877,ACTIVE,221.64,369.10,59.981,1434472203,"201051344000868","174011321042388",28.05,37.80,0,320.41,418.09,223.7,213.9,0.994,131984.3,131984.3,2670,0,0,0,L,1122011218,0,125.17,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472208,99065.00
06/16/2015 12:30,2,7.801,ALERT,223.68,371.81,59.981,1434472203,"201051344000853","174011321042388",27.89,38.60,0,306.88,424.41,220.3,210.7,1.016,138244.9,138244.9,2666,0,0,0,L,1122011218,0,126.53,128.78,0002,36,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472210,99066.00
06/16/2015 12:30,2,8.057,ACTIVE,222.77,368.20,59.981,1434472203,"201051344000582","174011321042388",27.87,39.00,0,318.30,422.30,227.4,217.6,1.030,138839.6,138839.6,2666,0,0,0,L,1122011218,0,125.62,128.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472211,99067.00
06/16/2015 12:30,1,7.848,ACTIVE,220.2,382.35,60.03,1434472203,"040051121000097","174011321042388",25.25,32,0.867,306.04,450.79,197.2,189.6,0.851,19805.100000024,19843.400000036,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472212,99068.00
06/16/2015 12:30,2,7.836,ACTIVE,223.23,371.51,59.981,1434472203,"201051344000469","174011321042388",27.91,36.80,0,316.50,425.01,221.6,211.9,1.016,133445.1,133445.1,2667,0,0,0,L,1122011218,0,125.62,129.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472214,99069.00
06/16/2015 12:30,2,7.787,ACTIVE,223.23,369.10,59.991,1434472203,"201051344000988","174011321042388",27.59,40.80,0,317.40,424.11,217.6,208.1,0.981,133235.4,133235.4,2665,0,0,0,L,1122011218,0,125.85,128.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472214,99070.00
06/16/2015 12:30,2,7.547,ACTIVE,223.23,370.00,59.991,1434472203,"201051344001158","174011321042388",28.11,41.50,0,320.11,422.90,214.7,205.3,0.994,139457.7,139457.7,2668,0,0,0,L,1122011218,0,125.85,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472215,99071.00
06/16/2015 12:30,2,7.967,ACTIVE,221.87,367.00,60.012,1434472203,"201051344001025","174011321042388",27.61,41.80,0,319.81,419.30,222.7,213.0,0.986,142524.4,142524.4,2668,0,0,0,L,1122011218,0,125.17,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472216,99072.00
06/16/2015 12:30,1,4.863,ACTIVE,220.2,390.07,60.03,1434472203,"033051125000118","174011321042388",42.08,33,0.897,309.33,401.60,203.6,195.1,0.882,21978,22019.8,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472218,99073.00
06/16/2015 12:30,2,7.982,ACTIVE,223.23,369.10,59.970,1434472203,"201051344000569","174011321042388",28.11,38.20,0,321.61,424.11,227.2,217.3,1.030,146243.1,146243.1,2669,0,0,0,L,1122011218,0,125.62,129.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472219,99074.00
06/16/2015 12:30,2,5.395,ACTIVE,220.06,418.09,59.986,1434472203,"274151322000094","174011321042388",38.51,47.50,0,382.63,458.67,210.5,201.2,0.795,332118.8,332118.8,4023,0,0,0,L,1151911521,0,126.30,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472219,99075.00
06/16/2015 12:30,1,7.746,ACTIVE,220.3,331.39,60.03,1434472203,"040051121000068","174011321042388",22.48,32,0.762,305.01,450.94,173.3,166.8,0.755,19957.100000012,19991.8,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472221,99076.00
06/16/2015 12:30,2,7.521,ACTIVE,222.77,368.80,59.975,1434472203,"201051344000458","174011321042388",27.91,40.60,0,318.61,422.90,212.5,203.1,0.990,141981.2,141981.2,2668,0,0,0,L,1122011218,0,125.85,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472222,99077.00
06/16/2015 12:30,2,7.338,ACTIVE,219.84,362.19,59.975,1434472203,"274151322000087","174011321042388",25.54,79.00,0,331.23,398.56,189.7,181.2,0.694,402256.0,402256.0,3569,0,0,0,L,1151911521,0,126.30,124.94,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472223,99078.00
06/16/2015 12:30,2,7.445,ACTIVE,219.84,351.07,59.981,1434472203,"274151322000052","174011321042388",27.49,49.30,0,331.23,403.37,207.3,198.2,0.787,429941.2,429941.2,3971,0,0,0,L,1151911521,0,125.85,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472224,99079.00
06/16/2015 12:30,2,7.496,ACTIVE,220.74,364.29,59.944,1434472203,"201051344001145","174011321042388",28.05,36.80,0,320.41,418.39,212.9,203.6,0.959,147137.9,147137.9,2676,0,0,0,L,1122011218,0,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472225,99080.00
06/16/2015 12:30,2,7.791,ACTIVE,220.52,367.90,59.986,1434472203,"201051344000685","174011321042388",27.81,37.30,0,319.21,419.30,219.5,209.9,1.052,146360.9,146360.9,2676,0,0,0,L,1122011218,0,125.40,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472226,99081.00
06/16/2015 12:30,2,7.816,ACTIVE,219.84,383.53,59.970,1434472203,"274151322000088","174011321042388",27.51,47.00,0,332.43,402.46,217.8,208.3,0.809,411667.7,411667.7,3579,0,0,0,L,1151911521,0,126.75,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472226,99082.00
06/16/2015 12:30,2,8.072,ACTIVE,221.87,369.10,59.986,1434472203,"201051344000438","174011321042388",28.13,38.40,0,320.41,418.39,230.1,220.1,1.056,146430.7,146430.7,2670,0,0,0,L,1122011218,0,125.62,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472227,99083.00
06/16/2015 12:30,2,8.207,ACTIVE,222.32,368.80,59.991,1434472203,"201051344001135","174011321042388",27.67,39.00,0,319.81,417.79,229.9,220.0,1.025,137783.1,137783.1,2666,0,0,0,L,1122011218,0,125.62,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472228,99084.00
06/16/2015 12:30,2,8.203,ACTIVE,221.64,367.60,59.986,1434472203,"201051344000417","174011321042388",27.53,40.40,0,318.30,417.49,228.7,218.8,1.047,142322.6,142322.6,2665,0,0,0,L,1122011218,0,125.17,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472229,99085.00
06/16/2015 12:30,2,8.430,ACTIVE,221.42,368.80,59.991,1434472203,"201051344000594","174011321042388",27.75,44.00,0,318.61,419.60,237.0,226.8,1.078,142193.6,142193.6,2664,0,0,0,L,1122011218,0,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472230,99086.00
06/16/2015 12:30,2,8.312,ACTIVE,220.06,371.51,59.975,1434472203,"274151322000083","174011321042388",27.35,51.80,0,330.03,403.37,230.1,220.2,0.902,426219.2,426219.2,3977,0,0,0,L,1151911521,0,126.53,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472231,99087.00
06/16/2015 12:30,2,8.105,ACTIVE,223.00,370.90,59.975,1434472203,"201051344000585","174011321042388",28.07,39.30,0,319.21,419.90,230.2,220.2,1.047,141088.0,141088.0,2665,0,0,0,L,1122011218,0,125.40,129.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472232,99088.00
06/16/2015 12:30,2,8.107,ACTIVE,220.29,357.68,59.981,1434472203,"274151322000054","174011321042388",27.14,49.80,0,331.83,403.07,222.6,212.9,0.831,421530.5,421530.5,3569,0,0,0,L,1151911521,0,126.53,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472233,99089.00
06/16/2015 12:30,2,8.125,ACTIVE,222.55,367.60,59.981,1434472203,"201051344001203","174011321042388",27.99,41.50,0,318.61,419.90,230.3,220.4,1.052,142411.7,142411.7,2670,0,0,0,L,1122011218,0,126.07,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472234,99090.00
06/16/2015 12:30,2,8.002,ACTIVE,220.97,368.20,59.991,1434472203,"201051344000646","174011321042388",27.85,37.80,0,318.00,419.00,225.6,215.8,1.043,139946.6,139946.6,2664,0,0,0,L,1122011218,0,125.40,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472235,99091.00
06/16/2015 12:30,2,5.348,ACTIVE,220.97,417.19,59.965,1434472203,"274151322000068","174011321042388",38.29,46.00,0,379.92,460.78,207.5,198.4,0.773,331076.8,331076.8,3631,0,0,0,L,1151911521,0,126.98,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472236,99092.00
06/16/2015 12:30,2,8.391,ACTIVE,220.52,360.99,59.970,1434472203,"274151322000076","174011321042388",28.09,49.00,0,333.33,408.18,238.6,228.4,0.906,449138.4,449138.4,3975,0,0,0,L,1151911521,0,126.53,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472237,99093.00
06/16/2015 12:30,1,4.999,ACTIVE,220.4,334.65,60.03,1434472203,"033051125000132","174011321042388",33.52,32,0.730,305.18,449.51,166.7,159.9,0.725,16531.600000024,16564.600000024,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472238,99094.00
06/16/2015 12:30,1,4.933,ACTIVE,219.7,363.43,60.03,1434472203,"033051125000150","174011321042388",41.40,32,0.899,312.95,402.21,203.2,196.0,0.875,21952.600000024,21994.800000012,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472239,99095.00
06/16/2015 12:30,2,7.750,ACTIVE,220.52,363.69,59.975,1434472203,"201051344000890","174011321042388",27.87,40.20,0,319.81,419.00,218.7,209.2,0.999,144003.4,144003.4,2666,0,0,0,L,1122011218,0,125.17,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472240,99096.00
06/16/2015 12:30,2,7.957,ACTIVE,222.55,368.50,59.986,1434472203,"201051344000900","174011321042388",28.25,37.30,0,321.31,424.71,227.7,217.8,1.021,144285.6,144285.6,2672,0,0,0,L,1122011218,0,125.85,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472241,99097.00
06/16/2015 12:30,2,8.244,ACTIVE,221.87,369.40,59.981,1434472203,"201051344000633","174011321042388",27.31,43.00,0,319.51,418.09,228.1,218.3,1.061,134024.9,134024.9,2674,0,0,0,L,1122011218,0,125.62,128.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472242,99098.00
06/16/2015 12:30,1,8.155,ACTIVE,220.3,388.28,60.03,1434472203,"040051121000185","174011321042388",24.69,33,0.883,306.75,449.34,200.4,192.9,0.865,19898.799999987,19937.200000023,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472243,99099.00
06/16/2015 12:30,2,8.328,ACTIVE,223.45,371.21,59.954,1434472203,"201051344000983","174011321042388",27.89,40.00,0,319.21,424.41,235.3,225.2,1.069,141151.8,141151.8,2671,0,0,0,L,1122011218,0,126.07,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472244,99100.00
06/16/2015 12:30,2,8.320,ACTIVE,222.10,369.10,59.986,1434472203,"201051344000917","174011321042388",27.93,39.80,0,322.81,418.39,235.2,225.1,1.087,144529.7,144529.7,2674,0,0,0,L,1122011218,0,125.17,128.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472245,99101.00
06/16/2015 12:30,1,7.823,ACTIVE,219.0,362.40,60.03,1434472203,"040051121000116","174011321042388",25.07,31,0.861,303.77,449.53,195.2,187.1,0.847,19460.5,19498.400000036,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472246,99102.00
06/16/2015 12:30,1,4.986,ACTIVE,220.2,327.99,60.03,1434472203,"033051125000135","174011321042388",33.25,32,0.725,305.42,447.48,164.9,158.8,0.718,16501.20000001,16533.60000001,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472247,99103.00
06/16/2015 12:30,2,8.117,ACTIVE,222.55,369.70,59.986,1434472203,"201051344000648","174011321042388",27.51,40.00,0,319.81,423.20,226.2,216.4,1.030,140525.7,140525.7,2665,0,0,0,L,1122011218,0,125.40,128.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472248,99104.00
06/16/2015 12:30,2,8.279,ACTIVE,221.87,370.30,59.954,1434472203,"201051344001093","174011321042388",27.77,39.50,0,320.11,421.70,232.8,222.7,1.047,142611.9,142611.9,2671,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472249,99105.00
06/16/2015 12:30,2,8.354,ALERT,222.55,370.60,59.970,1434472203,"201051344000645","174011321042388",27.47,40.80,0,288.85,421.40,232.3,222.3,1.030,140936.1,140936.1,2668,0,0,0,L,1122011218,0,126.07,128.33,0002,35,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472251,99106.00
06/16/2015 12:30,2,8.270,ACTIVE,220.52,382.03,59.981,1434472203,"274151322000085","174011321042388",27.51,50.00,0,332.73,402.77,230.5,220.5,0.866,423613.8,423613.8,3974,0,0,0,L,1151911521,0,127.20,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472252,99107.00
06/16/2015 12:30,2,8.340,ACTIVE,222.55,369.70,59.991,1434472203,"201051344000651","174011321042388",27.79,40.00,0,320.71,421.40,234.7,224.6,1.043,140339.3,140339.3,2669,0,0,0,L,1122011218,0,126.07,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472253,99108.00
06/16/2015 12:30,2,8.375,ACTIVE,222.10,368.50,59.991,1434472203,"201051344000867","174011321042388",27.35,43.00,0,322.51,417.19,231.8,221.8,1.039,132659.5,132659.5,2673,0,0,0,L,1122011218,0,125.62,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472254,99109.00
06/16/2015 12:30,1,7.962,ACTIVE,219.6,374.90,60.03,1434472203,"040051121000095","174011321042388",22.20,32,0.778,302.44,447.85,175.9,169.7,0.763,20850.699999988,20885.199999988,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472255,99110.00
