ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 12:30,2,8.014,ACTIVE,220.74,368.80,59.996,1434472203,"201051344001230","174011321042388",28.25,38.20,0,318.30,420.50,229.2,219.2,1.052,143804.4,143804.4,2675,0,0,0,L,1122011218,0,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472256,99111.00
06/16/2015 12:30,2,7.938,ALERT,223.00,370.60,59.996,1434472203,"201051344000576","174011321042388",27.85,38.80,0,288.85,425.01,223.8,214.1,0.999,140294.9,140294.9,2673,0,0,0,L,1122011218,0,126.07,128.11,0002,35,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472258,99112.00
06/16/2015 12:30,2,8.055,ACTIVE,223.23,371.21,60.018,1434472203,"201051344000579","174011321042388",27.71,42.50,0,321.61,423.81,226.0,216.2,1.034,146340.0,146340.0,2667,0,0,0,L,1122011218,0,126.07,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434472258,99113.00
06/16/2015 12:45,2,7.938,ACTIVE,218.26,363.69,59.959,1434473104,"201051344000955","174011321042388",27.51,39.30,0,326.72,419.00,221.1,211.4,1.039,145769.5,145769.5,2671,0,0,0,L,1122011218,0,123.14,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473105,99114.00
06/16/2015 12:45,1,7.751,ACTIVE,217.1,323.47,60.03,1434473104,"040051121000195","174011321042388",24.74,33,0.847,300.95,394.28,190.8,182.5,0.829,21963.3,22004.9,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473106,99115.00
06/16/2015 12:45,2,8.283,ACTIVE,217.13,367.30,59.954,1434473104,"274151322000095","174011321042388",27.55,52.50,0,325.22,406.67,231.1,221.1,0.871,443533.1,443533.1,3590,0,0,0,L,1151911521,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473107,99116.00
06/16/2015 12:45,2,7.816,ACTIVE,219.16,363.99,59.954,1434473104,"201051344000868","174011321042388",27.63,38.80,0,325.82,419.00,218.5,209.0,0.977,132032.0,132032.0,2671,0,0,0,L,1122011218,0,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473108,99117.00
06/16/2015 12:45,2,7.945,ACTIVE,220.74,366.40,59.917,1434473104,"201051344000853","174011321042388",27.27,39.50,0,329.43,423.50,219.6,210.0,1.021,138292.6,138292.6,2668,0,0,0,L,1122011218,0,124.94,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473109,99118.00
06/16/2015 12:45,2,7.715,ACTIVE,218.93,365.80,59.938,1434473104,"201051344000582","174011321042388",27.63,40.00,0,327.62,422.00,215.8,206.4,0.986,138887.0,138887.0,2667,0,0,0,L,1122011218,0,123.59,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473110,99119.00
06/16/2015 12:45,1,7.565,ALERT,217.6,379.09,60.00,1434473104,"040051121000097","174011321042388",24.96,32,0.837,301.28,394.65,187.9,180.4,0.818,19843.400000036,19884.900000036,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434473111,99120.00
06/16/2015 12:45,2,7.771,ACTIVE,220.74,368.80,59.970,1434473104,"201051344000469","174011321042388",27.77,37.80,0,326.42,424.41,218.5,209.0,1.021,133492.7,133492.7,2668,0,0,0,L,1122011218,0,124.27,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473112,99121.00
06/16/2015 12:45,2,8.000,ACTIVE,220.74,367.60,59.954,1434473104,"201051344000988","174011321042388",26.82,41.80,0,325.82,423.50,217.2,207.7,0.986,133282.7,133282.7,2666,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473113,99122.00
06/16/2015 12:45,2,7.900,ACTIVE,220.52,367.60,59.954,1434473104,"201051344001158","174011321042388",27.02,42.00,0,326.42,423.20,216.1,206.7,1.008,139504.7,139504.7,2669,0,0,0,L,1122011218,0,124.27,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473114,99123.00
06/16/2015 12:45,2,7.967,ACTIVE,219.61,364.89,59.970,1434473104,"201051344001025","174011321042388",27.39,42.00,0,328.22,419.90,221.0,211.4,1.008,142572.5,142572.5,2669,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473115,99124.00
06/16/2015 12:45,1,4.960,ACTIVE,217.1,361.22,60.00,1434473104,"033051125000118","174011321042388",41.10,33,0.904,295.50,401.10,202.9,194.7,0.897,22019.8,22065.2,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473116,99125.00
06/16/2015 12:45,2,7.836,ACTIVE,220.29,366.40,59.965,1434473104,"201051344000569","174011321042388",27.59,39.00,0,326.12,423.81,218.8,209.3,1.008,146290.5,146290.5,2670,0,0,0,L,1122011218,0,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473117,99126.00
06/16/2015 12:45,2,5.238,ACTIVE,217.35,430.72,59.959,1434473104,"274151322000094","174011321042388",37.95,48.80,0,385.93,460.17,201.1,192.2,0.773,332162.9,332162.9,4024,0,0,0,L,1151911521,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473118,99127.00
06/16/2015 12:45,1,7.715,ACTIVE,217.8,329.65,60.00,1434473104,"040051121000068","174011321042388",22.09,33,0.753,302.98,389.90,169.6,162.9,0.749,19991.8,20029.3,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473119,99128.00
06/16/2015 12:45,2,7.936,ACTIVE,220.29,365.80,59.970,1434473104,"201051344000458","174011321042388",27.29,41.50,0,326.72,423.20,219.3,209.8,1.065,142028.6,142028.6,2669,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473120,99129.00
06/16/2015 12:45,2,7.844,ACTIVE,217.35,358.88,59.949,1434473104,"274151322000087","174011321042388",25.11,80.00,0,326.72,397.96,199.4,190.6,0.756,402299.5,402299.5,3570,0,0,0,L,1151911521,0,124.72,123.59,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473121,99130.00
06/16/2015 12:45,2,7.945,ACTIVE,217.35,378.42,59.954,1434473104,"274151322000052","174011321042388",27.41,50.40,0,325.22,402.46,220.5,210.9,0.835,429989.2,429989.2,3972,0,0,0,L,1151911521,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473122,99131.00
06/16/2015 12:45,2,7.984,ACTIVE,218.26,363.99,59.959,1434473104,"201051344001145","174011321042388",27.57,37.50,0,326.42,419.30,223.0,213.3,1.025,147186.2,147186.2,2677,0,0,0,L,1122011218,0,123.36,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473123,99132.00
06/16/2015 12:45,2,7.994,ACTIVE,218.03,364.89,59.949,1434473104,"201051344000685","174011321042388",27.55,38.20,0,327.02,419.00,222.9,213.3,1.078,146409.2,146409.2,2677,0,0,0,L,1122011218,0,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473124,99133.00
06/16/2015 12:45,2,7.889,ACTIVE,217.13,375.71,59.954,1434473104,"274151322000088","174011321042388",26.98,48.50,0,327.32,402.46,215.2,205.8,0.818,411714.5,411714.5,3580,0,0,0,L,1151911521,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473125,99134.00
06/16/2015 12:45,2,7.908,ACTIVE,218.93,366.40,59.959,1434473104,"201051344000438","174011321042388",27.63,38.80,0,327.02,420.20,221.3,211.7,1.016,146478.9,146478.9,2671,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473126,99135.00
06/16/2015 12:45,2,7.990,ACTIVE,219.16,363.69,59.970,1434473104,"201051344001135","174011321042388",26.98,40.40,0,327.62,419.30,218.1,208.5,0.990,137830.8,137830.8,2667,0,0,0,L,1122011218,0,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473127,99136.00
06/16/2015 12:45,2,7.861,ACTIVE,218.48,363.99,59.959,1434473104,"201051344000417","174011321042388",27.19,40.60,0,328.22,418.09,216.4,206.9,1.012,142369.7,142369.7,2666,0,0,0,L,1122011218,0,123.36,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473128,99137.00
06/16/2015 12:45,2,7.912,ACTIVE,218.26,363.69,59.970,1434473104,"201051344000594","174011321042388",27.67,44.80,0,326.12,419.60,221.4,211.8,1.021,142241.9,142241.9,2665,0,0,0,L,1122011218,0,123.36,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473128,99138.00
06/16/2015 12:45,2,7.947,ACTIVE,216.45,368.50,59.965,1434473104,"274151322000083","174011321042388",27.19,53.00,0,324.32,402.46,218.8,209.2,0.871,426266.6,426266.6,3978,0,0,0,L,1151911521,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473129,99139.00
06/16/2015 12:45,2,7.969,ACTIVE,219.61,368.50,59.954,1434473104,"201051344000585","174011321042388",27.27,39.80,0,326.42,421.70,220.1,210.5,1.021,141136.1,141136.1,2666,0,0,0,L,1122011218,0,123.59,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473131,99140.00
06/16/2015 12:45,2,7.992,ACTIVE,217.35,357.98,59.986,1434473104,"274151322000054","174011321042388",26.78,50.20,0,325.82,403.37,216.8,207.3,0.826,421577.6,421577.6,3570,0,0,0,L,1151911521,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473131,99141.00
06/16/2015 12:45,2,7.988,ACTIVE,219.61,363.99,59.949,1434473104,"201051344001203","174011321042388",27.51,41.50,0,327.92,419.90,222.5,212.9,1.056,142460.0,142460.0,2671,0,0,0,L,1122011218,0,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473132,99142.00
06/16/2015 12:45,2,7.863,ACTIVE,218.03,364.59,59.917,1434473104,"201051344000646","174011321042388",27.59,38.40,0,327.32,419.60,219.8,210.2,1.025,139994.5,139994.5,2665,0,0,0,L,1122011218,0,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473133,99143.00
06/16/2015 12:45,2,5.359,ACTIVE,218.03,424.41,59.954,1434473104,"274151322000068","174011321042388",37.77,46.60,0,389.24,460.47,204.7,195.6,0.778,331121.0,331121.0,3632,0,0,0,L,1151911521,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473134,99144.00
06/16/2015 12:45,2,8.508,ACTIVE,218.03,385.33,59.944,1434473104,"274151322000076","174011321042388",27.31,51.00,0,326.42,406.37,235.3,225.2,0.906,449189.5,449189.5,3976,0,0,0,L,1151911521,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473135,99145.00
06/16/2015 12:45,1,4.974,ACTIVE,217.5,373.06,60.00,1434473104,"033051125000132","174011321042388",32.96,32,0.722,304.58,385.44,163.1,156.3,0.722,16564.600000024,16599.900000024,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473136,99146.00
06/16/2015 12:45,1,4.939,ACTIVE,217.1,321.91,60.00,1434473104,"033051125000150","174011321042388",41.31,32,0.909,300.86,400.24,203.0,196.1,0.890,21994.800000012,22040.400000036,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473138,99147.00
06/16/2015 12:45,2,7.945,ACTIVE,218.03,363.69,59.954,1434473104,"201051344000890","174011321042388",27.35,40.00,0,325.22,418.39,220.1,210.5,0.999,144051.4,144051.4,2667,0,0,0,L,1122011218,0,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473139,99148.00
06/16/2015 12:45,2,7.980,ACTIVE,219.84,369.10,59.959,1434473104,"201051344000900","174011321042388",27.91,37.50,0,325.82,424.11,225.4,215.7,1.008,144333.8,144333.8,2673,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473139,99149.00
06/16/2015 12:45,2,8.014,ACTIVE,218.93,365.19,59.954,1434473104,"201051344000633","174011321042388",27.02,43.40,0,327.62,418.70,219.3,209.7,1.039,134072.4,134072.4,2675,0,0,0,L,1122011218,0,124.04,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473141,99150.00
06/16/2015 12:45,1,7.723,ACTIVE,217.2,362.56,60.00,1434473104,"040051121000185","174011321042388",24.67,33,0.847,301.48,394.50,189.5,182.8,0.833,19937.200000023,19978.599999999,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473142,99151.00
06/16/2015 12:45,2,7.908,ACTIVE,220.52,367.00,59.917,1434473104,"201051344000983","174011321042388",27.65,40.00,0,326.72,423.50,221.4,211.8,1.034,141199.4,141199.4,2672,0,0,0,L,1122011218,0,124.49,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473143,99152.00
06/16/2015 12:45,2,7.932,ACTIVE,218.93,363.69,59.917,1434473104,"201051344000917","174011321042388",27.59,39.50,0,327.62,419.60,221.4,211.8,1.034,144577.8,144577.8,2675,0,0,0,L,1122011218,0,123.59,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473144,99153.00
06/16/2015 12:45,1,7.531,ACTIVE,216.4,348.83,60.00,1434473104,"040051121000116","174011321042388",24.87,31,0.831,301.53,393.24,186.3,178.7,0.817,19498.400000036,19539.100000024,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473145,99154.00
06/16/2015 12:45,1,4.873,ACTIVE,217.7,331.60,60.00,1434473104,"033051125000135","174011321042388",32.95,33,0.712,302.77,386.24,159.8,154.1,0.702,16533.60000001,16568.30000001,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473146,99155.00
06/16/2015 12:45,2,7.865,ACTIVE,219.84,364.29,59.917,1434473104,"201051344000648","174011321042388",27.41,40.80,0,326.42,422.30,218.4,208.9,1.012,140572.8,140572.8,2666,0,0,0,L,1122011218,0,123.81,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473147,99156.00
06/16/2015 12:45,2,7.932,ACTIVE,219.39,367.90,59.928,1434473104,"201051344001093","174011321042388",27.51,40.00,0,327.32,422.30,221.0,211.4,0.994,142660.0,142660.0,2672,0,0,0,L,1122011218,0,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473148,99157.00
06/16/2015 12:45,2,7.811,ACTIVE,219.84,365.19,59.901,1434473104,"201051344000645","174011321042388",27.77,41.30,0,327.62,422.60,219.9,210.3,1.008,140983.5,140983.5,2670,0,0,0,L,1122011218,0,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473149,99158.00
06/16/2015 12:45,2,8.004,ACTIVE,217.58,361.59,59.954,1434473104,"274151322000085","174011321042388",26.88,50.80,0,327.92,402.46,217.6,208.1,0.826,423661.1,423661.1,3975,0,0,0,L,1151911521,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473150,99159.00
06/16/2015 12:45,2,8.006,ACTIVE,219.39,365.19,59.949,1434473104,"201051344000651","174011321042388",26.98,40.80,0,327.02,423.81,218.7,209.1,0.977,140387.1,140387.1,2670,0,0,0,L,1122011218,0,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473151,99160.00
06/16/2015 12:45,2,7.912,ACTIVE,219.16,363.99,59.922,1434473104,"201051344000867","174011321042388",27.29,43.00,0,327.62,418.09,218.7,209.1,0.994,132707.0,132707.0,2674,0,0,0,L,1122011218,0,124.27,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473151,99161.00
06/16/2015 12:45,1,7.618,ACTIVE,216.9,345.86,59.96,1434473104,"040051121000095","174011321042388",21.97,32,0.745,303.35,387.97,166.5,160.3,0.726,20885.199999988,20922,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473153,99162.00
06/16/2015 12:45,2,7.773,ACTIVE,217.80,360.99,59.949,1434473104,"201051344001230","174011321042388",27.95,38.80,0,326.12,419.30,220.0,210.4,1.034,143852.5,143852.5,2676,0,0,0,L,1122011218,0,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473154,99163.00
06/16/2015 12:45,2,7.881,ACTIVE,220.29,366.70,59.949,1434473104,"201051344000576","174011321042388",27.55,39.50,0,326.12,425.31,219.8,210.3,0.999,140342.0,140342.0,2675,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473154,99164.00
06/16/2015 12:45,2,7.986,ACTIVE,220.52,366.70,59.965,1434473104,"201051344000579","174011321042388",27.14,42.50,0,327.02,424.11,219.4,209.8,1.025,146387.8,146387.8,2668,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434473155,99165.00
06/16/2015 13:00,2,7.977,ACTIVE,218.93,364.59,59.986,1434474004,"201051344000955","174011321042388",27.15,40.60,0,330.33,419.90,219.2,209.7,1.030,145821.8,145821.8,2672,0,0,0,L,1122011218,0,123.59,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474005,99166.00
06/16/2015 13:00,1,7.822,ACTIVE,217.5,378.08,60.03,1434474004,"040051121000195","174011321042388",24.60,34,0.847,314.47,388.41,191.4,182.6,0.834,22004.9,22050.2,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474006,99167.00
06/16/2015 13:00,2,8.371,ACTIVE,217.80,382.93,59.991,1434474004,"274151322000095","174011321042388",27.31,53.80,0,330.03,403.07,231.4,221.4,0.862,443588.1,443588.1,3591,0,0,0,L,1151911521,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474007,99168.00
06/16/2015 13:00,2,7.975,ACTIVE,219.61,365.80,59.991,1434474004,"201051344000868","174011321042388",27.29,38.60,0,336.64,415.69,220.1,210.5,1.008,132084.1,132084.1,2672,0,0,0,L,1122011218,0,124.04,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474008,99169.00
06/16/2015 13:00,2,7.984,ACTIVE,221.64,368.80,60.002,1434474004,"201051344000853","174011321042388",27.43,39.00,0,335.14,415.39,221.8,212.2,1.025,138345.1,138345.1,2669,0,0,0,L,1122011218,0,125.40,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474009,99170.00
06/16/2015 13:00,2,7.814,ACTIVE,220.29,365.19,60.002,1434474004,"201051344000582","174011321042388",27.45,41.30,0,336.04,416.29,217.0,207.5,1.021,138938.8,138938.8,2668,0,0,0,L,1122011218,0,124.49,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474010,99171.00
06/16/2015 13:00,1,7.635,ACTIVE,218.2,345.37,60.03,1434474004,"040051121000097","174011321042388",24.91,34,0.840,314.83,388.29,189.3,181.8,0.825,19884.900000036,19930,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474011,99172.00
06/16/2015 13:00,2,7.932,ACTIVE,221.19,367.90,59.981,1434474004,"201051344000469","174011321042388",27.37,38.40,0,334.54,415.39,219.8,210.2,1.043,133544.7,133544.7,2669,0,0,0,L,1122011218,0,124.49,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474012,99173.00
06/16/2015 13:00,2,8.119,ACTIVE,220.97,367.30,59.996,1434474004,"201051344000988","174011321042388",26.48,42.50,0,334.24,414.49,217.6,208.1,0.994,133334.1,133334.1,2667,0,0,0,L,1122011218,0,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474013,99174.00
06/16/2015 13:00,2,7.955,ACTIVE,221.19,367.30,59.991,1434474004,"201051344001158","174011321042388",26.76,43.40,0,335.44,414.19,215.5,206.1,1.003,139555.8,139555.8,2670,0,0,0,L,1122011218,0,124.72,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474014,99175.00
06/16/2015 13:00,2,8.008,ACTIVE,219.84,368.80,59.986,1434474004,"201051344001025","174011321042388",27.04,43.40,0,336.94,416.29,219.3,209.7,0.977,142624.7,142624.7,2670,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474015,99176.00
06/16/2015 13:00,1,4.985,ACTIVE,217.7,368.02,60.03,1434474004,"033051125000118","174011321042388",41.00,34,0.908,308.61,395.82,203.4,195.9,0.884,22065.2,22113.8,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474017,99177.00
06/16/2015 13:00,2,7.961,ACTIVE,220.97,369.10,59.975,1434474004,"201051344000569","174011321042388",27.49,39.50,0,334.54,415.99,221.6,211.9,1.016,146343.0,146343.0,2671,0,0,0,L,1122011218,0,124.49,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474018,99178.00
06/16/2015 13:00,2,5.348,ACTIVE,218.03,427.41,60.007,1434474004,"274151322000094","174011321042388",37.47,49.50,0,382.03,450.26,202.9,193.9,0.782,332211.3,332211.3,4025,0,0,0,L,1151911521,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474019,99179.00
06/16/2015 13:00,1,7.819,ACTIVE,218.2,359.46,60.03,1434474004,"040051121000068","174011321042388",21.87,34,0.753,315.15,383.33,170.2,163.5,0.748,20029.3,20069.8,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474020,99180.00
06/16/2015 13:00,2,7.967,ACTIVE,220.97,364.89,59.996,1434474004,"201051344000458","174011321042388",27.21,41.80,0,335.74,415.69,219.4,209.9,1.030,142080.7,142080.7,2670,0,0,0,L,1122011218,0,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474021,99181.00
06/16/2015 13:00,2,7.908,ACTIVE,217.80,358.28,59.975,1434474004,"274151322000087","174011321042388",24.65,84.00,0,330.63,395.85,197.4,188.6,0.747,402346.6,402346.6,3571,0,0,0,L,1151911521,0,125.17,124.04,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474022,99182.00
06/16/2015 13:00,2,8.039,ACTIVE,218.03,381.12,59.991,1434474004,"274151322000052","174011321042388",27.02,51.30,0,331.23,400.96,219.6,210.0,0.835,430041.5,430041.5,3973,0,0,0,L,1151911521,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474023,99183.00
06/16/2015 13:00,2,7.994,ACTIVE,218.93,365.80,59.981,1434474004,"201051344001145","174011321042388",27.51,38.20,0,326.72,431.32,222.6,212.9,0.999,147239.0,147239.0,2678,0,0,0,L,1122011218,0,123.81,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474024,99184.00
06/16/2015 13:00,2,7.994,ALERT,218.71,364.59,59.981,1434474004,"201051344000685","174011321042388",27.43,38.80,0,288.85,415.09,222.1,212.4,1.061,146461.8,146461.8,2678,0,0,0,L,1122011218,0,124.49,126.07,0002,35,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474025,99185.00
06/16/2015 13:00,2,7.955,ACTIVE,217.58,354.67,60.012,1434474004,"274151322000088","174011321042388",26.60,49.80,0,330.63,399.76,214.3,204.9,0.795,411765.5,411765.5,3581,0,0,0,L,1151911521,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474026,99186.00
06/16/2015 13:00,2,7.914,ALERT,219.61,366.70,59.996,1434474004,"201051344000438","174011321042388",27.39,40.60,0,301.17,416.89,219.5,209.9,1.003,146531.0,146531.0,2672,0,0,0,L,1122011218,0,124.49,126.75,0002,39,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474028,99187.00
06/16/2015 13:00,2,7.945,ACTIVE,218.71,363.69,59.991,1434474004,"201051344001135","174011321042388",26.88,42.00,0,336.94,415.09,216.2,206.7,0.972,137882.4,137882.4,2668,0,0,0,L,1122011218,0,123.81,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474029,99188.00
06/16/2015 13:00,2,7.877,ACTIVE,218.93,363.39,59.944,1434474004,"201051344000417","174011321042388",26.96,41.80,0,332.43,414.49,214.9,205.5,0.999,142421.0,142421.0,2667,0,0,0,L,1122011218,0,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474030,99189.00
06/16/2015 13:00,2,8.002,ACTIVE,218.71,365.19,59.991,1434474004,"201051344000594","174011321042388",27.08,46.20,0,330.03,414.79,219.3,209.8,1.012,142294.2,142294.2,2666,0,0,0,L,1122011218,0,123.81,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474031,99190.00
06/16/2015 13:00,2,7.955,ACTIVE,217.35,369.70,59.970,1434474004,"274151322000083","174011321042388",27.04,54.00,0,330.33,399.76,217.8,208.2,0.871,426318.5,426318.5,3979,0,0,0,L,1151911521,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474032,99191.00
06/16/2015 13:00,2,8.096,ACTIVE,220.06,367.00,59.954,1434474004,"201051344000585","174011321042388",26.60,41.50,0,335.44,414.49,217.9,208.4,0.999,141188.2,141188.2,2667,0,0,0,L,1122011218,0,124.04,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474033,99192.00
06/16/2015 13:00,2,8.006,ACTIVE,217.58,363.09,59.970,1434474004,"274151322000054","174011321042388",26.54,51.80,0,330.33,401.26,215.1,205.7,0.822,421629.0,421629.0,3571,0,0,0,L,1151911521,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474033,99193.00
06/16/2015 13:00,2,8.008,ACTIVE,220.29,366.40,59.986,1434474004,"201051344001203","174011321042388",27.19,42.80,0,336.64,416.59,220.5,210.9,1.025,142512.6,142512.6,2672,0,0,0,L,1122011218,0,124.94,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474035,99194.00
06/16/2015 13:00,2,8.008,ACTIVE,218.48,364.89,59.996,1434474004,"201051344000646","174011321042388",26.80,40.00,0,330.33,415.39,217.4,207.9,1.003,140046.4,140046.4,2666,0,0,0,L,1122011218,0,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474036,99195.00
06/16/2015 13:00,2,5.322,ACTIVE,218.48,423.81,59.975,1434474004,"274151322000068","174011321042388",37.83,47.50,0,380.52,458.67,203.3,194.3,0.747,331169.5,331169.5,3633,0,0,0,L,1151911521,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474036,99196.00
06/16/2015 13:00,2,8.439,ACTIVE,218.71,370.00,59.986,1434474004,"274151322000076","174011321042388",27.37,52.80,0,333.33,404.87,233.8,223.8,0.871,449245.4,449245.4,3977,0,0,0,L,1151911521,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474037,99197.00
06/16/2015 13:00,1,4.945,ACTIVE,217.8,357.33,60.03,1434474004,"033051125000132","174011321042388",32.92,33,0.717,316.64,380.05,162.0,155.1,0.719,16599.900000024,16638.600000024,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474039,99198.00
06/16/2015 13:00,1,5.892,ACTIVE,217.7,360.93,60.03,1434474004,"033051125000150","174011321042388",34.64,34,0.907,310.36,396.36,203.1,195.9,0.886,22040.400000036,22089.400000036,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474040,99199.00
06/16/2015 13:00,2,7.912,ACTIVE,218.48,363.69,59.986,1434474004,"201051344000890","174011321042388",27.33,41.50,0,330.03,414.79,218.9,209.4,1.003,144103.7,144103.7,2668,0,0,0,L,1122011218,0,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474041,99200.00
06/16/2015 13:00,2,8.025,ACTIVE,220.52,368.50,59.970,1434474004,"201051344000900","174011321042388",27.69,37.50,0,335.44,416.89,224.9,215.2,1.012,144387.3,144387.3,2674,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474042,99201.00
06/16/2015 13:00,2,7.975,ACTIVE,219.39,367.30,59.949,1434474004,"201051344000633","174011321042388",26.92,44.50,0,336.34,415.39,217.3,207.8,1.034,134124.1,134124.1,2676,0,0,0,L,1122011218,0,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474043,99202.00
06/16/2015 13:00,1,7.690,ACTIVE,218.0,376.17,60.03,1434474004,"040051121000185","174011321042388",24.60,34,0.838,313.71,388.99,188.3,181.6,0.827,19978.599999999,20023.700000023,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474044,99203.00
06/16/2015 13:00,2,8.014,ACTIVE,220.74,367.60,59.986,1434474004,"201051344000983","174011321042388",27.17,40.40,0,335.14,415.99,220.3,210.7,1.003,141251.8,141251.8,2673,0,0,0,L,1122011218,0,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474045,99204.00
06/16/2015 13:00,2,7.943,ACTIVE,219.61,367.90,59.991,1434474004,"201051344000917","174011321042388",27.41,41.00,0,336.04,415.99,220.4,210.8,1.039,144630.4,144630.4,2676,0,0,0,L,1122011218,0,124.04,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474046,99205.00
06/16/2015 13:00,1,7.572,ACTIVE,217.2,327.12,60.03,1434474004,"040051121000116","174011321042388",24.61,32,0.826,313.64,386.34,185.4,178.1,0.815,19539.100000024,19583.300000012,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474047,99206.00
06/16/2015 13:00,1,4.862,ACTIVE,218.2,359.50,60.03,1434474004,"033051125000135","174011321042388",32.71,34,0.699,316.65,380.20,158.2,151.6,0.697,16568.30000001,16606.10000001,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474048,99207.00
06/16/2015 13:00,2,7.850,ACTIVE,220.52,366.10,59.986,1434474004,"201051344000648","174011321042388",27.29,41.00,0,335.44,415.99,216.8,207.3,0.981,140624.4,140624.4,2667,0,0,0,L,1122011218,0,124.27,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474049,99208.00
06/16/2015 13:00,2,7.900,ACTIVE,219.84,365.80,59.981,1434474004,"201051344001093","174011321042388",27.45,41.00,0,336.04,416.59,219.4,209.9,0.994,142712.4,142712.4,2673,0,0,0,L,1122011218,0,124.27,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474050,99209.00
06/16/2015 13:00,2,7.934,ACTIVE,220.97,367.90,59.986,1434474004,"201051344000645","174011321042388",27.35,40.80,0,335.74,415.09,219.7,210.1,0.986,141035.8,141035.8,2671,0,0,0,L,1122011218,0,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474051,99210.00
06/16/2015 13:00,2,7.984,ACTIVE,218.26,370.60,59.975,1434474004,"274151322000085","174011321042388",26.78,52.00,0,331.53,400.36,216.5,207.0,0.822,423712.8,423712.8,3976,0,0,0,L,1151911521,0,125.85,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474052,99211.00
06/16/2015 13:00,2,7.982,ACTIVE,220.29,367.00,59.965,1434474004,"201051344000651","174011321042388",26.96,42.30,0,336.04,415.09,217.8,208.3,0.955,140439.1,140439.1,2671,0,0,0,L,1122011218,0,124.94,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474053,99212.00
06/16/2015 13:00,2,8.031,ACTIVE,219.84,363.99,59.991,1434474004,"201051344000867","174011321042388",26.86,43.60,0,333.33,414.79,218.3,208.8,0.994,132758.9,132758.9,2675,0,0,0,L,1122011218,0,124.49,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474054,99213.00
06/16/2015 13:00,1,7.692,ACTIVE,218.1,358.52,60.03,1434474004,"040051121000095","174011321042388",21.61,33,0.736,316.45,381.17,165.4,159.6,0.726,20922,20961.899999976,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474055,99214.00
06/16/2015 13:00,2,7.873,ACTIVE,218.48,363.09,60.007,1434474004,"201051344001230","174011321042388",27.67,40.00,0,329.43,410.88,220.6,211.0,1.021,143905.1,143905.1,2677,0,0,0,L,1122011218,0,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474056,99215.00
06/16/2015 13:00,2,7.945,ACTIVE,220.97,368.20,59.986,1434474004,"201051344000576","174011321042388",27.31,39.00,0,335.14,415.69,219.8,210.3,0.990,140394.3,140394.3,2676,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474057,99216.00
06/16/2015 13:00,2,7.949,ACTIVE,221.19,367.60,60.012,1434474004,"201051344000579","174011321042388",27.02,44.30,0,335.44,414.49,217.3,207.9,1.008,146439.8,146439.8,2669,0,0,0,L,1122011218,0,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474058,99217.00
06/16/2015 13:15,2,8.006,ACTIVE,220.97,367.00,59.981,1434474903,"201051344000955","174011321042388",26.86,42.30,0,337.54,414.79,217.8,208.3,0.999,145873.7,145873.7,2673,0,0,0,L,1122011218,0,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474904,99218.00
06/16/2015 13:15,1,7.807,ACTIVE,219.7,328.82,60.00,1434474903,"040051121000195","174011321042388",24.22,37,0.824,314.95,389.49,188.1,179.6,0.809,22050.2,22095.3,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474905,99219.00
06/16/2015 13:15,2,8.377,ACTIVE,219.39,361.59,59.970,1434474903,"274151322000095","174011321042388",27.14,56.30,0,333.33,403.67,230.1,220.2,0.862,443642.9,443642.9,3592,0,0,0,L,1151911521,0,126.53,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474906,99220.00
06/16/2015 13:15,2,8.055,ACTIVE,221.87,367.30,59.970,1434474903,"201051344000868","174011321042388",27.69,37.30,0,336.04,417.19,225.8,216.0,1.003,132137.4,132137.4,2673,0,0,0,L,1122011218,0,125.40,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474907,99221.00
06/16/2015 13:15,2,7.988,ACTIVE,223.68,372.71,59.981,1434474903,"201051344000853","174011321042388",27.95,38.20,0,335.44,420.80,226.2,216.4,1.039,138398.5,138398.5,2670,0,0,0,L,1122011218,0,126.53,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474908,99222.00
06/16/2015 13:15,2,7.867,ACTIVE,222.32,367.00,59.970,1434474903,"201051344000582","174011321042388",27.43,41.00,0,334.24,415.69,218.6,209.1,0.994,138990.6,138990.6,2669,0,0,0,L,1122011218,0,125.85,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474909,99223.00
06/16/2015 13:15,1,7.687,ACTIVE,220.5,371.79,60.03,1434474903,"040051121000097","174011321042388",24.16,36,0.811,316.36,389.62,184.8,177.6,0.796,19930,19974.600000024,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474910,99224.00
06/16/2015 13:15,2,8.004,ACTIVE,223.23,370.90,59.975,1434474903,"201051344000469","174011321042388",27.93,36.30,0,334.54,416.89,226.2,216.4,1.056,133597.9,133597.9,2670,0,0,0,L,1122011218,0,125.85,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474911,99225.00
06/16/2015 13:15,2,8.119,ACTIVE,223.45,370.60,59.975,1434474903,"201051344000988","174011321042388",27.17,40.80,0,334.54,419.90,223.5,213.8,1.012,133386.7,133386.7,2668,0,0,0,L,1122011218,0,126.30,128.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474912,99226.00
06/16/2015 13:15,2,8.010,ACTIVE,223.00,368.50,60.002,1434474903,"201051344001158","174011321042388",27.12,42.50,0,334.84,414.79,219.9,210.3,1.008,139607.6,139607.6,2671,0,0,0,L,1122011218,0,125.85,128.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474913,99227.00
06/16/2015 13:15,2,8.146,ACTIVE,221.64,366.40,59.975,1434474903,"201051344001025","174011321042388",27.08,43.60,0,336.04,416.59,223.4,213.7,0.986,142677.4,142677.4,2671,0,0,0,L,1122011218,0,125.17,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474914,99228.00
06/16/2015 13:15,1,5.068,ACTIVE,219.3,370.20,60.03,1434474903,"033051125000118","174011321042388",40.33,37,0.893,309.80,399.15,203.4,195.2,0.881,22113.8,22162.3,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474915,99229.00
06/16/2015 13:15,2,8.043,ACTIVE,223.00,368.80,59.991,1434474903,"201051344000569","174011321042388",27.55,38.40,0,334.84,416.29,224.3,214.6,1.021,146396.2,146396.2,2672,0,0,0,L,1122011218,0,125.62,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474916,99230.00
06/16/2015 13:15,2,5.406,ACTIVE,219.84,406.07,59.965,1434474903,"274151322000094","174011321042388",37.00,50.80,0,376.92,452.66,202.6,193.6,0.778,332259.6,332259.6,4026,0,0,0,L,1151911521,0,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474917,99231.00
06/16/2015 13:15,1,7.795,ACTIVE,219.3,326.14,60.03,1434474903,"040051121000068","174011321042388",21.84,36,0.745,315.35,385.11,169.4,162.2,0.743,20069.8,20110.199999976,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474919,99232.00
06/16/2015 13:15,2,7.969,ACTIVE,222.55,367.60,59.991,1434474903,"201051344000458","174011321042388",27.73,40.40,0,335.74,415.39,223.8,214.1,1.043,142133.5,142133.5,2671,0,0,0,L,1122011218,0,125.85,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474919,99233.00
06/16/2015 13:15,2,7.867,ACTIVE,219.16,370.00,59.944,1434474903,"274151322000087","174011321042388",24.69,86.50,0,336.34,395.25,196.8,188.1,0.729,402393.3,402393.3,3572,0,0,0,L,1151911521,0,125.85,124.72,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474920,99234.00
06/16/2015 13:15,2,7.982,ACTIVE,219.16,367.00,59.965,1434474903,"274151322000052","174011321042388",26.72,55.00,0,335.44,400.36,215.7,206.3,0.835,430093.2,430093.2,3974,0,0,0,L,1151911521,0,125.62,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474921,99235.00
06/16/2015 13:15,2,7.965,ACTIVE,220.06,365.80,59.959,1434474903,"201051344001145","174011321042388",27.37,38.80,0,336.34,416.89,220.8,211.2,0.990,147291.5,147291.5,2679,0,0,0,L,1122011218,0,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474922,99236.00
06/16/2015 13:15,2,8.051,ACTIVE,219.84,363.69,59.970,1434474903,"201051344000685","174011321042388",27.02,39.80,0,334.24,415.39,220.1,210.5,1.047,146514.2,146514.2,2680,0,0,0,L,1122011218,0,125.17,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474923,99237.00
06/16/2015 13:15,2,8.010,ACTIVE,219.16,376.92,59.954,1434474903,"274151322000088","174011321042388",26.12,52.00,0,335.14,399.46,211.7,202.4,0.795,411816.0,411816.0,3582,0,0,0,L,1151911521,0,126.30,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474924,99238.00
06/16/2015 13:15,2,7.998,ACTIVE,220.97,365.80,59.954,1434474903,"201051344000438","174011321042388",26.86,41.80,0,336.34,415.69,217.5,208.0,0.994,146582.8,146582.8,2674,0,0,0,L,1122011218,0,125.40,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474925,99239.00
06/16/2015 13:15,2,8.006,ACTIVE,221.19,367.90,59.970,1434474903,"201051344001135","174011321042388",27.00,42.00,0,334.54,415.09,218.8,209.3,0.986,137934.0,137934.0,2669,0,0,0,L,1122011218,0,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474926,99240.00
06/16/2015 13:15,2,7.887,ACTIVE,220.74,367.30,59.970,1434474903,"201051344000417","174011321042388",26.92,43.40,0,336.34,414.19,214.8,205.4,0.986,142471.8,142471.8,2668,0,0,0,L,1122011218,0,124.72,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474927,99241.00
06/16/2015 13:15,2,8.029,ACTIVE,220.29,368.20,59.970,1434474903,"201051344000594","174011321042388",27.23,47.00,0,336.04,416.29,221.5,211.9,1.012,142346.6,142346.6,2667,0,0,0,L,1122011218,0,124.72,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474927,99242.00
06/16/2015 13:15,2,7.934,ACTIVE,218.71,367.30,59.970,1434474903,"274151322000083","174011321042388",26.82,56.50,0,331.83,399.16,215.4,206.0,0.871,426369.8,426369.8,3980,0,0,0,L,1151911521,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474928,99243.00
06/16/2015 13:15,2,8.098,ACTIVE,221.87,367.30,59.944,1434474903,"201051344000585","174011321042388",27.27,42.50,0,335.14,414.49,223.5,213.8,1.016,141240.6,141240.6,2668,0,0,0,L,1122011218,0,124.94,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474930,99244.00
06/16/2015 13:15,2,7.975,ACTIVE,219.84,353.17,59.975,1434474903,"274151322000054","174011321042388",26.60,54.00,0,336.04,400.66,214.5,205.1,0.791,421679.9,421679.9,3572,0,0,0,L,1151911521,0,126.53,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474931,99245.00
06/16/2015 13:15,2,8.064,ACTIVE,221.87,367.30,59.965,1434474903,"201051344001203","174011321042388",27.45,43.40,0,336.04,416.89,224.2,214.5,1.030,142565.4,142565.4,2673,0,0,0,L,1122011218,0,126.07,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474932,99246.00
06/16/2015 13:15,2,7.988,ACTIVE,219.84,365.80,59.965,1434474903,"201051344000646","174011321042388",27.06,42.30,0,335.44,415.99,219.0,209.4,0.994,140098.1,140098.1,2667,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474932,99247.00
06/16/2015 13:15,2,5.357,ACTIVE,219.84,401.56,59.959,1434474903,"274151322000068","174011321042388",37.19,50.20,0,378.42,451.16,201.5,192.5,0.738,331217.6,331217.6,3634,0,0,0,L,1151911521,0,126.53,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474933,99248.00
06/16/2015 13:15,2,8.379,ACTIVE,220.29,354.37,59.965,1434474903,"274151322000076","174011321042388",27.14,55.00,0,334.84,403.97,230.4,220.5,0.862,449300.4,449300.4,3978,0,0,0,L,1151911521,0,126.30,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474934,99249.00
06/16/2015 13:15,1,4.963,ACTIVE,219.3,369.28,60.00,1434474903,"033051125000132","174011321042388",32.50,36,0.703,318.02,381.26,160.5,153.4,0.703,16638.600000024,16676.800000024,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474936,99250.00
06/16/2015 13:15,1,5.887,ACTIVE,219.4,386.99,60.00,1434474903,"033051125000150","174011321042388",34.66,36,0.900,313.55,395.07,203.0,195.4,0.879,22089.400000036,22138.100000024,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474937,99251.00
06/16/2015 13:15,2,7.928,ACTIVE,220.29,365.19,59.965,1434474903,"201051344000890","174011321042388",27.45,43.40,0,335.44,415.39,220.4,210.9,0.999,144155.7,144155.7,2669,0,0,0,L,1122011218,0,124.94,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474938,99252.00
06/16/2015 13:15,2,7.967,ACTIVE,222.10,367.30,59.981,1434474903,"201051344000900","174011321042388",28.33,36.30,0,333.93,416.89,228.5,218.6,1.025,144441.4,144441.4,2675,0,0,0,L,1122011218,0,125.85,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474939,99253.00
06/16/2015 13:15,2,7.887,ACTIVE,221.19,368.80,59.970,1434474903,"201051344000633","174011321042388",27.61,44.80,0,334.54,414.79,220.4,210.9,0.994,134176.3,134176.3,2677,0,0,0,L,1122011218,0,125.40,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474940,99254.00
