ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 13:15,1,7.724,ACTIVE,219.6,362.27,60.00,1434474903,"040051121000185","174011321042388",24.09,38,0.815,315.64,389.90,185.1,178.2,0.805,20023.700000023,20068.200000023,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474941,99255.00
06/16/2015 13:15,2,7.959,ACTIVE,222.55,369.10,59.954,1434474903,"201051344000983","174011321042388",27.91,39.00,0,334.84,416.59,225.0,215.2,1.030,141304.9,141304.9,2674,0,0,0,L,1122011218,0,125.85,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474942,99256.00
06/16/2015 13:15,2,7.994,ACTIVE,221.42,367.90,59.986,1434474903,"201051344000917","174011321042388",27.53,40.60,0,335.44,415.99,222.9,213.2,1.047,144682.9,144682.9,2677,0,0,0,L,1122011218,0,125.17,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474943,99257.00
06/16/2015 13:15,1,7.580,ACTIVE,218.4,326.95,60.03,1434474903,"040051121000116","174011321042388",24.32,34,0.809,315.38,388.45,183.4,175.4,0.797,19583.300000012,19627.200000048,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474944,99258.00
06/16/2015 13:15,1,4.894,ACTIVE,219.8,361.11,60.03,1434474903,"033051125000135","174011321042388",32.05,36,0.686,317.57,382.10,156.1,150.1,0.677,16606.10000001,16643.60000001,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474945,99259.00
06/16/2015 13:15,2,7.947,ACTIVE,222.32,368.20,59.954,1434474903,"201051344000648","174011321042388",27.47,39.50,0,335.74,415.99,220.9,211.3,1.008,140676.6,140676.6,2668,0,0,0,L,1122011218,0,125.40,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474946,99260.00
06/16/2015 13:15,2,7.873,ACTIVE,221.87,367.90,59.959,1434474903,"201051344001093","174011321042388",28.05,41.30,0,334.84,415.99,223.6,213.9,0.994,142765.0,142765.0,2674,0,0,0,L,1122011218,0,125.40,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474947,99261.00
06/16/2015 13:15,2,7.959,ACTIVE,222.77,367.60,60.002,1434474903,"201051344000645","174011321042388",27.81,39.50,0,335.44,415.09,224.3,214.6,0.994,141088.6,141088.6,2672,0,0,0,L,1122011218,0,126.07,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474948,99262.00
06/16/2015 13:15,2,8.035,ACTIVE,220.06,354.67,59.959,1434474903,"274151322000085","174011321042388",26.92,54.00,0,336.04,400.96,219.0,209.5,0.813,423764.6,423764.6,3977,0,0,0,L,1151911521,0,126.75,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474949,99263.00
06/16/2015 13:15,2,8.033,ACTIVE,222.32,367.30,59.949,1434474903,"201051344000651","174011321042388",27.06,41.50,0,335.14,415.09,220.1,210.5,0.977,140491.0,140491.0,2672,0,0,0,L,1122011218,0,126.07,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474950,99264.00
06/16/2015 13:15,2,7.994,ACTIVE,221.87,364.29,59.975,1434474903,"201051344000867","174011321042388",27.51,42.50,0,334.84,415.39,222.8,213.1,1.008,132811.6,132811.6,2676,0,0,0,L,1122011218,0,125.85,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474951,99265.00
06/16/2015 13:15,1,7.682,ACTIVE,219.5,377.16,60.00,1434474903,"040051121000095","174011321042388",21.49,35,0.726,316.19,383.20,164.3,158.5,0.715,20961.899999976,21001.399999976,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474952,99266.00
06/16/2015 13:15,2,7.932,ACTIVE,219.84,365.49,60.007,1434474903,"201051344001230","174011321042388",27.67,41.00,0,330.03,415.69,222.1,212.5,1.030,143957.6,143957.6,2678,0,0,0,L,1122011218,0,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474953,99267.00
06/16/2015 13:15,2,7.803,ACTIVE,222.55,370.60,59.970,1434474903,"201051344000576","174011321042388",28.37,37.50,0,334.84,420.80,224.0,214.3,1.003,140447.3,140447.3,2677,0,0,0,L,1122011218,0,125.85,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474954,99268.00
06/16/2015 13:15,2,7.979,ACTIVE,222.55,367.90,59.959,1434474903,"201051344000579","174011321042388",27.27,44.30,0,335.44,416.89,220.1,210.5,1.016,146491.9,146491.9,2670,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434474954,99269.00
06/16/2015 13:30,2,7.859,ACTIVE,220.52,362.49,59.933,1434475803,"201051344000955","174011321042388",27.41,42.50,0,315.00,439.13,218.2,208.6,1.034,145926.3,145926.3,2674,0,0,0,L,1122011218,0,124.72,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475804,99270.00
06/16/2015 13:30,1,7.850,ACTIVE,219.2,341.75,60.00,1434475803,"040051121000195","174011321042388",24.35,37,0.833,318.15,393.17,190.2,181.5,0.822,22095.3,22140.7,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475805,99271.00
06/16/2015 13:30,2,8.441,ACTIVE,219.61,372.71,59.954,1434475803,"274151322000095","174011321042388",27.00,56.30,0,335.44,404.87,230.4,220.5,0.849,443698.4,443698.4,3593,0,0,0,L,1151911521,0,126.30,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475806,99272.00
06/16/2015 13:30,2,8.041,ACTIVE,221.42,367.60,59.944,1434475803,"201051344000868","174011321042388",26.74,39.30,0,334.84,419.30,217.5,208.0,0.972,132190.4,132190.4,2674,0,0,0,L,1122011218,0,125.17,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475807,99273.00
06/16/2015 13:30,2,7.969,ACTIVE,223.00,367.90,59.959,1434475803,"201051344000853","174011321042388",27.06,39.80,0,342.05,421.70,218.2,208.7,1.003,138451.6,138451.6,2671,0,0,0,L,1122011218,0,126.53,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475808,99274.00
06/16/2015 13:30,2,7.947,ACTIVE,221.87,367.90,59.928,1434475803,"201051344000582","174011321042388",26.98,41.50,0,334.24,420.50,217.1,207.6,0.994,139043.0,139043.0,2670,0,0,0,L,1122011218,0,125.62,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475809,99275.00
06/16/2015 13:30,1,7.646,ACTIVE,219.8,381.18,60.00,1434475803,"040051121000097","174011321042388",24.68,36,0.825,319.92,392.30,187.7,180.4,0.814,19974.600000024,20019.600000024,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475810,99276.00
06/16/2015 13:30,2,7.973,ACTIVE,223.00,368.50,59.981,1434475803,"201051344000469","174011321042388",26.94,38.00,0,336.04,422.00,217.3,207.8,1.012,133650.9,133650.9,2671,0,0,0,L,1122011218,0,125.85,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475811,99277.00
06/16/2015 13:30,2,8.137,ACTIVE,222.77,369.10,59.965,1434475803,"201051344000988","174011321042388",26.08,42.00,0,336.04,420.80,215.0,205.6,0.959,133439.2,133439.2,2669,0,0,0,L,1122011218,0,125.85,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475812,99278.00
06/16/2015 13:30,2,8.051,ACTIVE,222.77,369.70,59.965,1434475803,"201051344001158","174011321042388",26.22,43.60,0,337.84,419.90,213.9,204.5,0.977,139659.7,139659.7,2672,0,0,0,L,1122011218,0,125.85,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475813,99279.00
06/16/2015 13:30,2,8.020,ACTIVE,221.64,367.60,59.959,1434475803,"201051344001025","174011321042388",27.08,44.00,0,334.84,419.60,220.0,210.4,0.968,142730.6,142730.6,2672,0,0,0,L,1122011218,0,125.40,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475814,99280.00
06/16/2015 13:30,1,5.026,ACTIVE,219.0,332.62,60.00,1434475803,"033051125000118","174011321042388",40.61,37,0.899,311.20,400.34,203.1,195.7,0.869,22162.3,22211,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475815,99281.00
06/16/2015 13:30,2,7.957,ACTIVE,222.55,367.00,59.996,1434475803,"201051344000569","174011321042388",27.02,39.30,0,334.84,421.40,217.6,208.1,0.986,146448.9,146448.9,2673,0,0,0,L,1122011218,0,125.62,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475816,99282.00
06/16/2015 13:30,2,5.445,ACTIVE,219.61,420.20,59.949,1434475803,"274151322000094","174011321042388",37.05,52.30,0,381.42,458.67,205.4,196.3,0.791,332308.3,332308.3,4027,0,0,0,L,1151911521,0,126.07,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475817,99283.00
06/16/2015 13:30,1,7.852,ACTIVE,219.6,360.45,60.00,1434475803,"040051121000068","174011321042388",21.58,36,0.741,319.29,388.69,168.6,161.8,0.736,20110.199999976,20150.8,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475818,99284.00
06/16/2015 13:30,2,7.951,ACTIVE,222.77,367.60,59.938,1434475803,"201051344000458","174011321042388",26.90,42.30,0,336.94,420.50,216.5,207.1,1.012,142186.1,142186.1,2672,0,0,0,L,1122011218,0,126.30,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475819,99285.00
06/16/2015 13:30,2,7.936,ACTIVE,219.39,376.92,59.959,1434475803,"274151322000087","174011321042388",24.43,87.50,0,335.74,395.85,196.4,187.6,0.729,402440.4,402440.4,3573,0,0,0,L,1151911521,0,126.30,124.94,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475820,99286.00
06/16/2015 13:30,2,8.004,ACTIVE,219.39,359.18,59.965,1434475803,"274151322000052","174011321042388",26.90,55.80,0,334.84,402.46,218.0,208.5,0.818,430145.4,430145.4,3975,0,0,0,L,1151911521,0,125.85,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475821,99287.00
06/16/2015 13:30,2,8.070,ACTIVE,220.52,367.30,59.970,1434475803,"201051344001145","174011321042388",27.06,39.50,0,335.44,415.99,221.0,211.4,0.990,147344.8,147344.8,2680,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475822,99288.00
06/16/2015 13:30,2,7.990,ACTIVE,220.52,366.40,59.928,1434475803,"201051344000685","174011321042388",27.27,40.00,0,324.62,423.81,220.7,211.1,1.061,146567.3,146567.3,2681,0,0,0,L,1122011218,0,125.62,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475823,99289.00
06/16/2015 13:30,2,7.992,ACTIVE,219.61,370.60,59.954,1434475803,"274151322000088","174011321042388",26.28,51.80,0,334.84,400.36,212.5,203.1,0.795,411867.1,411867.1,3583,0,0,0,L,1151911521,0,126.75,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475824,99290.00
06/16/2015 13:30,2,7.932,ACTIVE,221.19,364.89,59.965,1434475803,"201051344000438","174011321042388",27.15,42.30,0,320.11,431.32,218.1,208.5,0.999,146635.3,146635.3,2675,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475825,99291.00
06/16/2015 13:30,2,7.992,ACTIVE,221.42,364.59,59.949,1434475803,"201051344001135","174011321042388",26.70,42.30,0,320.41,426.51,216.1,206.7,0.968,137986.4,137986.4,2670,0,0,0,L,1122011218,0,125.40,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475825,99292.00
06/16/2015 13:30,2,7.836,ACTIVE,220.74,367.90,59.975,1434475803,"201051344000417","174011321042388",26.94,44.00,0,335.74,415.39,213.8,204.4,0.977,142523.4,142523.4,2669,0,0,0,L,1122011218,0,124.94,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475826,99293.00
06/16/2015 13:30,2,7.922,ACTIVE,220.52,366.70,59.954,1434475803,"201051344000594","174011321042388",27.29,47.80,0,335.14,417.49,218.8,209.2,1.003,142399.8,142399.8,2668,0,0,0,L,1122011218,0,125.17,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475827,99294.00
06/16/2015 13:30,2,7.977,ACTIVE,219.16,362.49,59.944,1434475803,"274151322000083","174011321042388",26.82,58.50,0,335.74,400.96,216.5,207.1,0.857,426421.8,426421.8,3981,0,0,0,L,1151911521,0,125.85,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475828,99295.00
06/16/2015 13:30,2,8.041,ALERT,222.10,367.60,59.970,1434475803,"201051344000585","174011321042388",26.96,42.50,0,300.57,419.30,219.7,210.1,0.994,141293.6,141293.6,2669,0,0,0,L,1122011218,0,125.40,128.33,0002,39,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475830,99296.00
06/16/2015 13:30,2,7.998,ACTIVE,219.61,354.97,59.965,1434475803,"274151322000054","174011321042388",26.48,54.80,0,335.44,401.26,214.3,204.9,0.804,421731.5,421731.5,3573,0,0,0,L,1151911521,0,126.30,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475831,99297.00
06/16/2015 13:30,2,7.967,ACTIVE,221.64,364.89,59.954,1434475803,"201051344001203","174011321042388",27.27,43.60,0,335.44,420.50,220.0,210.4,0.994,142618.7,142618.7,2674,0,0,0,L,1122011218,0,126.07,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475832,99298.00
06/16/2015 13:30,2,7.920,ALERT,220.52,366.40,59.965,1434475803,"201051344000646","174011321042388",27.02,42.30,0,305.98,416.59,216.9,207.4,1.012,140150.4,140150.4,2668,0,0,0,L,1122011218,0,125.40,127.20,0002,38,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475834,99299.00
06/16/2015 13:30,2,5.350,ACTIVE,220.74,414.79,59.949,1434475803,"274151322000068","174011321042388",37.59,50.80,0,384.43,454.16,203.0,194.0,0.760,331266.4,331266.4,3635,0,0,0,L,1151911521,0,126.98,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475835,99300.00
06/16/2015 13:30,2,8.430,ACTIVE,220.52,360.99,59.965,1434475803,"274151322000076","174011321042388",27.21,55.50,0,334.84,406.67,232.2,222.2,0.893,449356.3,449356.3,3979,0,0,0,L,1151911521,0,126.30,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475836,99301.00
06/16/2015 13:30,1,4.959,ACTIVE,219.8,364.25,60.00,1434475803,"033051125000132","174011321042388",32.59,36,0.706,321.41,384.60,160.8,153.9,0.705,16676.800000024,16715.400000024,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475837,99302.00
06/16/2015 13:30,1,5.903,ACTIVE,220.0,343.89,60.03,1434475803,"033051125000150","174011321042388",34.56,36,0.896,316.66,397.91,203.0,196.1,0.874,22138.100000024,22186.900000036,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475838,99303.00
06/16/2015 13:30,2,8.039,ALERT,220.52,364.59,59.959,1434475803,"201051344000890","174011321042388",26.82,43.80,0,306.58,417.19,218.2,208.7,0.994,144208.3,144208.3,2670,0,0,0,L,1122011218,0,125.40,126.75,0002,42,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475840,99304.00
06/16/2015 13:30,2,7.971,ACTIVE,222.10,366.10,59.965,1434475803,"201051344000900","174011321042388",27.39,38.40,0,334.54,422.60,221.1,211.5,0.990,144495.1,144495.1,2676,0,0,0,L,1122011218,0,126.07,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475841,99305.00
06/16/2015 13:30,2,7.979,ACTIVE,221.42,365.19,59.965,1434475803,"201051344000633","174011321042388",26.72,45.80,0,333.33,419.00,215.9,206.4,0.994,134228.8,134228.8,2678,0,0,0,L,1122011218,0,125.62,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475842,99306.00
06/16/2015 13:30,1,7.808,ACTIVE,219.8,361.09,60.00,1434475803,"040051121000185","174011321042388",24.09,38,0.822,317.40,393.53,187.2,179.9,0.809,20068.200000023,20113.400000011,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475843,99307.00
06/16/2015 13:30,2,7.932,ACTIVE,222.77,368.80,59.970,1434475803,"201051344000983","174011321042388",27.00,40.80,0,336.34,421.70,216.7,207.3,0.999,141357.9,141357.9,2675,0,0,0,L,1122011218,0,126.30,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475844,99308.00
06/16/2015 13:30,2,7.977,ACTIVE,221.42,366.70,59.949,1434475803,"201051344000917","174011321042388",27.21,41.00,0,335.14,419.60,219.9,210.3,1.034,144736.2,144736.2,2678,0,0,0,L,1122011218,0,125.40,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475845,99309.00
06/16/2015 13:30,1,7.600,ACTIVE,219.0,381.50,60.00,1434475803,"040051121000116","174011321042388",24.40,34,0.815,317.81,391.07,184.5,177.5,0.803,19627.200000048,19671.600000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475846,99310.00
06/16/2015 13:30,1,4.876,ACTIVE,220.3,353.93,60.00,1434475803,"033051125000135","174011321042388",32.45,36,0.692,320.89,385.70,157.4,151.8,0.683,16643.60000001,16681.50000001,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475847,99311.00
06/16/2015 13:30,2,7.861,ACTIVE,222.10,367.00,59.928,1434475803,"201051344000648","174011321042388",26.94,41.50,0,336.34,420.50,214.3,205.0,0.981,140728.8,140728.8,2669,0,0,0,L,1122011218,0,125.40,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475848,99312.00
06/16/2015 13:30,2,7.943,ACTIVE,221.64,367.60,59.975,1434475803,"201051344001093","174011321042388",27.15,40.80,0,334.84,420.50,218.4,208.9,0.977,142818.3,142818.3,2675,0,0,0,L,1122011218,0,125.62,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475849,99313.00
06/16/2015 13:30,2,7.973,ACTIVE,222.32,367.60,59.959,1434475803,"201051344000645","174011321042388",26.80,41.80,0,335.44,420.80,216.4,206.9,0.972,141141.4,141141.4,2673,0,0,0,L,1122011218,0,126.07,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475850,99314.00
06/16/2015 13:30,2,8.064,ACTIVE,219.84,358.28,59.954,1434475803,"274151322000085","174011321042388",26.50,54.50,0,335.44,401.56,216.4,206.9,0.813,423816.9,423816.9,3978,0,0,0,L,1151911521,0,126.75,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475851,99315.00
06/16/2015 13:30,2,7.975,ACTIVE,222.10,366.40,59.991,1434475803,"201051344000651","174011321042388",26.94,42.80,0,334.84,419.00,217.3,207.8,0.968,140543.7,140543.7,2673,0,0,0,L,1122011218,0,126.07,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475852,99316.00
06/16/2015 13:30,2,7.924,ACTIVE,221.64,367.00,59.954,1434475803,"201051344000867","174011321042388",26.94,44.30,0,335.44,415.09,216.2,206.7,0.968,132864.3,132864.3,2677,0,0,0,L,1122011218,0,125.85,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475853,99317.00
06/16/2015 13:30,1,7.656,ACTIVE,219.8,347.02,60.00,1434475803,"040051121000095","174011321042388",21.50,35,0.721,320.29,386.63,163.8,157.8,0.709,21001.399999976,21041.5,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475854,99318.00
06/16/2015 13:30,2,8.041,ACTIVE,220.29,364.89,59.959,1434475803,"201051344001230","174011321042388",26.96,41.00,0,331.53,416.89,219.4,209.8,1.025,144010.9,144010.9,2679,0,0,0,L,1122011218,0,125.17,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475855,99319.00
06/16/2015 13:30,2,7.887,ACTIVE,222.77,369.10,60.002,1434475803,"201051344000576","174011321042388",27.10,40.00,0,338.44,421.40,216.3,206.8,0.972,140500.0,140500.0,2678,0,0,0,L,1122011218,0,126.07,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475856,99320.00
06/16/2015 13:30,2,8.023,ACTIVE,223.00,366.40,59.965,1434475803,"201051344000579","174011321042388",26.70,45.00,0,339.34,420.50,216.8,207.3,1.003,146544.7,146544.7,2671,0,0,0,L,1122011218,0,125.85,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434475857,99321.00
06/16/2015 13:45,2,7.816,ACTIVE,220.06,363.69,59.981,1434476703,"201051344000955","174011321042388",27.10,43.40,0,337.54,415.69,214.5,205.1,0.999,145978.2,145978.2,2675,0,0,0,L,1122011218,0,124.49,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476704,99322.00
06/16/2015 13:45,1,7.869,ACTIVE,218.8,326.93,60.00,1434476703,"040051121000195","174011321042388",23.99,38,0.826,311.52,392.45,187.8,179.0,0.812,22140.7,22185.8,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476705,99323.00
06/16/2015 13:45,2,8.406,ACTIVE,218.71,367.30,59.944,1434476703,"274151322000095","174011321042388",26.70,58.80,0,336.04,403.97,227.1,217.3,0.844,443753.1,443753.1,3594,0,0,0,L,1151911521,0,126.07,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476706,99324.00
06/16/2015 13:45,2,7.957,ACTIVE,220.74,366.70,59.959,1434476703,"201051344000868","174011321042388",27.23,40.20,0,335.44,415.69,219.3,209.8,0.977,132242.1,132242.1,2675,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476707,99325.00
06/16/2015 13:45,2,7.848,ACTIVE,222.55,369.70,59.944,1434476703,"201051344000853","174011321042388",27.67,41.00,0,338.74,414.79,219.8,210.2,1.008,138503.3,138503.3,2672,0,0,0,L,1122011218,0,126.30,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476708,99326.00
06/16/2015 13:45,2,7.928,ACTIVE,221.42,366.70,59.959,1434476703,"201051344000582","174011321042388",26.78,42.30,0,334.54,415.69,214.9,205.5,0.972,139094.6,139094.6,2671,0,0,0,L,1122011218,0,125.40,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476709,99327.00
06/16/2015 13:45,1,7.651,ACTIVE,219.3,336.35,60.00,1434476703,"040051121000097","174011321042388",24.34,37,0.816,317.48,389.84,185.3,177.6,0.803,20019.600000024,20064.400000036,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476710,99328.00
06/16/2015 13:45,2,7.922,ACTIVE,222.32,367.90,59.949,1434476703,"201051344000469","174011321042388",27.33,38.80,0,335.14,414.49,219.2,209.6,1.025,133702.5,133702.5,2672,0,0,0,L,1122011218,0,125.40,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476711,99329.00
06/16/2015 13:45,2,7.869,ACTIVE,222.32,369.10,59.954,1434476703,"201051344000988","174011321042388",27.15,43.00,0,334.24,413.59,216.4,207.0,0.990,133490.3,133490.3,2670,0,0,0,L,1122011218,0,125.62,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476712,99330.00
06/16/2015 13:45,2,7.998,ACTIVE,222.32,367.60,59.949,1434476703,"201051344001158","174011321042388",26.44,44.30,0,335.44,413.59,214.1,204.7,0.986,139710.5,139710.5,2673,0,0,0,L,1122011218,0,125.40,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476713,99331.00
06/16/2015 13:45,2,8.033,ACTIVE,220.97,366.10,59.933,1434476703,"201051344001025","174011321042388",26.88,45.30,0,335.14,415.39,218.4,208.9,0.963,142782.8,142782.8,2673,0,0,0,L,1122011218,0,124.72,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476714,99332.00
06/16/2015 13:45,1,5.082,ACTIVE,218.6,328.86,60.00,1434476703,"033051125000118","174011321042388",40.15,37,0.899,311.74,398.60,203.0,195.0,0.880,22211,22259.6,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476715,99333.00
06/16/2015 13:45,2,7.908,ACTIVE,221.87,367.60,59.944,1434476703,"201051344000569","174011321042388",27.37,41.00,0,334.84,414.19,219.3,209.7,0.999,146500.4,146500.4,2674,0,0,0,L,1122011218,0,125.17,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476716,99334.00
06/16/2015 13:45,2,5.377,ACTIVE,218.71,400.36,59.922,1434476703,"274151322000094","174011321042388",36.84,53.50,0,380.22,449.65,201.0,192.1,0.773,332356.6,332356.6,4028,0,0,0,L,1151911521,0,125.62,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476718,99335.00
06/16/2015 13:45,1,7.779,ACTIVE,218.9,328.69,60.00,1434476703,"040051121000068","174011321042388",21.57,37,0.732,318.01,384.49,166.9,159.9,0.727,20150.8,20190.999999988,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476719,99336.00
06/16/2015 13:45,2,7.965,ACTIVE,221.87,366.10,59.965,1434476703,"201051344000458","174011321042388",27.06,43.40,0,336.04,413.89,218.1,208.6,1.016,142237.7,142237.7,2673,0,0,0,L,1122011218,0,125.62,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476720,99337.00
06/16/2015 13:45,2,7.887,ACTIVE,218.48,370.30,59.944,1434476703,"274151322000087","174011321042388",24.25,88.50,0,337.24,395.55,193.5,184.9,0.716,402487.0,402487.0,3574,0,0,0,L,1151911521,0,125.62,124.49,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476721,99338.00
06/16/2015 13:45,2,7.936,ACTIVE,218.93,370.60,59.938,1434476703,"274151322000052","174011321042388",26.70,56.30,0,335.74,400.66,214.4,205.0,0.813,430197.2,430197.2,3976,0,0,0,L,1151911521,0,125.40,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476722,99339.00
06/16/2015 13:45,2,8.000,ACTIVE,219.84,364.59,59.949,1434476703,"201051344001145","174011321042388",26.92,40.20,0,336.34,415.99,217.9,208.4,0.963,147397.5,147397.5,2681,0,0,0,L,1122011218,0,124.49,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476723,99340.00
06/16/2015 13:45,2,7.992,ACTIVE,219.61,363.99,59.938,1434476703,"201051344000685","174011321042388",26.84,41.50,0,336.64,415.69,217.3,207.8,1.025,146619.9,146619.9,2682,0,0,0,L,1122011218,0,125.17,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476724,99341.00
06/16/2015 13:45,2,7.949,ACTIVE,218.71,363.69,59.954,1434476703,"274151322000088","174011321042388",25.96,54.30,0,336.34,399.46,208.8,199.6,0.791,411917.5,411917.5,3584,0,0,0,L,1151911521,0,126.30,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476725,99342.00
06/16/2015 13:45,2,7.848,ACTIVE,220.52,366.70,59.928,1434476703,"201051344000438","174011321042388",27.02,43.40,0,335.44,415.69,214.8,205.4,0.986,146687.2,146687.2,2676,0,0,0,L,1122011218,0,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476725,99343.00
06/16/2015 13:45,2,7.861,ACTIVE,220.74,366.70,59.954,1434476703,"201051344001135","174011321042388",26.82,44.00,0,336.04,414.49,213.4,204.1,0.968,138037.8,138037.8,2671,0,0,0,L,1122011218,0,124.94,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476726,99344.00
06/16/2015 13:45,2,7.857,ACTIVE,220.06,365.19,59.938,1434476703,"201051344000417","174011321042388",26.52,44.50,0,335.14,413.89,210.8,201.6,0.990,142574.3,142574.3,2670,0,0,0,L,1122011218,0,124.49,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476727,99345.00
06/16/2015 13:45,2,7.914,ACTIVE,219.84,364.29,59.970,1434476703,"201051344000594","174011321042388",27.19,48.50,0,336.34,415.69,218.0,208.5,0.994,142452.0,142452.0,2669,0,0,0,L,1122011218,0,124.72,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476728,99346.00
06/16/2015 13:45,2,7.939,ACTIVE,218.26,367.30,59.944,1434476703,"274151322000083","174011321042388",26.68,59.50,0,336.34,400.66,214.4,205.0,0.853,426473.3,426473.3,3982,0,0,0,L,1151911521,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476729,99347.00
06/16/2015 13:45,2,8.027,ACTIVE,221.19,363.69,59.954,1434476703,"201051344000585","174011321042388",26.76,43.60,0,335.14,413.29,217.4,207.9,0.963,141345.7,141345.7,2671,0,0,0,L,1122011218,0,124.72,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476730,99348.00
06/16/2015 13:45,2,7.938,ACTIVE,218.71,357.98,59.938,1434476703,"274151322000054","174011321042388",26.20,56.80,0,336.64,400.96,210.6,201.3,0.800,421782.3,421782.3,3574,0,0,0,L,1151911521,0,126.07,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476731,99349.00
06/16/2015 13:45,2,8.020,ACTIVE,220.97,363.69,59.938,1434476703,"201051344001203","174011321042388",26.96,44.80,0,335.74,415.69,218.8,209.2,1.003,142671.1,142671.1,2675,0,0,0,L,1122011218,0,125.62,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476732,99350.00
06/16/2015 13:45,2,7.941,ACTIVE,219.61,365.49,59.959,1434476703,"201051344000646","174011321042388",26.62,43.20,0,336.04,415.39,214.1,204.7,0.994,140202.0,140202.0,2670,0,0,0,L,1122011218,0,124.94,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476733,99351.00
06/16/2015 13:45,2,5.240,ACTIVE,219.84,418.70,59.949,1434476703,"274151322000068","174011321042388",37.59,52.50,0,377.52,451.46,198.9,190.0,0.729,331314.4,331314.4,3636,0,0,0,L,1151911521,0,126.30,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476734,99352.00
06/16/2015 13:45,2,8.379,ACTIVE,219.61,352.87,59.949,1434476703,"274151322000076","174011321042388",26.94,57.70,0,334.54,403.67,228.2,218.3,0.871,449411.3,449411.3,3980,0,0,0,L,1151911521,0,126.07,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476735,99353.00
06/16/2015 13:45,1,4.928,ACTIVE,218.7,343.55,60.00,1434476703,"033051125000132","174011321042388",32.50,37,0.700,318.20,381.65,159.3,152.4,0.698,16715.400000024,16753.500000024,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476736,99354.00
06/16/2015 13:45,1,5.865,ACTIVE,219.5,349.52,60.00,1434476703,"033051125000150","174011321042388",34.81,37,0.901,315.33,395.85,203.2,196.6,0.879,22186.900000036,22235.699999988,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476737,99355.00
06/16/2015 13:45,2,7.934,ACTIVE,219.61,363.69,59.959,1434476703,"201051344000890","174011321042388",26.86,44.50,0,336.94,415.39,215.7,206.3,0.986,144260.1,144260.1,2672,0,0,0,L,1122011218,0,124.72,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476738,99356.00
06/16/2015 13:45,2,7.861,ACTIVE,221.42,366.70,59.975,1434476703,"201051344000900","174011321042388",28.09,39.30,0,335.14,415.09,223.6,213.9,1.008,144547.6,144547.6,2677,0,0,0,L,1122011218,0,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476739,99357.00
06/16/2015 13:45,2,7.834,ACTIVE,220.74,363.39,59.907,1434476703,"201051344000633","174011321042388",27.21,46.80,0,335.14,413.29,215.8,206.4,1.025,134280.1,134280.1,2679,0,0,0,L,1122011218,0,125.17,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476740,99358.00
06/16/2015 13:45,1,7.752,ACTIVE,219.4,379.13,60.00,1434476703,"040051121000185","174011321042388",24.04,38,0.818,317.44,389.79,185.4,178.8,0.799,20113.400000011,20158.099999999,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476741,99359.00
06/16/2015 13:45,2,7.855,ACTIVE,222.10,368.20,59.944,1434476703,"201051344000983","174011321042388",27.63,42.30,0,334.84,414.79,219.8,210.3,1.012,141409.4,141409.4,2676,0,0,0,L,1122011218,0,125.62,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476742,99360.00
06/16/2015 13:45,2,7.920,ACTIVE,221.19,364.89,59.959,1434476703,"201051344000917","174011321042388",27.21,42.30,0,334.84,415.09,218.1,208.5,1.016,144788.5,144788.5,2679,0,0,0,L,1122011218,0,124.94,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476743,99361.00
06/16/2015 13:45,1,7.552,ACTIVE,217.9,344.94,60.00,1434476703,"040051121000116","174011321042388",24.37,35,0.810,316.27,388.26,183.1,175.9,0.796,19671.600000024,19715.5,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476744,99362.00
06/16/2015 13:45,1,4.843,ACTIVE,218.9,365.44,60.00,1434476703,"033051125000135","174011321042388",32.32,37,0.685,319.21,382.24,155.8,149.4,0.679,16681.50000001,16719.00000001,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476745,99363.00
06/16/2015 13:45,2,7.881,ACTIVE,221.64,367.00,59.959,1434476703,"201051344000648","174011321042388",27.08,42.30,0,335.44,413.89,216.1,206.6,0.994,140779.8,140779.8,2670,0,0,0,L,1122011218,0,124.94,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476747,99364.00
06/16/2015 13:45,2,7.922,ACTIVE,220.97,367.90,59.949,1434476703,"201051344001093","174011321042388",27.12,42.30,0,334.54,415.39,217.5,208.0,0.981,142870.2,142870.2,2676,0,0,0,L,1122011218,0,124.94,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476747,99365.00
06/16/2015 13:45,2,7.930,ACTIVE,221.64,365.19,59.954,1434476703,"201051344000645","174011321042388",27.25,42.80,0,335.74,413.29,218.6,209.1,0.981,141192.8,141192.8,2674,0,0,0,L,1122011218,0,125.62,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476748,99366.00
06/16/2015 13:45,2,8.029,ACTIVE,219.16,355.28,59.944,1434476703,"274151322000085","174011321042388",26.34,56.50,0,336.64,401.56,214.1,204.7,0.791,423868.2,423868.2,3979,0,0,0,L,1151911521,0,126.75,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476749,99367.00
06/16/2015 13:45,2,7.859,ACTIVE,221.19,366.70,59.954,1434476703,"201051344000651","174011321042388",26.96,43.60,0,335.14,413.89,214.4,205.0,0.963,140595.3,140595.3,2674,0,0,0,L,1122011218,0,125.40,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476750,99368.00
06/16/2015 13:45,2,7.924,ACTIVE,220.74,363.99,59.959,1434476703,"201051344000867","174011321042388",27.12,45.30,0,336.34,414.19,217.6,208.1,0.981,132915.7,132915.7,2678,0,0,0,L,1122011218,0,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476751,99369.00
06/16/2015 13:45,1,7.675,ACTIVE,219.6,376.43,60.00,1434476703,"040051121000095","174011321042388",21.25,37,0.716,319.23,383.50,162.3,156.5,0.706,21041.5,21080.6,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476752,99370.00
06/16/2015 13:45,2,7.883,ACTIVE,219.16,363.39,59.922,1434476703,"201051344001230","174011321042388",27.25,42.30,0,336.04,415.69,217.5,208.0,1.012,144063.1,144063.1,2680,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476753,99371.00
06/16/2015 13:45,2,7.785,ACTIVE,221.87,367.30,59.954,1434476703,"201051344000576","174011321042388",27.79,40.60,0,335.74,414.49,219.2,209.6,0.990,140551.4,140551.4,2679,0,0,0,L,1122011218,0,125.40,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476754,99372.00
06/16/2015 13:45,2,7.883,ACTIVE,222.10,366.70,59.959,1434476703,"201051344000579","174011321042388",27.15,45.80,0,335.44,413.59,216.6,207.1,1.003,146596.5,146596.5,2672,0,0,0,L,1122011218,0,125.40,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434476755,99373.00
06/16/2015 14:00,2,7.836,ACTIVE,220.29,364.59,59.986,1434477603,"201051344000955","174011321042388",27.47,43.20,0,336.64,414.79,217.9,208.4,1.039,146029.8,146029.8,2676,0,0,0,L,1122011218,0,124.27,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477604,99374.00
06/16/2015 14:00,1,7.758,ACTIVE,219.0,379.59,60.03,1434477603,"040051121000195","174011321042388",24.56,38,0.833,317.18,389.88,189.6,180.4,0.824,22185.8,22230.7,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477605,99375.00
06/16/2015 14:00,2,8.275,ACTIVE,219.16,378.72,60.007,1434477603,"274151322000095","174011321042388",27.39,59.30,0,335.44,403.67,229.5,219.6,0.857,443807.8,443807.8,3595,0,0,0,L,1151911521,0,126.30,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477606,99376.00
06/16/2015 14:00,2,7.859,ACTIVE,220.97,366.70,59.986,1434477603,"201051344000868","174011321042388",27.29,40.00,0,335.44,415.39,217.2,207.7,0.968,132294.3,132294.3,2676,0,0,0,L,1122011218,0,124.94,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477607,99377.00
06/16/2015 14:00,2,7.787,ACTIVE,222.77,367.60,59.996,1434477603,"201051344000853","174011321042388",27.59,40.80,0,339.04,419.60,217.6,208.1,1.008,138555.6,138555.6,2673,0,0,0,L,1122011218,0,126.07,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477608,99378.00
06/16/2015 14:00,2,7.834,ACTIVE,221.42,367.30,60.002,1434477603,"201051344000582","174011321042388",27.23,42.80,0,334.84,415.09,216.2,206.7,0.986,139145.9,139145.9,2672,0,0,0,L,1122011218,0,125.17,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477609,99379.00
06/16/2015 14:00,1,7.611,ACTIVE,219.5,342.91,60.03,1434477603,"040051121000097","174011321042388",24.76,37,0.828,318.30,389.93,187.5,180.4,0.812,20064.400000036,20109.199999988,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477610,99380.00
06/16/2015 14:00,2,7.807,ACTIVE,222.32,368.20,60.002,1434477603,"201051344000469","174011321042388",27.41,39.00,0,335.44,415.39,216.7,207.2,1.021,133754.6,133754.6,2673,0,0,0,L,1122011218,0,125.17,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477611,99381.00
06/16/2015 14:00,2,8.016,ACTIVE,222.32,368.50,59.986,1434477603,"201051344000988","174011321042388",26.46,43.20,0,336.04,417.49,214.6,205.2,0.972,133541.8,133541.8,2671,0,0,0,L,1122011218,0,125.40,128.56,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477612,99382.00
06/16/2015 14:00,2,7.842,ACTIVE,222.32,368.50,60.007,1434477603,"201051344001158","174011321042388",26.84,45.00,0,335.44,414.49,213.1,203.7,0.981,139761.6,139761.6,2674,0,0,0,L,1122011218,0,125.40,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477613,99383.00
06/16/2015 14:00,2,8.033,ACTIVE,221.19,364.29,59.996,1434477603,"201051344001025","174011321042388",26.82,44.80,0,335.44,414.79,218.2,208.7,0.950,142834.8,142834.8,2674,0,0,0,L,1122011218,0,124.72,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477614,99384.00
06/16/2015 14:00,1,5.013,ACTIVE,219.3,343.57,60.03,1434477603,"033051125000118","174011321042388",40.73,37,0.906,311.06,398.00,203.2,196.0,0.876,22259.6,22308.3,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477615,99385.00
06/16/2015 14:00,2,7.814,ACTIVE,222.10,367.90,59.991,1434477603,"201051344000569","174011321042388",27.41,40.60,0,334.84,415.09,216.8,207.3,0.986,146552.5,146552.5,2675,0,0,0,L,1122011218,0,124.94,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477616,99386.00
06/16/2015 14:00,2,5.295,ACTIVE,218.93,418.09,59.986,1434477603,"274151322000094","174011321042388",37.47,53.50,0,376.01,446.65,201.1,192.2,0.769,332404.5,332404.5,4029,0,0,0,L,1151911521,0,125.62,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477617,99387.00
06/16/2015 14:00,1,7.683,ACTIVE,218.5,374.78,60.03,1434477603,"040051121000068","174011321042388",22.03,37,0.740,317.60,384.48,168.4,160.9,0.738,20190.999999988,20231.100000012,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477618,99388.00
06/16/2015 14:00,2,7.785,ACTIVE,222.10,368.50,59.991,1434477603,"201051344000458","174011321042388",27.43,43.20,0,336.34,414.79,216.2,206.7,1.016,142289.6,142289.6,2674,0,0,0,L,1122011218,0,125.62,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477619,99389.00
06/16/2015 14:00,2,7.875,ACTIVE,218.93,375.71,60.002,1434477603,"274151322000087","174011321042388",24.47,92.00,0,336.34,395.25,195.1,186.4,0.720,402533.3,402533.3,3575,0,0,0,L,1151911521,0,126.07,124.49,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477620,99390.00
06/16/2015 14:00,2,7.912,ACTIVE,218.71,368.50,59.996,1434477603,"274151322000052","174011321042388",27.08,57.00,0,335.44,400.36,216.9,207.5,0.831,430248.8,430248.8,3977,0,0,0,L,1151911521,0,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477621,99391.00
06/16/2015 14:00,2,7.908,ACTIVE,220.06,369.70,59.996,1434477603,"201051344001145","174011321042388",27.55,40.20,0,335.74,415.69,220.8,211.2,0.990,147449.8,147449.8,2682,0,0,0,L,1122011218,0,124.49,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477622,99392.00
06/16/2015 14:00,2,7.861,ACTIVE,219.61,365.19,59.986,1434477603,"201051344000685","174011321042388",27.59,41.00,0,337.24,415.09,219.6,210.1,1.043,146672.0,146672.0,2683,0,0,0,L,1122011218,0,125.17,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477623,99393.00
06/16/2015 14:00,2,7.873,ACTIVE,218.93,367.00,59.991,1434477603,"274151322000088","174011321042388",26.54,53.30,0,335.44,399.76,211.6,202.3,0.795,411967.7,411967.7,3585,0,0,0,L,1151911521,0,126.30,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477624,99394.00
06/16/2015 14:00,2,7.650,ACTIVE,220.52,365.80,60.039,1434477603,"201051344000438","174011321042388",28.01,43.20,0,336.04,416.29,217.1,207.7,1.003,146738.9,146738.9,2677,0,0,0,L,1122011218,0,124.94,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477625,99395.00
06/16/2015 14:00,2,7.809,ACTIVE,220.74,366.70,59.991,1434477603,"201051344001135","174011321042388",27.23,44.00,0,335.44,414.49,215.4,206.0,0.972,138089.1,138089.1,2672,0,0,0,L,1122011218,0,124.94,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477626,99396.00
06/16/2015 14:00,2,7.752,ACTIVE,219.84,364.89,59.949,1434477603,"201051344000417","174011321042388",27.15,43.80,0,336.04,414.19,212.9,203.6,0.990,142624.9,142624.9,2671,0,0,0,L,1122011218,0,124.27,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477627,99397.00
06/16/2015 14:00,2,7.916,ACTIVE,219.84,365.19,59.991,1434477603,"201051344000594","174011321042388",27.23,49.00,0,335.44,416.29,218.3,208.8,0.999,142504.2,142504.2,2670,0,0,0,L,1122011218,0,124.49,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477628,99398.00
