ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 14:00,2,7.982,ACTIVE,218.03,360.38,59.970,1434477603,"274151322000083","174011321042388",26.74,59.00,0,336.64,400.06,216.0,206.6,0.862,426524.8,426524.8,3983,0,0,0,L,1151911521,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477628,99399.00
06/16/2015 14:00,2,7.979,ACTIVE,221.42,366.70,59.991,1434477603,"201051344000585","174011321042388",26.98,43.60,0,334.54,413.29,217.8,208.3,0.999,141397.7,141397.7,2672,0,0,0,L,1122011218,0,124.72,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477629,99400.00
06/16/2015 14:00,2,7.900,ACTIVE,219.16,359.48,60.007,1434477603,"274151322000054","174011321042388",26.64,57.30,0,328.22,423.81,213.1,203.8,0.813,421832.9,421832.9,3575,0,0,0,L,1151911521,0,126.30,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477630,99401.00
06/16/2015 14:00,2,7.982,ACTIVE,221.19,362.79,59.996,1434477603,"201051344001203","174011321042388",27.04,44.00,0,335.74,415.39,218.6,209.0,1.008,142723.1,142723.1,2676,0,0,0,L,1122011218,0,125.40,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477631,99402.00
06/16/2015 14:00,2,7.871,ACTIVE,219.84,365.19,60.002,1434477603,"201051344000646","174011321042388",27.15,42.30,0,336.04,415.69,216.4,207.0,0.999,140253.5,140253.5,2671,0,0,0,L,1122011218,0,124.72,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477632,99403.00
06/16/2015 14:00,2,5.238,ACTIVE,220.06,433.12,59.991,1434477603,"274151322000068","174011321042388",38.11,51.50,0,375.71,454.76,201.4,192.5,0.751,331362.4,331362.4,3637,0,0,0,L,1151911521,0,126.30,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477633,99404.00
06/16/2015 14:00,2,8.363,ALERT,219.84,365.80,59.975,1434477603,"274151322000076","174011321042388",27.29,57.70,0,303.28,403.97,231.1,221.1,0.879,449466.1,449466.1,3981,0,0,0,L,1151911521,0,126.53,124.94,0002,45,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477635,99405.00
06/16/2015 14:00,1,4.888,ACTIVE,219.2,357.65,60.03,1434477603,"033051125000132","174011321042388",32.92,37,0.702,319.09,381.74,160.1,153.1,0.697,16753.500000024,16791.800000024,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477636,99406.00
06/16/2015 14:00,1,5.828,ACTIVE,219.4,327.45,60.03,1434477603,"033051125000150","174011321042388",35.02,37,0.898,315.24,395.15,203.1,195.6,0.879,22235.699999988,22284.400000036,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477638,99407.00
06/16/2015 14:00,2,7.906,ACTIVE,219.84,364.29,59.970,1434477603,"201051344000890","174011321042388",27.08,43.80,0,336.94,415.09,216.7,207.2,0.990,144311.7,144311.7,2673,0,0,0,L,1122011218,0,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477639,99408.00
06/16/2015 14:00,2,7.891,ACTIVE,221.87,367.60,59.996,1434477603,"201051344000900","174011321042388",27.59,39.00,0,334.84,415.09,220.2,210.7,0.990,144600.7,144600.7,2678,0,0,0,L,1122011218,0,125.62,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477640,99409.00
06/16/2015 14:00,2,7.852,ACTIVE,220.97,367.60,59.991,1434477603,"201051344000633","174011321042388",27.08,46.20,0,334.84,413.59,215.2,205.8,0.999,134331.7,134331.7,2680,0,0,0,L,1122011218,0,125.17,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477641,99410.00
06/16/2015 14:00,1,7.718,ACTIVE,219.4,332.47,60.03,1434477603,"040051121000185","174011321042388",24.28,38,0.822,317.98,390.86,186.5,179.4,0.807,20158.099999999,20202.900000011,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477642,99411.00
06/16/2015 14:00,2,7.904,ACTIVE,222.10,368.20,59.991,1434477603,"201051344000983","174011321042388",27.12,42.30,0,334.54,415.09,216.9,207.5,0.999,141461.6,141461.6,2677,0,0,0,L,1122011218,0,125.62,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477643,99412.00
06/16/2015 14:00,2,7.824,ACTIVE,220.97,366.40,59.991,1434477603,"201051344000917","174011321042388",27.57,42.30,0,333.93,414.49,218.4,208.8,1.016,144840.6,144840.6,2680,0,0,0,L,1122011218,0,124.72,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477644,99413.00
06/16/2015 14:00,1,7.462,ACTIVE,218.4,329.46,60.03,1434477603,"040051121000116","174011321042388",24.72,34,0.809,314.14,388.25,183.6,175.7,0.799,19715.5,19759.600000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477645,99414.00
06/16/2015 14:00,1,4.778,ACTIVE,219.8,358.51,60.03,1434477603,"033051125000135","174011321042388",32.92,37,0.689,319.39,382.21,156.5,150.8,0.682,16719.00000001,16756.40000001,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477646,99415.00
06/16/2015 14:00,2,7.838,ACTIVE,221.64,367.00,59.996,1434477603,"201051344000648","174011321042388",27.02,42.80,0,335.74,415.09,214.3,204.9,0.986,140831.3,140831.3,2671,0,0,0,L,1122011218,0,124.94,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477647,99416.00
06/16/2015 14:00,2,7.711,ACTIVE,221.19,365.80,59.981,1434477603,"201051344001093","174011321042388",27.69,42.00,0,334.84,414.19,216.2,206.8,0.963,142922.0,142922.0,2677,0,0,0,L,1122011218,0,124.94,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477648,99417.00
06/16/2015 14:00,2,7.818,ACTIVE,221.87,367.60,59.986,1434477603,"201051344000645","174011321042388",27.31,43.20,0,335.14,413.89,216.3,206.9,0.963,141244.7,141244.7,2675,0,0,0,L,1122011218,0,125.62,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477649,99418.00
06/16/2015 14:00,2,7.898,ACTIVE,218.93,355.58,59.996,1434477603,"274151322000085","174011321042388",26.84,56.00,0,336.34,400.36,214.5,205.1,0.809,423919.5,423919.5,3980,0,0,0,L,1151911521,0,126.30,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477650,99419.00
06/16/2015 14:00,2,7.768,ACTIVE,221.64,365.49,59.970,1434477603,"201051344000651","174011321042388",27.39,43.60,0,335.14,412.98,215.3,205.9,0.963,140646.9,140646.9,2675,0,0,0,L,1122011218,0,125.62,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477651,99420.00
06/16/2015 14:00,2,7.771,ACTIVE,220.97,362.19,59.954,1434477603,"201051344000867","174011321042388",27.45,45.30,0,336.64,414.49,215.8,206.4,0.972,132967.6,132967.6,2679,0,0,0,L,1122011218,0,125.17,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477652,99421.00
06/16/2015 14:00,1,7.599,ACTIVE,219.9,367.88,60.03,1434477603,"040051121000095","174011321042388",21.68,36,0.725,318.67,383.31,163.9,158.1,0.715,21080.6,21120.1,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477653,99422.00
06/16/2015 14:00,2,7.836,ACTIVE,219.84,363.99,59.981,1434477603,"201051344001230","174011321042388",27.45,41.50,0,333.63,415.09,217.9,208.4,1.012,144115.2,144115.2,2681,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477654,99423.00
06/16/2015 14:00,2,7.773,ACTIVE,222.32,367.60,60.007,1434477603,"201051344000576","174011321042388",27.49,40.80,0,336.34,414.79,216.4,206.9,0.972,140603.4,140603.4,2680,0,0,0,L,1122011218,0,125.62,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477655,99424.00
06/16/2015 14:00,2,7.877,ACTIVE,222.55,367.00,59.981,1434477603,"201051344000579","174011321042388",27.12,46.00,0,336.64,415.39,216.3,206.8,0.994,146648.4,146648.4,2673,0,0,0,L,1122011218,0,125.40,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434477656,99425.00
06/16/2015 14:15,2,7.764,ACTIVE,220.52,365.19,59.970,1434478503,"201051344000955","174011321042388",27.23,43.20,0,336.34,415.09,214.2,204.8,0.994,146081.2,146081.2,2677,0,0,0,L,1122011218,0,124.49,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478504,99426.00
06/16/2015 14:15,1,7.689,ACTIVE,219.1,330.53,60.03,1434478503,"040051121000195","174011321042388",24.44,38,0.818,316.30,391.05,187.0,178.5,0.805,22230.7,22275.4,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478506,99427.00
06/16/2015 14:15,2,8.250,ACTIVE,219.39,367.90,59.975,1434478503,"274151322000095","174011321042388",27.15,58.80,0,331.83,403.37,226.8,216.9,0.813,443862.3,443862.3,3596,0,0,0,L,1151911521,0,126.53,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478507,99428.00
06/16/2015 14:15,2,7.826,ACTIVE,221.19,365.19,60.007,1434478503,"201051344000868","174011321042388",27.08,39.30,0,335.44,414.79,214.4,205.0,0.950,132346.0,132346.0,2677,0,0,0,L,1122011218,0,124.94,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478508,99429.00
06/16/2015 14:15,2,7.781,ACTIVE,222.32,368.20,59.965,1434478503,"201051344000853","174011321042388",27.19,40.80,0,337.24,419.30,214.3,204.9,0.986,138607.4,138607.4,2674,0,0,0,L,1122011218,0,125.85,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478509,99430.00
06/16/2015 14:15,2,7.703,ACTIVE,221.42,365.49,59.975,1434478503,"201051344000582","174011321042388",27.17,43.00,0,334.84,414.79,211.9,202.6,0.963,139197.0,139197.0,2673,0,0,0,L,1122011218,0,124.94,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478510,99431.00
06/16/2015 14:15,1,7.535,ACTIVE,219.0,367.62,60.03,1434478503,"040051121000097","174011321042388",24.72,36,0.818,318.14,389.71,185.3,177.8,0.808,20109.199999988,20153.800000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478511,99432.00
06/16/2015 14:15,2,7.746,ACTIVE,222.32,367.60,59.965,1434478503,"201051344000469","174011321042388",27.33,38.40,0,335.14,415.09,214.4,205.0,1.008,133806.3,133806.3,2674,0,0,0,L,1122011218,0,124.94,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478512,99433.00
06/16/2015 14:15,2,7.848,ACTIVE,222.10,367.00,59.965,1434478503,"201051344000988","174011321042388",26.76,42.80,0,333.63,418.39,212.7,203.4,0.959,133593.0,133593.0,2672,0,0,0,L,1122011218,0,125.17,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478513,99434.00
06/16/2015 14:15,2,7.816,ACTIVE,222.10,367.30,59.970,1434478503,"201051344001158","174011321042388",26.72,43.80,0,335.74,413.89,211.3,202.1,0.981,139812.4,139812.4,2675,0,0,0,L,1122011218,0,125.17,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478513,99435.00
06/16/2015 14:15,2,7.844,ACTIVE,220.74,365.49,59.975,1434478503,"201051344001025","174011321042388",27.10,44.80,0,335.14,414.79,215.3,205.8,0.959,142886.7,142886.7,2675,0,0,0,L,1122011218,0,124.49,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478514,99436.00
06/16/2015 14:15,1,5.084,ACTIVE,218.9,382.83,60.03,1434478503,"033051125000118","174011321042388",40.27,37,0.898,311.61,397.78,203.7,195.2,0.878,22308.3,22356.9,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478516,99437.00
06/16/2015 14:15,2,7.705,ACTIVE,220.97,367.00,59.975,1434478503,"201051344000569","174011321042388",27.21,41.00,0,335.14,414.19,212.3,203.0,0.972,146604.1,146604.1,2676,0,0,0,L,1122011218,0,124.27,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478517,99438.00
06/16/2015 14:15,2,5.236,ACTIVE,218.71,407.57,59.975,1434478503,"274151322000094","174011321042388",37.51,53.30,0,381.12,449.35,198.6,189.8,0.760,332452.3,332452.3,4030,0,0,0,L,1151911521,0,125.62,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478518,99439.00
06/16/2015 14:15,1,7.663,ACTIVE,219.0,376.13,60.03,1434478503,"040051121000068","174011321042388",21.77,37,0.732,317.86,384.53,166.0,159.3,0.723,20231.100000012,20271.100000012,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478519,99440.00
06/16/2015 14:15,2,7.775,ACTIVE,222.10,367.60,59.975,1434478503,"201051344000458","174011321042388",27.12,43.00,0,336.04,414.79,213.4,204.1,0.999,142341.1,142341.1,2675,0,0,0,L,1122011218,0,125.40,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478520,99441.00
06/16/2015 14:15,2,7.754,ACTIVE,218.48,364.29,59.970,1434478503,"274151322000087","174011321042388",24.55,92.50,0,336.94,395.85,192.8,184.1,0.716,402579.6,402579.6,3576,0,0,0,L,1151911521,0,125.62,124.27,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478521,99442.00
06/16/2015 14:15,2,7.840,ACTIVE,219.61,380.22,59.965,1434478503,"274151322000052","174011321042388",27.06,55.80,0,334.84,400.36,214.7,205.3,0.831,430300.3,430300.3,3978,0,0,0,L,1151911521,0,125.85,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478522,99443.00
06/16/2015 14:15,2,7.688,ACTIVE,220.06,364.89,59.975,1434478503,"201051344001145","174011321042388",27.83,40.00,0,335.44,415.99,216.5,207.0,0.981,147502.0,147502.0,2683,0,0,0,L,1122011218,0,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478523,99444.00
06/16/2015 14:15,2,7.762,ACTIVE,219.84,365.80,59.970,1434478503,"201051344000685","174011321042388",27.53,41.80,0,336.34,414.79,216.3,206.9,1.030,146724.1,146724.1,2684,0,0,0,L,1122011218,0,125.17,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478524,99445.00
06/16/2015 14:15,2,7.799,ACTIVE,218.48,355.88,59.981,1434478503,"274151322000088","174011321042388",26.36,54.30,0,334.84,398.86,208.2,199.0,0.782,412017.7,412017.7,3586,0,0,0,L,1151911521,0,126.07,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478525,99446.00
06/16/2015 14:15,2,7.689,ACTIVE,220.29,364.89,60.012,1434478503,"201051344000438","174011321042388",27.43,43.20,0,335.44,415.09,213.6,204.2,0.986,146790.4,146790.4,2678,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478526,99447.00
06/16/2015 14:15,2,7.686,ACTIVE,220.29,363.09,59.975,1434478503,"201051344001135","174011321042388",27.21,44.00,0,334.84,414.19,211.8,202.5,0.950,138140.2,138140.2,2673,0,0,0,L,1122011218,0,124.49,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478527,99448.00
06/16/2015 14:15,2,7.734,ACTIVE,219.84,364.59,59.970,1434478503,"201051344000417","174011321042388",26.76,44.00,0,335.14,413.59,209.6,200.4,0.981,142675.5,142675.5,2672,0,0,0,L,1122011218,0,124.04,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478527,99449.00
06/16/2015 14:15,2,7.730,ACTIVE,219.61,364.59,59.970,1434478503,"201051344000594","174011321042388",27.53,48.30,0,335.44,415.99,215.4,206.0,0.999,142556.1,142556.1,2671,0,0,0,L,1122011218,0,124.27,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478528,99450.00
06/16/2015 14:15,2,7.885,ACTIVE,218.03,372.41,59.975,1434478503,"274151322000083","174011321042388",26.84,60.00,0,333.93,399.76,214.2,204.8,0.849,426576.1,426576.1,3984,0,0,0,L,1151911521,0,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478529,99451.00
06/16/2015 14:15,2,7.908,ACTIVE,221.19,367.90,59.975,1434478503,"201051344000585","174011321042388",26.78,43.40,0,335.44,413.29,214.5,205.1,0.981,141449.6,141449.6,2673,0,0,0,L,1122011218,0,124.49,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478530,99452.00
06/16/2015 14:15,2,7.826,ACTIVE,218.93,381.12,59.981,1434478503,"274151322000054","174011321042388",26.48,56.50,0,334.84,400.06,209.7,200.4,0.800,421883.4,421883.4,3576,0,0,0,L,1151911521,0,125.85,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478531,99453.00
06/16/2015 14:15,2,7.928,ACTIVE,220.74,365.19,59.981,1434478503,"201051344001203","174011321042388",26.68,44.50,0,335.74,414.79,214.2,204.8,0.994,142775.1,142775.1,2677,0,0,0,L,1122011218,0,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478532,99454.00
06/16/2015 14:15,2,7.654,ACTIVE,219.39,364.29,59.981,1434478503,"201051344000646","174011321042388",27.47,42.30,0,334.54,414.79,213.0,203.7,0.986,140304.8,140304.8,2672,0,0,0,L,1122011218,0,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478533,99455.00
06/16/2015 14:15,2,5.279,ACTIVE,219.61,420.80,59.970,1434478503,"274151322000068","174011321042388",37.15,51.50,0,379.62,453.86,199.9,191.0,0.760,331410.2,331410.2,3638,0,0,0,L,1151911521,0,126.07,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478534,99456.00
06/16/2015 14:15,2,8.193,ACTIVE,219.39,364.59,59.975,1434478503,"274151322000076","174011321042388",27.51,56.30,0,335.44,403.07,228.3,218.4,0.871,449521.0,449521.0,3983,0,0,0,L,1151911521,0,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478535,99457.00
06/16/2015 14:15,1,4.818,ACTIVE,219.3,339.92,60.03,1434478503,"033051125000132","174011321042388",33.04,36,0.697,319.82,381.20,158.4,152.1,0.694,16791.800000024,16829.700000024,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478536,99458.00
06/16/2015 14:15,1,5.738,ACTIVE,218.9,330.89,60.03,1434478503,"033051125000150","174011321042388",35.56,37,0.897,314.25,394.50,203.1,195.3,0.879,22284.400000036,22333.300000012,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478538,99459.00
06/16/2015 14:15,2,7.820,ACTIVE,220.06,364.29,59.970,1434478503,"201051344000890","174011321042388",26.94,43.80,0,336.34,414.79,213.2,203.9,0.977,144363.2,144363.2,2674,0,0,0,L,1122011218,0,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478538,99460.00
06/16/2015 14:15,2,7.914,ACTIVE,221.87,366.70,59.975,1434478503,"201051344000900","174011321042388",27.08,39.30,0,334.54,414.49,216.8,207.4,0.981,144653.2,144653.2,2679,0,0,0,L,1122011218,0,125.40,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478539,99461.00
06/16/2015 14:15,2,7.762,ACTIVE,220.97,364.29,59.975,1434478503,"201051344000633","174011321042388",27.06,45.80,0,334.84,413.59,212.5,203.2,0.986,134382.9,134382.9,2681,0,0,0,L,1122011218,0,124.94,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478540,99462.00
06/16/2015 14:15,1,7.630,ACTIVE,219.0,330.98,60.03,1434478503,"040051121000185","174011321042388",24.38,38,0.817,317.54,389.66,185.1,177.8,0.808,20202.900000011,20247.400000011,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478542,99463.00
06/16/2015 14:15,2,7.703,ACTIVE,221.87,366.10,60.002,1434478503,"201051344000983","174011321042388",27.47,41.80,0,335.14,415.09,214.3,204.9,1.008,141513.3,141513.3,2678,0,0,0,L,1122011218,0,125.40,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478542,99464.00
06/16/2015 14:15,2,7.721,ACTIVE,220.74,367.00,59.981,1434478503,"201051344000917","174011321042388",27.53,42.50,0,333.33,414.79,215.2,205.8,1.021,144892.5,144892.5,2681,0,0,0,L,1122011218,0,124.49,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478543,99465.00
06/16/2015 14:15,1,7.470,ACTIVE,217.6,323.97,60.03,1434478503,"040051121000116","174011321042388",24.63,34,0.811,316.94,388.60,183.0,175.2,0.801,19759.600000024,19803.300000012,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478545,99466.00
06/16/2015 14:15,1,4.794,ACTIVE,218.8,358.67,60.00,1434478503,"033051125000135","174011321042388",32.58,37,0.686,318.76,382.11,155.4,148.7,0.673,16756.40000001,16793.70000001,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478546,99467.00
06/16/2015 14:15,2,7.652,ACTIVE,220.97,366.10,59.981,1434478503,"201051344000648","174011321042388",27.31,42.00,0,336.04,413.89,211.7,202.4,0.972,140882.2,140882.2,2672,0,0,0,L,1122011218,0,124.49,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478547,99468.00
06/16/2015 14:15,2,7.646,ACTIVE,220.74,366.70,59.938,1434478503,"201051344001093","174011321042388",27.49,42.30,0,334.54,414.49,212.7,203.4,0.941,142973.4,142973.4,2678,0,0,0,L,1122011218,0,124.72,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478548,99469.00
06/16/2015 14:15,2,7.736,ACTIVE,221.42,364.59,59.986,1434478503,"201051344000645","174011321042388",27.27,42.80,0,336.34,413.29,213.7,204.4,0.950,141296.2,141296.2,2676,0,0,0,L,1122011218,0,125.17,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478549,99470.00
06/16/2015 14:15,2,7.852,ACTIVE,218.93,364.59,59.975,1434478503,"274151322000085","174011321042388",26.72,57.00,0,336.04,400.36,212.2,202.9,0.804,423970.5,423970.5,3981,0,0,0,L,1151911521,0,126.30,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478549,99471.00
06/16/2015 14:15,2,7.771,ACTIVE,221.19,367.90,59.981,1434478503,"201051344000651","174011321042388",27.04,44.00,0,335.14,413.89,212.6,203.3,0.977,140698.1,140698.1,2676,0,0,0,L,1122011218,0,125.40,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478551,99472.00
06/16/2015 14:15,2,7.727,ACTIVE,220.52,363.39,59.991,1434478503,"201051344000867","174011321042388",27.27,44.80,0,336.04,413.59,213.1,203.8,0.986,133019.0,133019.0,2680,0,0,0,L,1122011218,0,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478551,99473.00
06/16/2015 14:15,1,7.576,ACTIVE,219.0,324.86,60.00,1434478503,"040051121000095","174011321042388",21.69,36,0.724,317.85,383.40,163.5,157.4,0.717,21120.1,21159.3,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478553,99474.00
06/16/2015 14:15,2,7.777,ACTIVE,219.84,363.99,59.981,1434478503,"201051344001230","174011321042388",27.29,41.30,0,336.34,415.09,214.9,205.5,0.994,144166.9,144166.9,2682,0,0,0,L,1122011218,0,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478554,99475.00
06/16/2015 14:15,2,7.674,ACTIVE,222.32,367.00,59.981,1434478503,"201051344000576","174011321042388",27.47,40.40,0,335.14,418.70,213.4,204.1,0.959,140654.8,140654.8,2681,0,0,0,L,1122011218,0,125.40,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478554,99476.00
06/16/2015 14:15,2,7.785,ACTIVE,222.55,367.30,59.986,1434478503,"201051344000579","174011321042388",27.23,45.80,0,336.64,417.79,214.8,205.4,0.986,146699.9,146699.9,2674,0,0,0,L,1122011218,0,125.62,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434478555,99477.00
06/16/2015 14:30,2,7.512,ACTIVE,220.06,364.29,59.959,1434479404,"201051344000955","174011321042388",27.15,43.80,0,337.84,413.59,206.4,197.3,0.972,146131.6,146131.6,2678,0,0,0,L,1122011218,0,124.04,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479405,99478.00
06/16/2015 14:30,1,7.617,ALERT,218.3,361.89,60.03,1434479404,"040051121000195","174011321042388",24.14,38,0.803,318.07,389.31,183.0,173.9,0.792,22275.4,22319.6,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1434479407,99479.00
06/16/2015 14:30,2,8.195,ACTIVE,218.71,360.38,59.965,1434479404,"274151322000095","174011321042388",26.80,59.30,0,332.13,403.37,222.4,212.7,0.826,443916.2,443916.2,3597,0,0,0,L,1151911521,0,126.07,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479408,99480.00
06/16/2015 14:30,2,7.670,ACTIVE,220.52,366.10,60.028,1434479404,"201051344000868","174011321042388",27.31,38.60,0,335.44,414.49,212.2,202.9,0.950,132396.9,132396.9,2678,0,0,0,L,1122011218,0,124.27,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479409,99481.00
06/16/2015 14:30,2,7.574,ACTIVE,222.55,367.60,59.996,1434479404,"201051344000853","174011321042388",27.83,40.20,0,338.14,417.19,213.5,204.1,0.981,138658.4,138658.4,2675,0,0,0,L,1122011218,0,125.85,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479410,99482.00
06/16/2015 14:30,2,7.631,ACTIVE,221.19,366.70,59.975,1434479404,"201051344000582","174011321042388",26.80,43.20,0,334.54,413.89,207.2,198.0,0.937,139247.1,139247.1,2674,0,0,0,L,1122011218,0,124.72,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479410,99483.00
06/16/2015 14:30,1,7.401,ACTIVE,219.6,345.72,60.03,1434479404,"040051121000097","174011321042388",24.54,36,0.799,318.27,389.61,180.7,173.8,0.787,20153.800000012,20197.800000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479412,99484.00
06/16/2015 14:30,2,7.701,ACTIVE,222.10,366.70,60.012,1434479404,"201051344000988","174011321042388",26.86,42.80,0,334.84,413.29,209.6,200.3,0.955,133643.3,133643.3,2673,0,0,0,L,1122011218,0,124.94,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479414,99485.00
06/16/2015 14:30,2,7.660,ACTIVE,222.10,365.49,59.986,1434479404,"201051344001158","174011321042388",26.68,43.80,0,336.64,412.08,206.9,197.8,0.955,139862.3,139862.3,2676,0,0,0,L,1122011218,0,124.94,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479415,99486.00
06/16/2015 14:30,2,7.811,ACTIVE,220.97,362.79,59.991,1434479404,"201051344001025","174011321042388",26.58,45.30,0,335.14,413.29,210.2,200.9,0.924,142937.6,142937.6,2676,0,0,0,L,1122011218,0,124.49,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479416,99487.00
06/16/2015 14:30,1,5.610,ACTIVE,218.9,387.25,60.03,1434479404,"033051125000118","174011321042388",36.39,37,0.896,312.01,397.83,203.2,194.6,0.877,22356.9,22405.4,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479417,99488.00
06/16/2015 14:30,2,7.637,ACTIVE,221.87,365.80,59.996,1434479404,"201051344000569","174011321042388",27.51,40.20,0,334.84,413.29,212.6,203.3,0.981,146654.9,146654.9,2677,0,0,0,L,1122011218,0,124.72,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479418,99489.00
06/16/2015 14:30,2,5.252,ACTIVE,218.71,403.97,59.991,1434479404,"274151322000094","174011321042388",36.84,53.30,0,379.32,454.76,196.6,187.9,0.747,332499.5,332499.5,4031,0,0,0,L,1151911521,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479419,99490.00
06/16/2015 14:30,1,7.514,ACTIVE,219.0,379.24,60.03,1434479404,"040051121000068","174011321042388",21.76,37,0.717,317.70,384.91,162.7,155.6,0.708,20271.100000012,20310.600000012,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479420,99491.00
06/16/2015 14:30,2,7.623,ACTIVE,222.10,366.70,60.002,1434479404,"201051344000458","174011321042388",27.37,42.00,0,336.04,412.98,211.2,202.0,0.990,142391.8,142391.8,2676,0,0,0,L,1122011218,0,125.17,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479421,99492.00
06/16/2015 14:30,2,7.633,ACTIVE,218.93,359.48,59.981,1434479404,"274151322000087","174011321042388",24.55,92.00,0,337.24,395.55,189.9,181.3,0.712,402625.5,402625.5,3577,0,0,0,L,1151911521,0,125.85,124.27,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479422,99493.00
06/16/2015 14:30,2,7.730,ALERT,219.16,378.42,59.996,1434479404,"274151322000052","174011321042388",26.74,56.30,0,297.26,399.76,209.2,200.0,0.800,430350.9,430350.9,3979,0,0,0,L,1151911521,0,125.62,124.49,0002,45,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479424,99494.00
06/16/2015 14:30,2,7.648,ACTIVE,219.84,364.59,59.996,1434479404,"201051344001145","174011321042388",27.31,40.60,0,336.04,415.39,211.3,202.1,0.950,147553.4,147553.4,2684,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479425,99495.00
06/16/2015 14:30,2,7.715,ACTIVE,219.39,362.79,60.002,1434479404,"201051344000685","174011321042388",26.86,41.80,0,336.94,414.49,209.7,200.5,1.008,146775.2,146775.2,2685,0,0,0,L,1122011218,0,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479425,99496.00
06/16/2015 14:30,2,7.652,ACTIVE,218.48,354.37,59.970,1434479404,"274151322000088","174011321042388",26.24,53.30,0,336.04,399.76,203.3,194.3,0.765,412067.2,412067.2,3587,0,0,0,L,1151911521,0,126.30,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479426,99497.00
06/16/2015 14:30,2,7.613,ACTIVE,220.52,363.69,59.975,1434479404,"201051344000438","174011321042388",26.88,43.40,0,335.44,414.49,207.3,198.2,0.955,146840.8,146840.8,2679,0,0,0,L,1122011218,0,124.72,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479427,99498.00
06/16/2015 14:30,2,7.639,ACTIVE,220.52,364.89,60.002,1434479404,"201051344001135","174011321042388",26.64,45.00,0,335.44,412.68,205.9,196.8,0.937,138190.3,138190.3,2674,0,0,0,L,1122011218,0,124.49,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479428,99499.00
06/16/2015 14:30,2,7.539,ACTIVE,219.84,362.79,59.986,1434479404,"201051344000417","174011321042388",26.74,44.00,0,336.34,412.68,204.0,195.0,0.946,142725.0,142725.0,2673,0,0,0,L,1122011218,0,124.04,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479429,99500.00
06/16/2015 14:30,2,7.613,ACTIVE,219.61,363.69,59.949,1434479404,"201051344000594","174011321042388",27.23,48.80,0,336.34,415.09,210.0,200.8,0.972,142606.9,142606.9,2672,0,0,0,L,1122011218,0,124.27,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479430,99501.00
06/16/2015 14:30,2,7.787,ALERT,218.26,372.71,59.975,1434479404,"274151322000083","174011321042388",26.56,59.50,0,301.47,399.76,209.4,200.2,0.826,426626.8,426626.8,3985,0,0,0,L,1151911521,0,125.40,124.04,0002,45,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479432,99502.00
06/16/2015 14:30,2,7.781,ACTIVE,221.19,364.29,59.975,1434479404,"201051344000585","174011321042388",26.72,43.60,0,335.44,411.78,210.4,201.1,0.946,141500.6,141500.6,2674,0,0,0,L,1122011218,0,124.27,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479433,99503.00
06/16/2015 14:30,2,7.723,ACTIVE,218.93,356.48,59.981,1434479404,"274151322000054","174011321042388",26.24,56.80,0,336.34,400.06,205.1,196.1,0.778,421933.3,421933.3,3577,0,0,0,L,1151911521,0,126.07,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479434,99504.00
06/16/2015 14:30,2,7.641,ACTIVE,220.97,363.39,59.981,1434479404,"201051344001203","174011321042388",27.19,44.80,0,335.74,413.59,210.4,201.2,0.963,142826.0,142826.0,2678,0,0,0,L,1122011218,0,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479435,99505.00
06/16/2015 14:30,2,7.551,ACTIVE,219.84,364.59,59.986,1434479404,"201051344000646","174011321042388",27.12,43.00,0,336.64,414.19,207.3,198.2,0.959,140355.2,140355.2,2673,0,0,0,L,1122011218,0,124.49,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479436,99506.00
06/16/2015 14:30,2,5.068,ACTIVE,219.84,430.42,60.007,1434479404,"274151322000068","174011321042388",37.83,52.00,0,375.71,452.96,193.1,184.5,0.729,331457.6,331457.6,3639,0,0,0,L,1151911521,0,126.53,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479437,99507.00
06/16/2015 14:30,2,8.105,ALERT,219.39,377.52,59.981,1434479404,"274151322000076","174011321042388",27.12,57.00,0,301.77,402.77,222.4,212.7,0.849,449575.0,449575.0,3984,0,0,0,L,1151911521,0,126.30,124.72,0002,45,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479439,99508.00
06/16/2015 14:30,1,4.775,ACTIVE,218.9,361.86,60.03,1434479404,"033051125000132","174011321042388",32.54,37,0.679,316.88,380.81,154.6,147.8,0.677,16829.700000024,16867.300000024,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479440,99509.00
06/16/2015 14:30,1,5.212,ACTIVE,218.8,361.72,60.03,1434479404,"033051125000150","174011321042388",39.14,36,0.903,313.76,397.42,203.0,195.7,0.884,22333.300000012,22382.199999988,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479441,99510.00
06/16/2015 14:30,2,7.697,ACTIVE,219.61,364.29,59.981,1434479404,"201051344000890","174011321042388",26.66,43.60,0,337.84,414.19,207.8,198.7,0.946,144413.8,144413.8,2675,0,0,0,L,1122011218,0,124.27,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479442,99511.00
06/16/2015 14:30,2,7.643,ACTIVE,221.42,368.50,59.986,1434479404,"201051344000900","174011321042388",27.91,37.80,0,334.84,414.19,216.2,206.7,0.963,144705.2,144705.2,2680,0,0,0,L,1122011218,0,125.17,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479443,99512.00
06/16/2015 14:30,2,7.635,ACTIVE,220.74,364.89,59.975,1434479404,"201051344000633","174011321042388",27.02,46.20,0,334.84,412.38,208.8,199.6,0.968,134433.4,134433.4,2682,0,0,0,L,1122011218,0,124.72,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479444,99513.00
06/16/2015 14:30,1,7.489,ACTIVE,219.4,373.33,60.03,1434479404,"040051121000185","174011321042388",24.20,38,0.794,318.47,389.68,180.4,173.2,0.786,20247.400000011,20291.400000011,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479445,99514.00
06/16/2015 14:30,2,7.639,ACTIVE,222.10,367.00,59.991,1434479404,"201051344000983","174011321042388",27.43,41.00,0,334.54,413.59,212.2,202.9,0.981,141564.4,141564.4,2679,0,0,0,L,1122011218,0,125.40,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479446,99515.00
06/16/2015 14:30,2,7.684,ACTIVE,220.97,364.59,59.965,1434479404,"201051344000917","174011321042388",27.02,43.40,0,335.44,412.98,210.1,200.9,0.977,144943.6,144943.6,2682,0,0,0,L,1122011218,0,124.49,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479447,99516.00
06/16/2015 14:30,1,7.357,ACTIVE,218.2,342.48,60.03,1434479404,"040051121000116","174011321042388",24.42,34,0.792,316.88,388.44,178.7,171.3,0.783,19803.300000012,19846.600000024,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479448,99517.00
06/16/2015 14:30,1,4.689,ACTIVE,219.6,362.68,60.03,1434479404,"033051125000135","174011321042388",32.42,37,0.666,319.94,381.76,151.3,145.3,0.659,16793.70000001,16830.50000001,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479450,99518.00
06/16/2015 14:30,2,7.547,ACTIVE,221.42,365.49,59.981,1434479404,"201051344000648","174011321042388",27.27,41.00,0,335.44,413.29,208.5,199.3,0.955,140932.6,140932.6,2673,0,0,0,L,1122011218,0,124.49,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479451,99519.00
06/16/2015 14:30,2,7.512,ACTIVE,220.74,363.39,60.023,1434479404,"201051344001093","174011321042388",27.37,42.50,0,335.44,412.38,208.2,199.0,0.932,143023.9,143023.9,2679,0,0,0,L,1122011218,0,124.49,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479452,99520.00
06/16/2015 14:30,2,7.736,ACTIVE,221.64,367.30,59.975,1434479404,"201051344000645","174011321042388",26.94,41.50,0,336.04,412.38,211.2,201.9,0.946,141347.2,141347.2,2677,0,0,0,L,1122011218,0,125.17,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479453,99521.00
06/16/2015 14:30,2,7.771,ACTIVE,219.16,372.11,59.975,1434479404,"274151322000085","174011321042388",26.50,56.50,0,336.34,399.76,208.4,199.2,0.778,424021.1,424021.1,3982,0,0,0,L,1151911521,0,126.30,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479454,99522.00
06/16/2015 14:30,2,7.641,ACTIVE,221.19,364.59,59.991,1434479404,"201051344000651","174011321042388",26.84,44.50,0,335.14,411.78,207.6,198.4,0.955,140748.5,140748.5,2677,0,0,0,L,1122011218,0,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479455,99523.00
06/16/2015 14:30,2,7.639,ACTIVE,220.74,362.49,59.975,1434479404,"201051344000867","174011321042388",27.19,43.80,0,335.74,413.29,210.3,201.1,0.955,133069.7,133069.7,2681,0,0,0,L,1122011218,0,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479456,99524.00
06/16/2015 14:30,1,7.436,ACTIVE,218.6,337.33,60.03,1434479404,"040051121000095","174011321042388",21.48,36,0.702,318.33,383.04,158.9,152.4,0.693,21159.3,21198.4,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479457,99525.00
06/16/2015 14:30,2,7.678,ACTIVE,219.39,362.49,59.986,1434479404,"201051344001230","174011321042388",27.00,41.80,0,336.64,414.49,209.8,200.6,0.981,144217.9,144217.9,2683,0,0,0,L,1122011218,0,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479458,99526.00
06/16/2015 14:30,2,7.611,ACTIVE,221.64,366.40,59.986,1434479404,"201051344000576","174011321042388",27.39,39.00,0,336.04,413.89,211.1,201.8,0.955,140705.8,140705.8,2682,0,0,0,L,1122011218,0,124.94,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479459,99527.00
06/16/2015 14:30,2,7.672,ACTIVE,221.87,364.29,59.991,1434479404,"201051344000579","174011321042388",26.90,45.50,0,336.64,413.89,209.1,199.9,0.963,146750.6,146750.6,2675,0,0,0,L,1122011218,0,124.94,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479460,99528.00
06/16/2015 14:30,2,7.580,ACTIVE,222.10,366.70,59.981,1434479404,"201051344000469","174011321042388",27.43,38.20,0,335.74,413.59,210.7,201.4,0.986,133859.7,133859.7,2675,0,0,0,L,1122011218,1,124.72,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434479460,99529.00
06/16/2015 14:45,2,7.230,ACTIVE,218.48,360.08,59.970,1434480304,"201051344000955","174011321042388",27.73,43.60,0,326.72,412.08,203.0,194.0,0.955,146180.7,146180.7,2679,0,0,0,L,1122011218,0,123.14,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480305,99530.00
06/16/2015 14:45,1,7.330,ACTIVE,217.2,371.33,60.03,1434480304,"040051121000195","174011321042388",24.22,39,0.781,302.45,389.24,176.7,168.3,0.764,22319.6,22362.7,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480306,99531.00
06/16/2015 14:45,2,7.877,ACTIVE,217.35,372.11,59.970,1434480304,"274151322000095","174011321042388",27.27,59.30,0,324.62,403.67,217.4,207.9,0.818,443969.0,443969.0,3598,0,0,0,L,1151911521,0,125.40,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480307,99532.00
06/16/2015 14:45,2,7.496,ACTIVE,219.39,363.09,59.975,1434480304,"201051344000868","174011321042388",27.75,36.00,0,325.22,413.59,210.8,201.5,0.950,132447.8,132447.8,2679,0,0,0,L,1122011218,0,123.81,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480308,99533.00
06/16/2015 14:45,2,7.324,ACTIVE,221.19,366.10,59.970,1434480304,"201051344000853","174011321042388",28.43,37.50,0,326.12,415.99,210.8,201.6,0.981,138709.4,138709.4,2676,0,0,0,L,1122011218,0,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480309,99534.00
06/16/2015 14:45,2,7.229,ACTIVE,219.84,364.89,59.981,1434480304,"201051344000582","174011321042388",27.87,41.80,0,324.92,414.79,204.0,195.0,0.932,139296.4,139296.4,2675,0,0,0,L,1122011218,0,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480310,99535.00
06/16/2015 14:45,1,7.148,ACTIVE,218.2,335.24,60.03,1434480304,"040051121000097","174011321042388",24.50,37,0.774,300.75,388.21,174.3,167.7,0.763,20197.800000012,20240.5,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480311,99536.00
06/16/2015 14:45,2,7.283,ACTIVE,220.97,365.80,60.002,1434480304,"201051344000469","174011321042388",28.49,35.40,0,327.32,417.79,210.2,201.0,0.994,133907.7,133907.7,2676,0,0,0,L,1122011218,0,124.49,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480312,99537.00
06/16/2015 14:45,2,7.383,ACTIVE,220.74,365.19,59.981,1434480304,"201051344000988","174011321042388",27.89,39.50,0,330.93,415.99,208.4,199.2,0.963,133693.6,133693.6,2674,0,0,0,L,1122011218,0,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480313,99538.00
06/16/2015 14:45,2,7.402,ACTIVE,220.74,363.99,59.981,1434480304,"201051344001158","174011321042388",27.35,40.60,0,328.52,413.59,205.0,195.9,0.946,139911.9,139911.9,2677,0,0,0,L,1122011218,0,124.49,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480314,99539.00
06/16/2015 14:45,2,7.398,ACTIVE,219.61,362.79,59.975,1434480304,"201051344001025","174011321042388",27.81,44.50,0,325.22,413.29,208.2,199.0,0.928,142987.8,142987.8,2677,0,0,0,L,1122011218,0,123.81,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480315,99540.00
06/16/2015 14:45,1,5.246,ACTIVE,217.6,370.84,60.03,1434480304,"033051125000118","174011321042388",38.13,38,0.881,298.49,395.91,199.0,190.6,0.862,22405.4,22453.7,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480316,99541.00
06/16/2015 14:45,2,7.322,ACTIVE,220.74,364.59,59.975,1434480304,"201051344000569","174011321042388",28.13,37.80,0,326.12,415.39,208.6,199.4,0.963,146705.6,146705.6,2678,0,0,0,L,1122011218,0,124.27,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480317,99542.00
