ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 14:45,2,5.039,ACTIVE,217.80,405.77,59.965,1434480304,"274151322000094","174011321042388",37.51,53.50,0,381.12,448.45,191.0,182.4,0.734,332545.7,332545.7,4032,0,0,0,L,1151911521,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480318,99543.00
06/16/2015 14:45,1,7.212,ACTIVE,218.0,326.38,60.00,1434480304,"040051121000068","174011321042388",22.21,38,0.710,303.84,382.96,159.3,153.7,0.703,20310.600000012,20349.3,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480319,99544.00
06/16/2015 14:45,2,7.230,ACTIVE,220.52,362.79,59.959,1434480304,"201051344000458","174011321042388",28.47,39.80,0,328.52,413.59,208.3,199.1,0.981,142442.3,142442.3,2677,0,0,0,L,1122011218,0,124.49,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480320,99545.00
06/16/2015 14:45,2,7.385,ACTIVE,217.35,352.27,59.965,1434480304,"274151322000087","174011321042388",24.87,92.00,0,326.42,394.05,186.0,177.6,0.698,402670.5,402670.5,3578,0,0,0,L,1151911521,0,124.94,123.59,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480321,99546.00
06/16/2015 14:45,2,7.512,ACTIVE,217.13,375.11,59.975,1434480304,"274151322000052","174011321042388",26.60,56.30,0,326.12,398.26,202.2,193.2,0.782,430400.3,430400.3,3981,0,0,0,L,1151911521,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480322,99547.00
06/16/2015 14:45,2,7.379,ACTIVE,218.26,361.29,59.938,1434480304,"201051344001145","174011321042388",27.63,39.50,0,325.22,414.49,206.5,197.4,0.941,147603.5,147603.5,2685,0,0,0,L,1122011218,0,123.59,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480323,99548.00
06/16/2015 14:45,2,7.322,ACTIVE,218.03,361.89,59.970,1434480304,"201051344000685","174011321042388",27.65,41.50,0,326.42,412.38,205.1,196.0,0.986,146825.0,146825.0,2686,0,0,0,L,1122011218,0,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480324,99549.00
06/16/2015 14:45,2,7.379,ACTIVE,216.90,375.41,59.970,1434480304,"274151322000088","174011321042388",26.56,54.50,0,326.72,397.05,198.3,189.5,0.751,412115.3,412115.3,3588,0,0,0,L,1151911521,0,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480325,99550.00
06/16/2015 14:45,2,7.271,ACTIVE,218.71,363.09,59.981,1434480304,"201051344000438","174011321042388",27.53,43.20,0,325.82,414.79,202.8,193.8,0.941,146889.9,146889.9,2680,0,0,0,L,1122011218,0,124.04,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480326,99551.00
06/16/2015 14:45,2,7.295,ACTIVE,219.16,361.59,59.970,1434480304,"201051344001135","174011321042388",27.61,42.80,0,326.42,411.78,204.1,195.0,0.924,138239.4,138239.4,2675,0,0,0,L,1122011218,0,124.04,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480326,99552.00
06/16/2015 14:45,2,7.275,ACTIVE,218.48,362.49,59.970,1434480304,"201051344000417","174011321042388",27.19,44.00,0,325.82,413.89,200.2,191.4,0.946,142773.4,142773.4,2674,0,0,0,L,1122011218,0,123.36,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480327,99553.00
06/16/2015 14:45,2,7.314,ACTIVE,218.48,361.89,59.975,1434480304,"201051344000594","174011321042388",27.97,47.80,0,325.52,413.89,207.1,198.0,0.963,142657.1,142657.1,2673,0,0,0,L,1122011218,0,123.59,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480328,99554.00
06/16/2015 14:45,2,7.533,ACTIVE,216.90,365.49,59.975,1434480304,"274151322000083","174011321042388",26.74,59.00,0,325.82,398.56,203.9,194.9,0.818,426676.3,426676.3,3987,0,0,0,L,1151911521,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480329,99555.00
06/16/2015 14:45,2,7.438,ACTIVE,219.61,363.39,59.959,1434480304,"201051344000585","174011321042388",27.83,42.30,0,324.92,414.19,209.7,200.4,0.963,141550.8,141550.8,2675,0,0,0,L,1122011218,0,123.59,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480330,99556.00
06/16/2015 14:45,2,7.496,ACTIVE,217.58,363.09,59.970,1434480304,"274151322000054","174011321042388",26.46,55.80,0,326.42,397.96,200.7,191.8,0.756,421981.9,421981.9,3578,0,0,0,L,1151911521,0,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480331,99557.00
06/16/2015 14:45,2,7.395,ACTIVE,219.39,363.09,59.959,1434480304,"201051344001203","174011321042388",27.77,44.00,0,325.82,414.19,207.9,198.8,0.972,142876.0,142876.0,2679,0,0,0,L,1122011218,0,124.49,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480332,99558.00
06/16/2015 14:45,2,7.398,ACTIVE,218.26,361.29,59.975,1434480304,"201051344000646","174011321042388",27.23,42.50,0,325.82,412.68,204.0,195.0,0.955,140404.3,140404.3,2674,0,0,0,L,1122011218,0,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480333,99559.00
06/16/2015 14:45,2,4.988,ACTIVE,218.71,406.97,59.938,1434480304,"274151322000068","174011321042388",37.31,52.00,0,377.82,448.45,187.8,179.3,0.707,331503.3,331503.3,3640,0,0,0,L,1151911521,0,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480334,99560.00
06/16/2015 14:45,2,7.820,ACTIVE,218.26,358.28,59.970,1434480304,"274151322000076","174011321042388",27.29,57.00,0,326.72,403.07,216.1,206.7,0.835,449627.4,449627.4,3986,0,0,0,L,1151911521,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480335,99561.00
06/16/2015 14:45,1,4.599,ACTIVE,217.8,356.79,60.00,1434480304,"033051125000132","174011321042388",32.92,38,0.667,304.23,379.48,150.6,144.5,0.666,16867.300000024,16903.700000024,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480336,99562.00
06/16/2015 14:45,1,5.249,ACTIVE,217.1,357.47,60.03,1434480304,"033051125000150","174011321042388",37.68,38,0.880,298.53,395.40,196.8,189.7,0.860,22382.199999988,22430.400000036,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480338,99563.00
06/16/2015 14:45,2,7.328,ACTIVE,218.26,361.29,59.965,1434480304,"201051344000890","174011321042388",27.57,44.30,0,326.12,412.68,204.7,195.6,0.932,144463.1,144463.1,2676,0,0,0,L,1122011218,0,123.59,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480339,99564.00
06/16/2015 14:45,2,7.365,ACTIVE,220.06,363.99,59.970,1434480304,"201051344000900","174011321042388",28.45,35.20,0,325.22,414.79,212.1,202.8,0.963,144756.5,144756.5,2681,0,0,0,L,1122011218,0,124.49,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480339,99565.00
06/16/2015 14:45,2,7.439,ACTIVE,219.16,363.69,59.970,1434480304,"201051344000633","174011321042388",27.41,43.40,0,324.32,412.38,206.4,197.3,0.963,134483.2,134483.2,2683,0,0,0,L,1122011218,0,124.04,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480340,99566.00
06/16/2015 14:45,1,7.200,ACTIVE,218.0,362.63,60.03,1434480304,"040051121000185","174011321042388",24.26,38,0.771,302.45,387.52,173.8,167.2,0.759,20291.400000011,20333.900000011,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480342,99567.00
06/16/2015 14:45,2,7.297,ACTIVE,220.52,365.49,59.975,1434480304,"201051344000983","174011321042388",28.41,38.20,0,326.42,415.09,209.8,200.6,0.959,141615.0,141615.0,2680,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480342,99568.00
06/16/2015 14:45,2,7.354,ACTIVE,219.61,362.79,59.975,1434480304,"201051344000917","174011321042388",27.85,41.50,0,325.82,415.39,207.4,198.2,0.990,144993.4,144993.4,2683,0,0,0,L,1122011218,0,123.81,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480343,99569.00
06/16/2015 14:45,1,7.087,ACTIVE,216.9,334.67,60.03,1434480304,"040051121000116","174011321042388",24.60,35,0.772,299.11,386.45,173.4,166.1,0.760,19846.600000024,19888.700000048,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480345,99570.00
06/16/2015 14:45,1,4.563,ACTIVE,218.3,331.30,60.00,1434480304,"033051125000135","174011321042388",32.27,38,0.647,303.38,380.40,146.5,140.8,0.644,16830.50000001,16866.20000001,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480346,99571.00
06/16/2015 14:45,2,7.307,ACTIVE,220.29,363.39,59.959,1434480304,"201051344000648","174011321042388",28.01,38.20,0,327.62,417.79,207.2,198.1,0.955,140982.4,140982.4,2674,0,0,0,L,1122011218,0,124.04,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480347,99572.00
06/16/2015 14:45,2,7.316,ACTIVE,219.61,363.99,59.975,1434480304,"201051344001093","174011321042388",27.83,41.00,0,325.52,414.19,206.2,197.1,0.941,143073.5,143073.5,2680,0,0,0,L,1122011218,0,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480348,99573.00
06/16/2015 14:45,2,7.354,ACTIVE,220.52,363.09,59.981,1434480304,"201051344000645","174011321042388",28.15,38.20,0,327.62,414.49,209.6,200.3,0.941,141397.6,141397.6,2678,0,0,0,L,1122011218,0,124.72,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480349,99574.00
06/16/2015 14:45,2,7.451,ACTIVE,217.80,362.49,59.970,1434480304,"274151322000085","174011321042388",27.19,55.80,0,324.92,400.66,205.1,196.0,0.778,424070.5,424070.5,3983,0,0,0,L,1151911521,0,125.62,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480349,99575.00
06/16/2015 14:45,2,7.385,ACTIVE,219.61,363.09,59.970,1434480304,"201051344000651","174011321042388",27.37,43.00,0,326.12,412.08,204.7,195.7,0.915,140797.7,140797.7,2678,0,0,0,L,1122011218,0,124.49,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480350,99576.00
06/16/2015 14:45,2,7.338,ACTIVE,219.39,361.59,59.975,1434480304,"201051344000867","174011321042388",28.07,40.40,0,324.92,413.29,208.7,199.5,0.946,133119.9,133119.9,2682,0,0,0,L,1122011218,0,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480351,99577.00
06/16/2015 14:45,1,7.180,ACTIVE,217.8,325.70,60.03,1434480304,"040051121000095","174011321042388",21.77,37,0.691,302.59,382.02,155.5,149.7,0.684,21198.4,21235.9,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480352,99578.00
06/16/2015 14:45,2,7.307,ACTIVE,218.03,361.29,59.981,1434480304,"201051344001230","174011321042388",27.93,41.80,0,327.02,412.08,206.5,197.4,0.946,144267.6,144267.6,2684,0,0,0,L,1122011218,0,123.59,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480354,99579.00
06/16/2015 14:45,2,7.281,ACTIVE,220.52,363.39,59.981,1434480304,"201051344000576","174011321042388",28.37,36.30,0,326.72,414.19,209.1,199.9,0.950,140756.2,140756.2,2683,0,0,0,L,1122011218,0,124.49,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480355,99580.00
06/16/2015 14:45,2,7.346,ACTIVE,220.52,363.99,59.975,1434480304,"201051344000579","174011321042388",27.79,43.80,0,331.83,413.29,206.7,197.5,0.950,146800.4,146800.4,2676,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434480356,99581.00
06/16/2015 15:00,2,7.172,ACTIVE,218.71,362.19,59.991,1434481204,"201051344000955","174011321042388",27.35,43.60,0,332.43,404.87,198.7,189.8,0.937,146228.0,146228.0,2680,0,0,0,L,1122011218,0,123.59,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481205,99582.00
06/16/2015 15:00,1,7.273,ACTIVE,217.6,379.56,60.03,1434481204,"040051121000195","174011321042388",24.60,38,0.784,315.52,385.36,178.0,169.5,0.777,22362.7,22404.4,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481207,99583.00
06/16/2015 15:00,2,7.762,ACTIVE,218.03,367.00,59.965,1434481204,"274151322000095","174011321042388",27.57,58.30,0,330.03,399.76,216.8,207.4,0.813,444020.2,444020.2,3599,0,0,0,L,1151911521,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481207,99584.00
06/16/2015 15:00,2,7.238,ACTIVE,219.61,363.09,59.981,1434481204,"201051344000868","174011321042388",28.07,35.20,0,336.94,412.68,205.7,196.6,0.928,132496.9,132496.9,2680,0,0,0,L,1122011218,0,124.27,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481208,99585.00
06/16/2015 15:00,2,7.229,ACTIVE,221.64,366.10,59.986,1434481204,"201051344000853","174011321042388",28.35,36.30,0,335.14,412.08,207.4,198.3,0.968,138758.7,138758.7,2677,0,0,0,L,1122011218,0,125.62,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481209,99586.00
06/16/2015 15:00,2,7.213,ACTIVE,220.29,363.39,60.007,1434481204,"201051344000582","174011321042388",27.25,42.50,0,336.64,412.08,198.9,190.1,0.910,139343.9,139343.9,2676,0,0,0,L,1122011218,0,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481210,99587.00
06/16/2015 15:00,1,7.138,ACTIVE,218.8,375.30,60.00,1434481204,"040051121000097","174011321042388",24.82,37,0.781,317.01,384.96,176.3,169.4,0.773,20240.5,20282.100000024,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481211,99588.00
06/16/2015 15:00,2,7.260,ACTIVE,221.19,367.90,59.991,1434481204,"201051344000469","174011321042388",27.91,35.00,0,335.44,412.98,205.2,196.2,0.963,133956.8,133956.8,2677,0,0,0,L,1122011218,0,124.72,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481212,99589.00
06/16/2015 15:00,2,7.311,ACTIVE,221.19,366.70,59.981,1434481204,"201051344000988","174011321042388",27.45,39.00,0,334.54,411.48,203.2,194.2,0.910,133742.2,133742.2,2675,0,0,0,L,1122011218,0,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481213,99590.00
06/16/2015 15:00,2,7.344,ACTIVE,220.97,365.19,60.039,1434481204,"201051344001158","174011321042388",27.00,40.40,0,335.74,411.18,200.7,191.8,0.910,139959.9,139959.9,2678,0,0,0,L,1122011218,0,124.72,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481214,99591.00
06/16/2015 15:00,2,7.314,ACTIVE,219.84,362.49,59.986,1434481204,"201051344001025","174011321042388",27.33,44.30,0,337.24,412.38,202.4,193.5,0.902,143036.3,143036.3,2678,0,0,0,L,1122011218,0,124.27,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481215,99592.00
06/16/2015 15:00,1,5.231,ACTIVE,218.3,386.24,60.03,1434481204,"033051125000118","174011321042388",38.27,38,0.880,312.08,392.64,199.2,190.4,0.861,22453.7,22500.8,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481216,99593.00
06/16/2015 15:00,2,7.256,ACTIVE,220.97,367.60,59.991,1434481204,"201051344000569","174011321042388",28.13,36.50,0,335.14,412.68,206.6,197.5,0.946,146754.6,146754.6,2679,0,0,0,L,1122011218,0,124.49,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481217,99594.00
06/16/2015 15:00,2,5.004,ACTIVE,218.26,407.87,60.007,1434481204,"274151322000094","174011321042388",37.51,53.30,0,383.23,448.45,188.6,180.1,0.720,332590.4,332590.4,4033,0,0,0,L,1151911521,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481219,99595.00
06/16/2015 15:00,1,7.194,ACTIVE,217.7,337.08,60.03,1434481204,"040051121000068","174011321042388",22.18,37,0.703,316.51,380.81,158.7,152.0,0.700,20349.3,20386.900000024,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481220,99596.00
06/16/2015 15:00,2,7.238,ACTIVE,221.19,366.10,59.981,1434481204,"201051344000458","174011321042388",27.95,38.60,0,336.34,412.08,204.9,195.8,0.941,142491.1,142491.1,2678,0,0,0,L,1122011218,0,125.17,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481221,99597.00
06/16/2015 15:00,2,7.340,ACTIVE,217.80,356.78,59.991,1434481204,"274151322000087","174011321042388",24.93,92.00,0,331.53,392.85,185.2,176.8,0.698,402714.3,402714.3,3579,0,0,0,L,1151911521,0,125.40,124.04,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481222,99598.00
06/16/2015 15:00,2,7.447,ACTIVE,218.26,374.21,59.981,1434481204,"274151322000052","174011321042388",26.98,56.30,0,332.13,397.35,203.3,194.3,0.773,430448.2,430448.2,3982,0,0,0,L,1151911521,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481223,99599.00
06/16/2015 15:00,2,7.189,ACTIVE,218.71,363.09,59.986,1434481204,"201051344001145","174011321042388",27.95,39.80,0,334.24,410.28,203.5,194.5,0.919,147651.9,147651.9,2686,0,0,0,L,1122011218,0,124.04,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481224,99600.00
06/16/2015 15:00,2,7.299,ACTIVE,218.48,361.89,59.981,1434481204,"201051344000685","174011321042388",27.31,41.30,0,331.53,406.07,201.9,192.9,0.972,146873.0,146873.0,2687,0,0,0,L,1122011218,0,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481225,99601.00
06/16/2015 15:00,2,7.381,ACTIVE,217.58,378.42,59.991,1434481204,"274151322000088","174011321042388",26.48,53.80,0,332.43,395.85,197.7,188.9,0.751,412162.0,412162.0,3589,0,0,0,L,1151911521,0,126.07,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481226,99602.00
06/16/2015 15:00,2,7.156,ACTIVE,219.39,363.39,59.986,1434481204,"201051344000438","174011321042388",27.45,43.00,0,334.54,409.98,198.9,190.0,0.919,146937.3,146937.3,2681,0,0,0,L,1122011218,0,124.27,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481227,99603.00
06/16/2015 15:00,2,7.230,ACTIVE,219.39,361.89,59.991,1434481204,"201051344001135","174011321042388",27.04,43.20,0,333.93,409.98,197.9,189.1,0.893,138287.0,138287.0,2676,0,0,0,L,1122011218,0,124.04,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481228,99604.00
06/16/2015 15:00,2,7.105,ACTIVE,218.71,361.59,59.991,1434481204,"201051344000417","174011321042388",27.19,44.50,0,332.43,408.78,195.8,187.0,0.915,142820.2,142820.2,2675,0,0,0,L,1122011218,0,123.36,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481229,99605.00
06/16/2015 15:00,2,7.287,ACTIVE,218.71,362.79,59.991,1434481204,"201051344000594","174011321042388",27.55,46.80,0,330.03,407.27,203.3,194.3,0.941,142705.6,142705.6,2674,0,0,0,L,1122011218,0,123.81,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481229,99606.00
06/16/2015 15:00,2,7.426,ACTIVE,217.58,367.00,59.986,1434481204,"274151322000083","174011321042388",27.14,59.30,0,330.93,396.45,203.7,194.7,0.804,426724.5,426724.5,3988,0,0,0,L,1151911521,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481230,99607.00
06/16/2015 15:00,2,7.408,ACTIVE,219.84,363.39,59.996,1434481204,"201051344000585","174011321042388",26.98,42.50,0,336.34,411.18,202.3,193.3,0.937,141599.5,141599.5,2676,0,0,0,L,1122011218,0,124.04,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481231,99608.00
06/16/2015 15:00,2,7.393,ACTIVE,217.58,352.57,59.970,1434481204,"274151322000054","174011321042388",26.68,56.30,0,331.23,397.35,199.5,190.6,0.756,422029.1,422029.1,3579,0,0,0,L,1151911521,0,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481232,99609.00
06/16/2015 15:00,2,7.281,ACTIVE,219.84,362.79,59.975,1434481204,"201051344001203","174011321042388",27.33,43.20,0,337.24,412.08,201.7,192.7,0.941,142924.5,142924.5,2680,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481233,99610.00
06/16/2015 15:00,2,7.266,ACTIVE,218.48,362.19,59.986,1434481204,"201051344000646","174011321042388",27.02,43.00,0,330.33,409.68,198.8,189.9,0.924,140451.9,140451.9,2675,0,0,0,L,1122011218,0,124.04,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481234,99611.00
06/16/2015 15:00,2,4.932,ACTIVE,218.71,418.70,59.981,1434481204,"274151322000068","174011321042388",37.91,52.00,0,380.52,452.36,189.8,181.3,0.712,331547.8,331547.8,3641,0,0,0,L,1151911521,0,125.85,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481235,99612.00
06/16/2015 15:00,2,7.725,ACTIVE,218.71,367.90,59.970,1434481204,"274151322000076","174011321042388",27.67,56.30,0,337.24,400.66,216.3,206.8,0.831,449678.5,449678.5,3987,0,0,0,L,1151911521,0,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481236,99613.00
06/16/2015 15:00,1,4.585,ACTIVE,218.1,350.81,60.03,1434481204,"033051125000132","174011321042388",32.98,37,0.664,318.60,377.25,150.5,143.8,0.665,16903.700000024,16939.200000024,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481237,99614.00
06/16/2015 15:00,1,5.190,ALERT,218.0,366.33,60.03,1434481204,"033051125000150","174011321042388",38.32,37,0.880,313.05,392.60,197.9,190.5,0.856,22430.400000036,22477.5,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434481239,99615.00
06/16/2015 15:00,2,7.213,ACTIVE,218.48,360.69,59.986,1434481204,"201051344000890","174011321042388",27.33,44.00,0,330.63,406.07,199.8,190.9,0.919,144510.9,144510.9,2677,0,0,0,L,1122011218,0,124.04,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481240,99616.00
06/16/2015 15:00,2,7.367,ACTIVE,220.29,365.19,59.981,1434481204,"201051344000900","174011321042388",27.93,34.50,0,336.04,413.29,208.5,199.3,0.941,144806.2,144806.2,2682,0,0,0,L,1122011218,0,124.72,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481241,99617.00
06/16/2015 15:00,2,7.262,ACTIVE,219.39,362.79,59.991,1434481204,"201051344000633","174011321042388",27.49,42.50,0,336.64,411.48,202.2,193.3,0.955,134531.5,134531.5,2684,0,0,0,L,1122011218,0,124.27,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481242,99618.00
06/16/2015 15:00,1,7.182,ACTIVE,218.5,330.07,60.03,1434481204,"040051121000185","174011321042388",24.44,38,0.773,316.83,384.74,174.7,167.8,0.766,20333.900000011,20375.299999987,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481243,99619.00
06/16/2015 15:00,2,7.307,ACTIVE,220.52,364.89,59.991,1434481204,"201051344000983","174011321042388",27.87,36.80,0,335.14,412.68,206.2,197.1,0.937,141664.2,141664.2,2681,0,0,0,L,1122011218,0,124.72,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481244,99620.00
06/16/2015 15:00,2,7.248,ACTIVE,219.84,362.49,59.986,1434481204,"201051344000917","174011321042388",27.47,42.00,0,336.34,410.58,201.5,192.6,0.950,145041.8,145041.8,2684,0,0,0,L,1122011218,0,124.04,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481245,99621.00
06/16/2015 15:00,1,7.009,ACTIVE,217.2,374.51,60.03,1434481204,"040051121000116","174011321042388",24.87,34,0.771,314.52,383.35,173.4,166.0,0.761,19888.700000048,19929.600000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481246,99622.00
06/16/2015 15:00,1,4.488,ACTIVE,218.2,326.55,60.03,1434481204,"033051125000135","174011321042388",32.90,37,0.650,317.87,377.94,146.9,141.1,0.651,16866.20000001,16901.00000001,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481247,99623.00
06/16/2015 15:00,2,7.148,ACTIVE,220.52,366.40,59.991,1434481204,"201051344000648","174011321042388",27.99,37.50,0,336.64,412.98,202.5,193.5,0.941,141030.7,141030.7,2675,0,0,0,L,1122011218,0,124.27,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481248,99624.00
06/16/2015 15:00,2,7.156,ACTIVE,219.84,362.79,60.002,1434481204,"201051344001093","174011321042388",27.47,41.50,0,336.64,410.88,199.0,190.2,0.906,143121.4,143121.4,2681,0,0,0,L,1122011218,0,124.27,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481249,99625.00
06/16/2015 15:00,2,7.311,ACTIVE,220.52,363.39,59.981,1434481204,"201051344000645","174011321042388",27.73,37.50,0,336.34,411.78,205.4,196.3,0.902,141446.6,141446.6,2679,0,0,0,L,1122011218,0,124.94,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481250,99626.00
06/16/2015 15:00,2,7.426,ACTIVE,218.03,378.12,59.981,1434481204,"274151322000085","174011321042388",26.90,55.30,0,332.73,396.75,202.2,193.2,0.769,424118.7,424118.7,3984,0,0,0,L,1151911521,0,125.85,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481251,99627.00
06/16/2015 15:00,2,7.283,ACTIVE,220.06,362.19,59.970,1434481204,"201051344000651","174011321042388",26.98,43.00,0,336.94,411.48,198.9,190.1,0.893,140845.5,140845.5,2679,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481252,99628.00
06/16/2015 15:00,2,7.293,ACTIVE,219.61,361.89,59.970,1434481204,"201051344000867","174011321042388",27.51,39.80,0,333.63,410.58,203.3,194.3,0.915,133168.6,133168.6,2683,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481253,99629.00
06/16/2015 15:00,1,7.079,ALERT,218.1,322.19,60.03,1434481204,"040051121000095","174011321042388",22.03,36,0.690,317.56,379.37,155.2,149.5,0.684,21235.9,21272.8,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1434481254,99630.00
06/16/2015 15:00,2,7.260,ACTIVE,218.26,363.09,59.986,1434481204,"201051344001230","174011321042388",27.29,42.00,0,330.33,405.77,200.5,191.6,0.937,144315.8,144315.8,2685,0,0,0,L,1122011218,0,123.81,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481255,99631.00
06/16/2015 15:00,2,7.172,ACTIVE,220.97,365.49,59.991,1434481204,"201051344000576","174011321042388",28.21,35.00,0,335.74,412.38,204.8,195.7,0.919,140805.2,140805.2,2684,0,0,0,L,1122011218,0,124.94,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481256,99632.00
06/16/2015 15:00,2,7.301,ACTIVE,220.97,364.59,59.991,1434481204,"201051344000579","174011321042388",27.25,43.00,0,336.04,411.48,201.3,192.4,0.937,146848.7,146848.7,2677,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434481257,99633.00
06/16/2015 15:15,2,6.961,ACTIVE,218.71,360.38,59.970,1434482103,"201051344000955","174011321042388",27.31,44.00,0,333.93,405.47,192.6,183.9,0.902,146274.4,146274.4,2681,0,0,0,L,1122011218,0,123.36,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482104,99634.00
06/16/2015 15:15,1,7.008,ACTIVE,217.2,330.04,60.03,1434482103,"040051121000195","174011321042388",24.65,38,0.759,314.78,384.63,171.9,163.7,0.750,22404.4,22445.8,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482106,99635.00
06/16/2015 15:15,2,7.609,ACTIVE,218.03,379.92,60.002,1434482103,"274151322000095","174011321042388",27.23,57.70,0,331.83,398.56,209.8,200.6,0.787,444070.9,444070.9,3600,0,0,0,L,1151911521,0,126.07,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482106,99636.00
06/16/2015 15:15,2,7.082,ACTIVE,219.61,361.29,59.981,1434482103,"201051344000868","174011321042388",27.61,35.20,0,333.93,410.88,198.0,189.2,0.893,132544.9,132544.9,2681,0,0,0,L,1122011218,0,124.04,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482107,99637.00
06/16/2015 15:15,2,6.883,ACTIVE,221.19,364.29,59.986,1434482103,"201051344000853","174011321042388",28.45,35.80,0,335.74,410.58,198.3,189.5,0.924,138807.1,138807.1,2678,0,0,0,L,1122011218,0,124.94,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482108,99638.00
06/16/2015 15:15,2,6.928,ACTIVE,220.06,363.09,60.007,1434482103,"201051344000582","174011321042388",27.47,42.80,0,336.64,409.98,192.7,184.0,0.893,139390.4,139390.4,2677,0,0,0,L,1122011218,0,124.27,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482109,99639.00
06/16/2015 15:15,1,6.885,ACTIVE,218.2,356.80,60.03,1434482103,"040051121000097","174011321042388",24.92,36,0.756,315.88,384.52,170.7,163.9,0.750,20282.100000024,20323.400000036,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482110,99640.00
06/16/2015 15:15,2,6.977,ACTIVE,221.19,363.39,59.965,1434482103,"201051344000469","174011321042388",27.95,35.00,0,334.84,410.88,197.4,188.7,0.928,134004.7,134004.7,2678,0,0,0,L,1122011218,0,124.49,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482111,99641.00
06/16/2015 15:15,2,6.963,ACTIVE,221.19,364.89,60.002,1434482103,"201051344000988","174011321042388",27.75,39.30,0,334.54,409.68,195.7,186.9,0.897,133789.6,133789.6,2676,0,0,0,L,1122011218,0,124.72,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482112,99642.00
06/16/2015 15:15,2,7.051,ACTIVE,221.19,363.99,59.996,1434482103,"201051344001158","174011321042388",27.15,40.60,0,335.44,409.38,193.8,185.2,0.910,140006.8,140006.8,2679,0,0,0,L,1122011218,0,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482113,99643.00
06/16/2015 15:15,2,7.092,ACTIVE,220.06,362.49,59.970,1434482103,"201051344001025","174011321042388",27.33,44.00,0,334.24,410.58,196.4,187.6,0.871,143083.7,143083.7,2679,0,0,0,L,1122011218,0,124.27,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482114,99644.00
06/16/2015 15:15,1,5.049,ACTIVE,218.3,325.08,60.03,1434482103,"033051125000118","174011321042388",38.34,37,0.855,310.24,392.07,192.6,185.3,0.834,22500.8,22547.4,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482115,99645.00
06/16/2015 15:15,2,6.998,ACTIVE,220.97,364.89,59.959,1434482103,"201051344000569","174011321042388",27.89,36.80,0,335.74,411.78,197.5,188.7,0.902,146802.6,146802.6,2680,0,0,0,L,1122011218,0,124.49,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482116,99646.00
06/16/2015 15:15,2,4.836,ACTIVE,218.71,412.98,59.954,1434482103,"274151322000094","174011321042388",37.41,52.80,0,383.23,447.85,183.9,175.6,0.694,332634.5,332634.5,4034,0,0,0,L,1151911521,0,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482117,99647.00
06/16/2015 15:15,1,6.933,ACTIVE,218.5,330.37,60.03,1434482103,"040051121000068","174011321042388",22.29,37,0.680,313.24,379.67,153.7,147.6,0.680,20386.900000024,20423.999999988,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482119,99648.00
06/16/2015 15:15,2,6.945,ACTIVE,220.97,363.69,59.922,1434482103,"201051344000458","174011321042388",28.05,38.00,0,336.64,411.18,197.3,188.5,0.928,142539.0,142539.0,2679,0,0,0,L,1122011218,0,124.94,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482120,99649.00
06/16/2015 15:15,2,7.051,ACTIVE,218.26,362.49,60.007,1434482103,"274151322000087","174011321042388",25.13,90.50,0,331.53,390.74,179.6,171.4,0.672,402757.6,402757.6,3580,0,0,0,L,1151911521,0,125.85,124.27,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482121,99650.00
06/16/2015 15:15,2,7.227,ACTIVE,218.03,377.82,59.970,1434482103,"274151322000052","174011321042388",26.94,56.30,0,333.03,397.05,197.1,188.3,0.756,430495.7,430495.7,3983,0,0,0,L,1151911521,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482121,99651.00
06/16/2015 15:15,2,6.953,ACTIVE,219.16,362.19,59.991,1434482103,"201051344001145","174011321042388",28.03,40.40,0,331.83,409.68,197.3,188.6,0.897,147699.5,147699.5,2687,0,0,0,L,1122011218,0,124.04,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482122,99652.00
06/16/2015 15:15,2,7.043,ACTIVE,218.93,361.29,59.975,1434482103,"201051344000685","174011321042388",27.45,42.00,0,332.13,406.67,195.7,187.0,0.941,146920.2,146920.2,2688,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482123,99653.00
06/16/2015 15:15,2,7.107,ACTIVE,218.48,363.69,60.007,1434482103,"274151322000088","174011321042388",26.64,53.50,0,331.53,394.95,191.7,183.1,0.725,412208.1,412208.1,3590,0,0,0,L,1151911521,0,126.30,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482124,99654.00
06/16/2015 15:15,2,6.895,ACTIVE,219.84,363.39,60.002,1434482103,"201051344000438","174011321042388",27.69,43.60,0,333.03,410.28,193.1,184.5,0.902,146983.9,146983.9,2682,0,0,0,L,1122011218,0,124.72,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482125,99655.00
06/16/2015 15:15,2,7.000,ACTIVE,219.84,362.79,59.975,1434482103,"201051344001135","174011321042388",27.14,43.60,0,332.43,407.87,192.3,183.7,0.875,138333.3,138333.3,2677,0,0,0,L,1122011218,0,124.49,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482126,99656.00
06/16/2015 15:15,2,6.896,ACTIVE,219.61,363.09,60.012,1434482103,"201051344000417","174011321042388",27.23,44.00,0,335.14,407.57,190.2,181.7,0.893,142866.0,142866.0,2676,0,0,0,L,1122011218,0,124.04,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482127,99657.00
06/16/2015 15:15,2,7.084,ACTIVE,219.16,361.89,59.965,1434482103,"201051344000594","174011321042388",27.43,46.80,0,331.83,406.07,196.7,188.0,0.910,142753.2,142753.2,2675,0,0,0,L,1122011218,0,124.04,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482128,99658.00
06/16/2015 15:15,2,7.184,ACTIVE,217.80,353.77,59.991,1434482103,"274151322000083","174011321042388",27.25,57.70,0,330.63,396.15,198.3,189.5,0.787,426772.2,426772.2,3989,0,0,0,L,1151911521,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482129,99659.00
06/16/2015 15:15,2,7.158,ACTIVE,220.52,362.19,59.959,1434482103,"201051344000585","174011321042388",27.19,42.80,0,333.33,410.28,197.2,188.4,0.897,141646.9,141646.9,2677,0,0,0,L,1122011218,0,124.27,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482130,99660.00
06/16/2015 15:15,2,7.150,ACTIVE,218.48,376.92,59.970,1434482103,"274151322000054","174011321042388",26.76,56.00,0,333.63,396.75,193.7,185.0,0.734,422075.7,422075.7,3580,0,0,0,L,1151911521,0,126.07,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482130,99661.00
06/16/2015 15:15,2,7.084,ACTIVE,220.29,361.89,60.007,1434482103,"201051344001203","174011321042388",27.21,43.40,0,333.93,409.98,195.2,186.5,0.902,142971.6,142971.6,2681,0,0,0,L,1122011218,0,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482131,99662.00
06/16/2015 15:15,2,7.055,ACTIVE,219.16,360.99,59.981,1434482103,"201051344000646","174011321042388",27.00,42.30,0,331.23,407.57,192.9,184.2,0.897,140498.3,140498.3,2676,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482132,99663.00
06/16/2015 15:15,2,4.783,ACTIVE,219.84,408.48,59.965,1434482103,"274151322000068","174011321042388",37.75,51.50,0,382.63,448.45,181.8,173.5,0.681,331591.7,331591.7,3642,0,0,0,L,1151911521,0,126.30,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482133,99664.00
06/16/2015 15:15,2,7.518,ACTIVE,219.39,381.73,60.002,1434482103,"274151322000076","174011321042388",27.61,55.50,0,333.93,400.06,210.1,200.9,0.804,449729.0,449729.0,3988,0,0,0,L,1151911521,0,126.30,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482134,99665.00
06/16/2015 15:15,1,4.430,ACTIVE,218.2,339.15,60.03,1434482103,"033051125000132","174011321042388",33.13,36,0.642,315.27,376.35,146.0,139.5,0.647,16939.200000024,16974.300000024,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482136,99666.00
06/16/2015 15:15,1,5.018,ACTIVE,218.5,348.96,60.03,1434482103,"033051125000150","174011321042388",38.43,36,0.853,311.35,391.37,191.9,185.3,0.840,22477.5,22524.199999988,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482137,99667.00
06/16/2015 15:15,2,7.066,ACTIVE,218.71,360.69,59.996,1434482103,"201051344000890","174011321042388",27.12,43.80,0,331.83,404.87,194.1,185.4,0.888,144557.5,144557.5,2678,0,0,0,L,1122011218,0,124.27,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482138,99668.00
06/16/2015 15:15,2,7.031,ACTIVE,220.29,363.09,59.986,1434482103,"201051344000900","174011321042388",28.13,34.50,0,336.34,411.78,200.2,191.3,0.897,144854.9,144854.9,2683,0,0,0,L,1122011218,0,124.94,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482139,99669.00
06/16/2015 15:15,2,7.064,ACTIVE,220.06,362.49,59.959,1434482103,"201051344000633","174011321042388",27.27,41.80,0,336.34,409.98,195.1,186.3,0.906,134578.7,134578.7,2685,0,0,0,L,1122011218,0,124.49,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482140,99670.00
06/16/2015 15:15,1,6.987,ALERT,218.9,324.80,60.03,1434482103,"040051121000185","174011321042388",24.48,37,0.753,315.39,384.61,170.2,163.4,0.745,20375.299999987,20416.299999987,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434482141,99671.00
06/16/2015 15:15,2,6.945,ACTIVE,220.97,364.59,59.965,1434482103,"201051344000983","174011321042388",28.11,36.80,0,334.84,413.59,197.6,188.8,0.906,141712.3,141712.3,2682,0,0,0,L,1122011218,0,124.94,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482142,99672.00
06/16/2015 15:15,2,7.041,ACTIVE,220.06,362.79,59.991,1434482103,"201051344000917","174011321042388",27.47,42.50,0,334.24,409.98,195.9,187.1,0.919,145089.0,145089.0,2685,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482143,99673.00
06/16/2015 15:15,1,6.831,ACTIVE,217.5,364.36,60.03,1434482103,"040051121000116","174011321042388",24.89,33,0.749,312.24,382.92,169.2,162.1,0.747,19929.600000024,19970.300000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482144,99674.00
06/16/2015 15:15,1,4.352,ACTIVE,218.6,323.08,60.03,1434482103,"033051125000135","174011321042388",32.93,36,0.629,315.92,376.63,142.6,136.6,0.633,16901.00000001,16935.40000001,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482146,99675.00
06/16/2015 15:15,2,6.883,ACTIVE,220.52,362.79,60.007,1434482103,"201051344000648","174011321042388",27.95,37.30,0,335.44,412.98,194.8,186.1,0.906,141078.0,141078.0,2676,0,0,0,L,1122011218,0,124.27,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482147,99676.00
06/16/2015 15:15,2,6.842,ACTIVE,219.84,363.39,59.981,1434482103,"201051344001093","174011321042388",27.83,41.80,0,336.04,410.28,192.8,184.2,0.862,143168.1,143168.1,2682,0,0,0,L,1122011218,0,124.27,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482148,99677.00
06/16/2015 15:15,2,7.023,ACTIVE,220.74,362.49,59.959,1434482103,"201051344000645","174011321042388",27.75,37.00,0,336.64,410.58,197.2,188.4,0.884,141494.6,141494.6,2680,0,0,0,L,1122011218,0,125.17,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482149,99678.00
06/16/2015 15:15,2,7.131,ACTIVE,218.48,354.07,59.975,1434482103,"274151322000085","174011321042388",27.17,55.30,0,333.63,396.45,196.2,187.4,0.747,424165.9,424165.9,3985,0,0,0,L,1151911521,0,126.30,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482149,99679.00
06/16/2015 15:15,2,6.936,ACTIVE,219.61,362.49,59.938,1434482103,"201051344000651","174011321042388",27.53,43.60,0,335.14,410.28,193.2,184.6,0.866,140892.1,140892.1,2680,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482150,99680.00
06/16/2015 15:15,2,7.008,ACTIVE,219.39,361.29,60.007,1434482103,"201051344000867","174011321042388",27.63,39.80,0,333.33,409.68,196.1,187.3,0.888,133216.2,133216.2,2684,0,0,0,L,1122011218,0,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482151,99681.00
06/16/2015 15:15,1,6.854,ACTIVE,218.2,344.78,60.00,1434482103,"040051121000095","174011321042388",22.14,36,0.669,313.84,378.01,151.0,145.0,0.664,21272.8,21309.2,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482153,99682.00
06/16/2015 15:15,2,6.932,ACTIVE,218.48,360.99,59.954,1434482103,"201051344001230","174011321042388",27.85,42.50,0,329.73,403.97,195.4,186.7,0.919,144362.7,144362.7,2686,0,0,0,L,1122011218,0,124.04,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482154,99683.00
06/16/2015 15:15,2,6.977,ACTIVE,221.19,366.10,59.959,1434482103,"201051344000576","174011321042388",27.87,35.20,0,334.84,410.88,196.9,188.1,0.888,140853.1,140853.1,2685,0,0,0,L,1122011218,0,125.17,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482154,99684.00
06/16/2015 15:15,2,7.004,ACTIVE,221.19,364.89,59.996,1434482103,"201051344000579","174011321042388",27.63,43.00,0,336.34,410.28,195.9,187.2,0.910,146895.9,146895.9,2678,0,0,0,L,1122011218,0,125.17,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434482155,99685.00
06/16/2015 15:30,2,6.742,ACTIVE,219.16,360.08,59.991,1434483003,"201051344000955","174011321042388",27.35,43.40,0,332.13,405.77,186.7,178.3,0.879,146319.8,146319.8,2682,0,0,0,L,1122011218,0,124.04,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483004,99686.00
