ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 15:30,1,6.806,ACTIVE,218.4,378.78,60.00,1434483003,"040051121000195","174011321042388",24.76,36,0.736,317.41,387.36,167.7,160.0,0.733,22445.8,22486.4,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483005,99687.00
06/16/2015 15:30,2,7.318,ACTIVE,218.48,366.70,59.986,1434483003,"274151322000095","174011321042388",27.71,56.50,0,330.63,398.26,205.4,196.3,0.769,444120.5,444120.5,3601,0,0,0,L,1151911521,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483006,99688.00
06/16/2015 15:30,2,6.727,ACTIVE,219.84,360.99,59.954,1434483003,"201051344000868","174011321042388",27.87,36.50,0,336.34,407.87,189.8,181.2,0.857,132590.8,132590.8,2682,0,0,0,L,1122011218,0,124.49,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483007,99689.00
06/16/2015 15:30,2,6.824,ACTIVE,221.64,364.29,59.965,1434483003,"201051344000853","174011321042388",27.71,36.80,0,336.34,411.18,191.5,182.9,0.879,138853.3,138853.3,2679,0,0,0,L,1122011218,0,125.85,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483008,99690.00
06/16/2015 15:30,2,6.715,ACTIVE,220.74,361.29,59.928,1434483003,"201051344000582","174011321042388",27.35,42.50,0,336.64,408.48,186.2,177.7,0.853,139435.7,139435.7,2678,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483009,99691.00
06/16/2015 15:30,1,6.630,ACTIVE,219.4,378.22,60.00,1434483003,"040051121000097","174011321042388",25.24,35,0.736,318.31,387.50,166.5,160.7,0.723,20323.400000036,20364.100000024,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483011,99692.00
06/16/2015 15:30,2,6.738,ACTIVE,221.19,362.19,59.949,1434483003,"201051344000469","174011321042388",27.73,36.80,0,336.34,410.28,189.2,180.7,0.897,134050.5,134050.5,2679,0,0,0,L,1122011218,0,124.94,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483012,99693.00
06/16/2015 15:30,2,6.848,ACTIVE,221.19,362.19,59.944,1434483003,"201051344000988","174011321042388",27.06,40.20,0,335.44,409.68,187.6,179.1,0.871,133835.1,133835.1,2677,0,0,0,L,1122011218,0,125.17,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483012,99694.00
06/16/2015 15:30,2,6.744,ACTIVE,221.19,361.59,59.959,1434483003,"201051344001158","174011321042388",27.21,42.00,0,336.34,408.48,185.9,177.5,0.857,140051.8,140051.8,2680,0,0,0,L,1122011218,0,124.94,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483013,99695.00
06/16/2015 15:30,2,6.908,ACTIVE,220.29,360.69,59.959,1434483003,"201051344001025","174011321042388",27.02,44.00,0,337.24,408.48,188.9,180.4,0.844,143129.6,143129.6,2680,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483014,99696.00
06/16/2015 15:30,1,4.897,ACTIVE,218.5,355.49,60.00,1434483003,"033051125000118","174011321042388",38.40,36,0.830,313.80,393.36,187.1,179.4,0.816,22547.4,22592.9,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483016,99697.00
06/16/2015 15:30,2,6.670,ACTIVE,221.19,362.79,59.986,1434483003,"201051344000569","174011321042388",28.23,37.00,0,336.34,408.78,190.6,182.0,0.875,146848.7,146848.7,2681,0,0,0,L,1122011218,0,124.94,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483017,99698.00
06/16/2015 15:30,2,4.689,ACTIVE,218.93,423.20,60.007,1434483003,"274151322000094","174011321042388",37.59,51.30,0,386.23,451.76,178.0,169.9,0.685,332677.6,332677.6,4035,0,0,0,L,1151911521,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483017,99699.00
06/16/2015 15:30,1,6.733,ACTIVE,218.7,327.17,60.00,1434483003,"040051121000068","174011321042388",22.33,36,0.659,317.47,382.60,149.6,143.4,0.661,20423.999999988,20460.499999988,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483019,99700.00
06/16/2015 15:30,2,6.725,ACTIVE,221.19,362.19,60.028,1434483003,"201051344000458","174011321042388",27.91,38.80,0,336.34,408.48,190.1,181.5,0.897,142584.9,142584.9,2680,0,0,0,L,1122011218,0,125.40,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483020,99701.00
06/16/2015 15:30,2,6.828,ACTIVE,218.26,366.40,59.975,1434483003,"274151322000087","174011321042388",25.45,91.00,0,332.13,390.74,176.1,168.0,0.663,402800.0,402800.0,3581,0,0,0,L,1151911521,0,125.40,124.49,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483021,99702.00
06/16/2015 15:30,2,6.967,ACTIVE,218.71,377.52,60.007,1434483003,"274151322000052","174011321042388",27.33,54.00,0,332.13,395.85,192.7,184.0,0.734,430542.4,430542.4,3984,0,0,0,L,1151911521,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483021,99703.00
06/16/2015 15:30,2,6.846,ACTIVE,219.39,359.78,59.991,1434483003,"201051344001145","174011321042388",27.61,40.00,0,336.64,408.48,191.5,182.9,0.862,147746.1,147746.1,2688,0,0,0,L,1122011218,0,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483022,99704.00
06/16/2015 15:30,2,6.746,ACTIVE,218.93,359.78,59.986,1434483003,"201051344000685","174011321042388",27.79,41.30,0,331.23,406.97,189.6,181.1,0.915,146966.4,146966.4,2689,0,0,0,L,1122011218,0,124.72,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483023,99705.00
06/16/2015 15:30,2,6.873,ACTIVE,218.71,350.47,59.986,1434483003,"274151322000088","174011321042388",26.90,51.50,0,332.43,394.65,187.0,178.6,0.694,412253.6,412253.6,3591,0,0,0,L,1151911521,0,126.07,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483024,99706.00
06/16/2015 15:30,2,6.766,ACTIVE,220.06,361.29,59.970,1434483003,"201051344000438","174011321042388",27.29,42.80,0,336.94,408.18,187.1,178.7,0.866,147029.6,147029.6,2683,0,0,0,L,1122011218,0,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483025,99707.00
06/16/2015 15:30,2,6.693,ACTIVE,219.84,358.88,59.975,1434483003,"201051344001135","174011321042388",27.45,43.60,0,336.34,406.97,186.0,177.6,0.844,138378.5,138378.5,2678,0,0,0,L,1122011218,0,124.49,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483026,99708.00
06/16/2015 15:30,2,6.703,ACTIVE,219.61,359.48,59.975,1434483003,"201051344000417","174011321042388",27.12,43.40,0,333.63,406.07,184.2,175.8,0.857,142910.8,142910.8,2677,0,0,0,L,1122011218,0,124.04,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483027,99709.00
06/16/2015 15:30,2,6.824,ACTIVE,219.16,359.18,59.949,1434483003,"201051344000594","174011321042388",27.35,46.80,0,330.03,406.67,189.1,180.6,0.871,142799.0,142799.0,2676,0,0,0,L,1122011218,0,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483028,99710.00
06/16/2015 15:30,2,7.000,ACTIVE,218.03,367.90,59.928,1434483003,"274151322000083","174011321042388",27.25,56.80,0,331.23,395.55,193.2,184.6,0.765,426819.0,426819.0,3990,0,0,0,L,1151911521,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483029,99711.00
06/16/2015 15:30,2,6.787,ACTIVE,220.52,363.39,59.954,1434483003,"201051344000585","174011321042388",27.61,42.30,0,336.64,408.18,189.8,181.2,0.871,141693.1,141693.1,2678,0,0,0,L,1122011218,0,124.49,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483030,99712.00
06/16/2015 15:30,2,6.887,ACTIVE,218.71,351.37,59.917,1434483003,"274151322000054","174011321042388",27.02,53.50,0,332.13,395.55,188.2,179.7,0.716,422121.5,422121.5,3581,0,0,0,L,1151911521,0,125.85,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483031,99713.00
06/16/2015 15:30,2,6.760,ACTIVE,220.06,360.99,59.949,1434483003,"201051344001203","174011321042388",27.45,43.60,0,337.84,408.48,187.9,179.5,0.879,143017.4,143017.4,2682,0,0,0,L,1122011218,0,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483032,99714.00
06/16/2015 15:30,2,6.723,ACTIVE,218.93,360.08,59.933,1434483003,"201051344000646","174011321042388",27.39,41.50,0,330.93,406.67,186.4,178.0,0.866,140543.8,140543.8,2677,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483033,99715.00
06/16/2015 15:30,2,4.748,ACTIVE,219.39,413.89,59.912,1434483003,"274151322000068","174011321042388",36.92,50.40,0,385.93,453.26,177.2,169.2,0.663,331634.9,331634.9,3643,0,0,0,L,1151911521,0,126.30,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483033,99716.00
06/16/2015 15:30,2,7.227,ACTIVE,219.39,377.82,59.928,1434483003,"274151322000076","174011321042388",27.93,53.80,0,333.03,398.86,204.2,195.2,0.782,449778.7,449778.7,3989,0,0,0,L,1151911521,0,126.07,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483034,99717.00
06/16/2015 15:30,1,4.275,ALERT,218.6,363.55,60.03,1434483003,"033051125000132","174011321042388",33.24,35,0.622,319.98,379.87,141.4,135.5,0.622,16974.300000024,17008.800000024,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434483036,99718.00
06/16/2015 15:30,1,4.840,ACTIVE,218.8,355.83,60.03,1434483003,"033051125000150","174011321042388",38.60,35,0.824,314.20,393.71,185.9,179.2,0.813,22524.199999988,22569.800000012,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483037,99719.00
06/16/2015 15:30,2,6.777,ACTIVE,219.16,359.18,59.954,1434483003,"201051344000890","174011321042388",27.23,42.50,0,331.83,406.37,186.7,178.3,0.853,144603.2,144603.2,2679,0,0,0,L,1122011218,0,124.49,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483038,99720.00
06/16/2015 15:30,2,6.777,ACTIVE,220.74,363.39,59.949,1434483003,"201051344000900","174011321042388",28.09,34.80,0,336.64,409.08,192.8,184.1,0.866,144901.7,144901.7,2684,0,0,0,L,1122011218,0,125.17,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483039,99721.00
06/16/2015 15:30,2,6.785,ACTIVE,220.06,360.08,59.975,1434483003,"201051344000633","174011321042388",27.25,43.00,0,336.64,407.87,187.3,178.9,0.871,134624.2,134624.2,2686,0,0,0,L,1122011218,0,124.72,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483040,99722.00
06/16/2015 15:30,1,6.665,ACTIVE,219.2,374.62,60.03,1434483003,"040051121000185","174011321042388",24.84,35,0.728,318.49,387.90,164.8,158.5,0.717,20416.299999987,20456.599999999,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483041,99723.00
06/16/2015 15:30,2,6.756,ACTIVE,221.42,361.29,59.996,1434483003,"201051344000983","174011321042388",27.91,37.80,0,336.94,409.38,190.8,182.3,0.879,141758.4,141758.4,2683,0,0,0,L,1122011218,0,125.40,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483042,99724.00
06/16/2015 15:30,2,6.754,ACTIVE,220.29,361.89,59.986,1434483003,"201051344000917","174011321042388",27.57,42.80,0,336.64,408.18,188.6,180.1,0.888,145135.1,145135.1,2686,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483043,99725.00
06/16/2015 15:30,1,6.598,ACTIVE,218.8,371.06,60.03,1434483003,"040051121000116","174011321042388",24.97,32,0.724,316.89,385.82,163.9,157.6,0.713,19970.300000012,20010.300000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483044,99726.00
06/16/2015 15:30,1,4.203,ACTIVE,219.7,336.74,60.00,1434483003,"033051125000135","174011321042388",33.05,35,0.607,319.20,380.28,138.2,132.8,0.608,16935.40000001,16969.20000001,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483045,99727.00
06/16/2015 15:30,2,6.664,ACTIVE,220.97,361.29,59.954,1434483003,"201051344000648","174011321042388",27.75,37.50,0,336.94,409.68,187.3,178.8,0.862,141123.4,141123.4,2677,0,0,0,L,1122011218,0,124.72,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483046,99728.00
06/16/2015 15:30,2,6.619,ACTIVE,220.52,361.29,59.975,1434483003,"201051344001093","174011321042388",27.59,41.00,0,336.34,407.87,184.9,176.6,0.835,143213.2,143213.2,2683,0,0,0,L,1122011218,0,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483047,99729.00
06/16/2015 15:30,2,6.742,ACTIVE,221.19,362.19,59.981,1434483003,"201051344000645","174011321042388",27.75,38.20,0,336.94,408.48,189.5,180.9,0.853,141540.5,141540.5,2681,0,0,0,L,1122011218,0,125.40,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483048,99730.00
06/16/2015 15:30,2,6.895,ACTIVE,219.16,375.41,59.975,1434483003,"274151322000085","174011321042388",27.12,54.00,0,337.24,395.55,189.2,180.7,0.712,424212.1,424212.1,3986,0,0,0,L,1151911521,0,126.53,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483049,99731.00
06/16/2015 15:30,2,6.787,ACTIVE,220.74,361.59,59.949,1434483003,"201051344000651","174011321042388",26.96,43.40,0,336.34,407.87,185.5,177.1,0.831,140937.5,140937.5,2681,0,0,0,L,1122011218,0,125.62,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483050,99732.00
06/16/2015 15:30,2,6.713,ACTIVE,220.29,360.08,60.012,1434483003,"201051344000867","174011321042388",27.63,40.20,0,333.33,406.37,187.7,179.3,0.844,133261.8,133261.8,2685,0,0,0,L,1122011218,0,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483051,99733.00
06/16/2015 15:30,1,6.530,ACTIVE,218.6,327.88,60.00,1434483003,"040051121000095","174011321042388",22.47,35,0.645,318.64,381.31,146.0,139.9,0.638,21309.2,21344.9,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483053,99734.00
06/16/2015 15:30,2,6.713,ACTIVE,219.16,359.48,59.996,1434483003,"201051344001230","174011321042388",27.47,41.00,0,330.33,406.97,186.8,178.4,0.871,144408.7,144408.7,2687,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483054,99735.00
06/16/2015 15:30,2,6.627,ACTIVE,221.42,363.09,59.996,1434483003,"201051344000576","174011321042388",28.13,35.40,0,335.74,410.88,188.7,180.2,0.844,140899.0,140899.0,2686,0,0,0,L,1122011218,0,125.40,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483055,99736.00
06/16/2015 15:30,2,6.699,ACTIVE,221.64,363.39,59.991,1434483003,"201051344000579","174011321042388",27.57,43.80,0,336.94,409.38,186.8,178.4,0.884,146941.6,146941.6,2679,0,0,0,L,1122011218,0,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483056,99737.00
06/16/2015 15:45,2,6.389,ACTIVE,219.61,359.18,59.959,1434483903,"201051344000955","174011321042388",27.81,43.00,0,332.73,399.76,179.9,171.8,0.835,146362.6,146362.6,2683,0,0,0,L,1122011218,0,124.04,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483904,99738.00
06/16/2015 15:45,1,6.517,ACTIVE,218.8,331.62,60.00,1434483903,"040051121000195","174011321042388",24.93,35,0.711,318.80,382.27,161.7,154.5,0.706,22486.4,22525,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483905,99739.00
06/16/2015 15:45,2,7.102,ACTIVE,218.93,376.92,59.991,1434483903,"274151322000095","174011321042388",27.65,55.00,0,328.52,398.26,198.8,190.0,0.738,444167.8,444167.8,3602,0,0,0,L,1151911521,0,126.30,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483906,99740.00
06/16/2015 15:45,2,6.592,ACTIVE,220.06,360.08,59.991,1434483903,"201051344000868","174011321042388",27.31,35.80,0,335.14,405.17,182.4,174.1,0.818,132634.8,132634.8,2683,0,0,0,L,1122011218,0,124.49,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483907,99741.00
06/16/2015 15:45,2,6.506,ACTIVE,222.10,364.89,59.981,1434483903,"201051344000853","174011321042388",27.87,36.30,0,336.34,406.37,183.6,175.3,0.849,138897.6,138897.6,2680,0,0,0,L,1122011218,0,125.85,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483908,99742.00
06/16/2015 15:45,2,6.357,ACTIVE,220.74,360.38,59.981,1434483903,"201051344000582","174011321042388",27.89,42.30,0,337.24,406.07,179.4,171.2,0.822,139478.6,139478.6,2679,0,0,0,L,1122011218,0,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483909,99743.00
06/16/2015 15:45,1,6.446,ACTIVE,219.5,342.83,60.03,1434483903,"040051121000097","174011321042388",25.13,34,0.710,318.97,383.37,161.2,155.1,0.706,20364.100000024,20402.600000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483911,99744.00
06/16/2015 15:45,2,6.506,ACTIVE,221.42,361.59,59.981,1434483903,"201051344000469","174011321042388",27.65,36.00,0,337.24,407.27,182.1,173.9,0.871,134094.4,134094.4,2680,0,0,0,L,1122011218,0,124.72,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483912,99745.00
06/16/2015 15:45,2,6.502,ACTIVE,221.42,364.59,59.954,1434483903,"201051344000988","174011321042388",27.49,39.80,0,336.34,406.37,181.0,172.8,0.826,133878.7,133878.7,2678,0,0,0,L,1122011218,0,125.17,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483913,99746.00
06/16/2015 15:45,2,6.531,ACTIVE,221.42,360.99,59.954,1434483903,"201051344001158","174011321042388",27.12,41.00,0,337.54,405.77,179.3,171.2,0.835,140094.9,140094.9,2681,0,0,0,L,1122011218,0,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483913,99747.00
06/16/2015 15:45,2,6.598,ACTIVE,220.52,360.08,59.970,1434483903,"201051344001025","174011321042388",27.31,43.20,0,337.24,404.87,182.3,174.1,0.809,143173.3,143173.3,2681,0,0,0,L,1122011218,0,124.72,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483914,99748.00
06/16/2015 15:45,1,4.714,ACTIVE,218.9,362.20,60.03,1434483903,"033051125000118","174011321042388",38.54,35,0.796,316.04,389.13,180.8,173.2,0.785,22592.9,22636.2,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483916,99749.00
06/16/2015 15:45,2,6.328,ACTIVE,221.19,361.59,59.917,1434483903,"201051344000569","174011321042388",28.51,36.00,0,337.84,407.27,182.7,174.4,0.835,146892.7,146892.7,2682,0,0,0,L,1122011218,0,124.72,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483917,99750.00
06/16/2015 15:45,2,4.533,ACTIVE,219.16,415.69,59.938,1434483903,"274151322000094","174011321042388",37.45,50.40,0,386.83,450.56,172.4,164.4,0.658,332718.5,332718.5,4036,0,0,0,L,1151911521,0,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483917,99751.00
06/16/2015 15:45,1,6.458,ACTIVE,219.2,335.03,60.00,1434483903,"040051121000068","174011321042388",22.58,36,0.638,319.01,378.18,145.0,139.4,0.639,20460.499999988,20495.199999976,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483919,99752.00
06/16/2015 15:45,2,6.492,ACTIVE,221.42,360.99,59.907,1434483903,"201051344000458","174011321042388",27.73,39.00,0,337.24,406.67,182.4,174.1,0.857,142628.8,142628.8,2681,0,0,0,L,1122011218,0,125.40,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483920,99753.00
06/16/2015 15:45,2,6.678,ACTIVE,218.48,351.07,59.949,1434483903,"274151322000087","174011321042388",25.39,88.50,0,331.23,387.74,171.6,163.7,0.636,402840.8,402840.8,3582,0,0,0,L,1151911521,0,126.07,124.72,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483921,99754.00
06/16/2015 15:45,2,6.705,ACTIVE,219.16,358.28,59.991,1434483903,"274151322000052","174011321042388",27.49,51.50,0,333.93,394.05,186.6,178.2,0.712,430586.8,430586.8,3985,0,0,0,L,1151911521,0,126.07,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483922,99755.00
06/16/2015 15:45,2,6.561,ACTIVE,219.61,360.08,59.954,1434483903,"201051344001145","174011321042388",27.87,39.80,0,336.34,403.97,185.1,176.7,0.831,147790.1,147790.1,2689,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483923,99756.00
06/16/2015 15:45,2,6.439,ACTIVE,219.16,359.78,59.954,1434483903,"201051344000685","174011321042388",28.09,40.60,0,332.13,400.36,183.2,174.9,0.884,147010.0,147010.0,2690,0,0,0,L,1122011218,0,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483924,99757.00
06/16/2015 15:45,2,6.637,ACTIVE,218.71,363.39,59.981,1434483903,"274151322000088","174011321042388",26.98,50.20,0,332.43,391.94,181.2,173.0,0.681,412296.6,412296.6,3592,0,0,0,L,1151911521,0,126.53,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483924,99758.00
06/16/2015 15:45,2,6.412,ACTIVE,220.29,361.29,59.965,1434483903,"201051344000438","174011321042388",27.83,42.30,0,335.44,404.57,180.7,172.5,0.831,147072.5,147072.5,2684,0,0,0,L,1122011218,0,125.17,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483925,99759.00
06/16/2015 15:45,2,6.486,ACTIVE,220.29,359.48,59.981,1434483903,"201051344001135","174011321042388",27.29,43.60,0,333.03,403.37,179.2,171.0,0.813,138421.3,138421.3,2679,0,0,0,L,1122011218,0,124.72,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483926,99760.00
06/16/2015 15:45,2,6.426,ACTIVE,219.84,360.08,59.981,1434483903,"201051344000417","174011321042388",27.33,42.80,0,333.03,402.16,177.8,169.7,0.835,142953.1,142953.1,2678,0,0,0,L,1122011218,0,124.27,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483927,99761.00
06/16/2015 15:45,2,6.508,ACTIVE,219.61,358.58,59.981,1434483903,"201051344000594","174011321042388",27.69,46.20,0,330.93,401.26,182.5,174.2,0.849,142842.8,142842.8,2677,0,0,0,L,1122011218,0,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483928,99762.00
06/16/2015 15:45,2,6.736,ACTIVE,218.93,366.70,59.991,1434483903,"274151322000083","174011321042388",27.47,54.50,0,331.83,392.55,187.2,178.8,0.742,426863.6,426863.6,3991,0,0,0,L,1151911521,0,125.85,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483929,99763.00
06/16/2015 15:45,2,6.680,ACTIVE,220.74,362.19,59.996,1434483903,"201051344000585","174011321042388",27.19,41.80,0,337.84,405.47,183.9,175.6,0.844,141737.0,141737.0,2679,0,0,0,L,1122011218,0,124.49,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483930,99764.00
06/16/2015 15:45,2,6.652,ACTIVE,218.93,359.18,59.938,1434483903,"274151322000054","174011321042388",27.10,52.50,0,332.43,392.25,182.6,174.3,0.698,422164.8,422164.8,3582,0,0,0,L,1151911521,0,126.07,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483931,99765.00
06/16/2015 15:45,2,6.508,ACTIVE,220.52,360.08,59.938,1434483903,"201051344001203","174011321042388",27.57,42.80,0,337.54,404.87,181.8,173.5,0.840,143060.8,143060.8,2683,0,0,0,L,1122011218,0,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483932,99766.00
06/16/2015 15:45,2,6.521,ACTIVE,219.61,360.08,59.954,1434483903,"201051344000646","174011321042388",27.29,41.30,0,331.53,400.36,180.2,172.1,0.844,140586.7,140586.7,2678,0,0,0,L,1122011218,0,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483933,99767.00
06/16/2015 15:45,2,4.561,ACTIVE,219.84,416.59,59.954,1434483903,"274151322000068","174011321042388",37.13,49.30,0,373.31,461.08,172.1,164.2,0.645,331675.8,331675.8,3644,0,0,0,L,1151911521,0,126.53,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483934,99768.00
06/16/2015 15:45,2,6.938,ACTIVE,219.84,373.31,59.965,1434483903,"274151322000076","174011321042388",28.23,52.50,0,337.84,396.75,198.2,189.4,0.756,449825.9,449825.9,3990,0,0,0,L,1151911521,0,126.53,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483935,99769.00
06/16/2015 15:45,1,4.125,ACTIVE,219.1,329.43,60.03,1434483903,"033051125000132","174011321042388",33.36,34,0.601,321.11,376.42,136.9,130.9,0.604,17008.800000024,17041.400000024,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483937,99770.00
06/16/2015 15:45,1,4.686,ACTIVE,219.8,328.30,60.00,1434483903,"033051125000150","174011321042388",38.60,34,0.798,315.75,389.14,180.0,174.1,0.785,22569.800000012,22613.199999988,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483938,99771.00
06/16/2015 15:45,2,6.498,ACTIVE,219.39,358.88,59.981,1434483903,"201051344000890","174011321042388",27.49,42.30,0,332.73,401.26,180.9,172.6,0.822,144646.4,144646.4,2680,0,0,0,L,1122011218,0,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483939,99772.00
06/16/2015 15:45,2,6.473,ACTIVE,220.97,361.89,59.959,1434483903,"201051344000900","174011321042388",28.31,34.50,0,336.94,407.87,185.6,177.2,0.831,144946.4,144946.4,2685,0,0,0,L,1122011218,0,125.40,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483940,99773.00
06/16/2015 15:45,2,6.453,ACTIVE,220.29,361.59,59.996,1434483903,"201051344000633","174011321042388",27.69,41.80,0,336.64,405.47,180.9,172.6,0.835,134667.7,134667.7,2687,0,0,0,L,1122011218,0,124.94,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483941,99774.00
06/16/2015 15:45,1,6.463,ACTIVE,219.5,362.09,60.03,1434483903,"040051121000185","174011321042388",24.81,35,0.702,319.05,382.74,159.6,153.6,0.701,20456.599999999,20494.799999987,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483942,99775.00
06/16/2015 15:45,2,6.410,ACTIVE,221.42,362.49,60.002,1434483903,"201051344000983","174011321042388",28.29,37.00,0,337.84,406.97,183.7,175.3,0.849,141802.6,141802.6,2684,0,0,0,L,1122011218,0,125.40,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483943,99776.00
06/16/2015 15:45,2,6.389,ACTIVE,220.29,360.69,59.986,1434483903,"201051344000917","174011321042388",28.21,42.30,0,336.34,404.57,182.4,174.2,0.853,145178.7,145178.7,2687,0,0,0,L,1122011218,0,124.72,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483944,99777.00
06/16/2015 15:45,1,6.383,ACTIVE,218.5,367.09,60.03,1434483903,"040051121000116","174011321042388",25.06,32,0.704,318.01,382.82,159.2,152.6,0.702,20010.300000012,20048.300000012,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483945,99778.00
06/16/2015 15:45,1,4.011,ACTIVE,219.8,343.87,60.03,1434483903,"033051125000135","174011321042388",33.62,34,0.589,321.03,375.87,134.2,128.5,0.592,16969.20000001,17001.30000001,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483946,99779.00
06/16/2015 15:45,2,6.410,ACTIVE,221.19,362.49,60.007,1434483903,"201051344000648","174011321042388",27.81,37.50,0,338.44,406.97,180.6,172.4,0.835,141166.9,141166.9,2678,0,0,0,L,1122011218,0,124.72,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483947,99780.00
06/16/2015 15:45,2,6.328,ACTIVE,220.52,360.38,59.949,1434483903,"201051344001093","174011321042388",27.83,40.80,0,337.24,404.87,178.3,170.2,0.804,143256.0,143256.0,2684,0,0,0,L,1122011218,0,124.72,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483948,99781.00
06/16/2015 15:45,2,6.465,ACTIVE,221.42,361.89,59.938,1434483903,"201051344000645","174011321042388",27.95,37.30,0,337.84,406.37,183.1,174.8,0.826,141584.6,141584.6,2682,0,0,0,L,1122011218,0,125.62,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483949,99782.00
06/16/2015 15:45,2,6.623,ACTIVE,219.39,375.11,59.975,1434483903,"274151322000085","174011321042388",27.47,52.30,0,337.54,393.15,184.2,175.8,0.694,424256.0,424256.0,3987,0,0,0,L,1151911521,0,126.53,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483950,99783.00
06/16/2015 15:45,2,6.496,ACTIVE,220.74,359.48,59.965,1434483903,"201051344000651","174011321042388",27.35,43.20,0,337.84,405.47,180.0,171.8,0.813,140980.5,140980.5,2682,0,0,0,L,1122011218,0,125.40,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483951,99784.00
06/16/2015 15:45,2,6.385,ACTIVE,220.52,359.18,59.981,1434483903,"201051344000867","174011321042388",28.07,39.50,0,333.03,402.46,181.3,173.1,0.822,133305.5,133305.5,2686,0,0,0,L,1122011218,0,124.94,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483952,99785.00
06/16/2015 15:45,1,6.460,ACTIVE,219.0,332.43,60.03,1434483903,"040051121000095","174011321042388",22.11,35,0.625,319.86,376.88,142.1,136.3,0.620,21344.9,21378.9,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483953,99786.00
06/16/2015 15:45,2,6.434,ACTIVE,219.16,358.58,59.965,1434483903,"201051344001230","174011321042388",27.87,40.60,0,330.03,400.06,181.5,173.3,0.862,144452.0,144452.0,2688,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483954,99787.00
06/16/2015 15:45,2,6.381,ACTIVE,221.42,363.69,59.975,1434483903,"201051344000576","174011321042388",28.25,35.40,0,336.64,406.97,182.5,174.3,0.831,140942.9,140942.9,2687,0,0,0,L,1122011218,0,125.40,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483955,99788.00
06/16/2015 15:45,2,6.457,ACTIVE,221.42,361.29,59.981,1434483903,"201051344000579","174011321042388",27.77,43.00,0,337.54,406.37,181.6,173.4,0.844,146985.1,146985.1,2680,0,0,0,L,1122011218,0,125.17,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434483956,99789.00
06/16/2015 16:00,2,6.020,ACTIVE,218.48,357.38,59.965,1434484803,"201051344000955","174011321042388",27.79,42.50,0,331.53,397.96,169.4,161.6,0.800,146404.3,146404.3,2684,0,0,0,L,1122011218,0,123.59,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484804,99790.00
06/16/2015 16:00,1,6.120,ACTIVE,217.8,368.35,60.00,1434484803,"040051121000195","174011321042388",25.05,35,0.673,318.34,382.53,152.5,146.1,0.669,22525,22562.3,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484806,99791.00
06/16/2015 16:00,2,6.633,ACTIVE,218.03,357.98,59.944,1434484803,"274151322000095","174011321042388",28.01,53.80,0,316.20,441.24,188.1,179.7,0.698,444214.0,444214.0,3603,0,0,0,L,1151911521,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484807,99792.00
06/16/2015 16:00,2,6.123,ACTIVE,218.93,358.58,59.922,1434484803,"201051344000868","174011321042388",28.11,34.30,0,332.73,403.97,174.3,166.4,0.787,132677.7,132677.7,2684,0,0,0,L,1122011218,0,123.81,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484808,99793.00
06/16/2015 16:00,2,6.096,ACTIVE,220.74,361.59,59.970,1434484803,"201051344000853","174011321042388",28.33,35.00,0,336.34,404.57,174.9,166.9,0.818,138940.6,138940.6,2681,0,0,0,L,1122011218,0,125.17,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484808,99794.00
06/16/2015 16:00,2,6.049,ACTIVE,219.61,359.18,59.933,1434484803,"201051344000582","174011321042388",27.71,41.00,0,336.04,404.27,169.7,161.9,0.787,139520.3,139520.3,2680,0,0,0,L,1122011218,0,124.49,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484809,99795.00
06/16/2015 16:00,1,6.062,ACTIVE,218.3,330.23,60.00,1434484803,"040051121000097","174011321042388",25.08,34,0.668,319.59,381.43,151.3,145.6,0.668,20402.600000024,20440.100000024,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484811,99796.00
06/16/2015 16:00,2,6.064,ACTIVE,220.29,360.69,59.928,1434484803,"201051344000469","174011321042388",28.35,34.00,0,337.54,405.17,174.1,166.1,0.831,134137.3,134137.3,2681,0,0,0,L,1122011218,0,124.27,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484811,99797.00
06/16/2015 16:00,2,6.131,ACTIVE,220.06,361.89,59.975,1434484803,"201051344000988","174011321042388",27.83,37.50,0,335.74,404.27,172.8,164.9,0.800,133921.3,133921.3,2679,0,0,0,L,1122011218,0,124.49,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484812,99798.00
06/16/2015 16:00,2,6.111,ACTIVE,220.06,359.48,59.922,1434484803,"201051344001158","174011321042388",27.65,39.30,0,337.54,403.67,171.2,163.3,0.800,140137.1,140137.1,2682,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484813,99799.00
06/16/2015 16:00,2,6.182,ACTIVE,218.93,358.58,59.975,1434484803,"201051344001025","174011321042388",27.67,42.80,0,333.63,402.77,173.2,165.3,0.778,143215.9,143215.9,2682,0,0,0,L,1122011218,0,123.81,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484814,99800.00
06/16/2015 16:00,1,4.412,ACTIVE,217.3,343.70,60.00,1434484803,"033051125000118","174011321042388",38.73,35,0.755,315.43,387.54,170.0,163.2,0.745,22636.2,22678.3,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484815,99801.00
06/16/2015 16:00,2,6.008,ACTIVE,219.84,360.08,59.965,1434484803,"201051344000569","174011321042388",28.47,35.60,0,337.24,404.87,173.2,165.2,0.795,146935.5,146935.5,2683,0,0,0,L,1122011218,0,124.27,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484816,99802.00
06/16/2015 16:00,2,4.271,ACTIVE,217.80,412.38,59.965,1434484803,"274151322000094","174011321042388",37.43,50.60,0,387.14,451.76,162.0,154.4,0.619,332758.3,332758.3,4037,0,0,0,L,1151911521,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484817,99803.00
06/16/2015 16:00,1,6.089,ACTIVE,218.4,337.65,60.00,1434484803,"040051121000068","174011321042388",22.57,36,0.604,318.65,377.29,136.8,131.3,0.609,20495.199999976,20528.900000024,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484819,99804.00
06/16/2015 16:00,2,6.066,ACTIVE,220.06,359.78,59.938,1434484803,"201051344000458","174011321042388",28.25,37.00,0,338.14,404.87,173.7,165.7,0.818,142671.7,142671.7,2682,0,0,0,L,1122011218,0,124.72,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484820,99805.00
06/16/2015 16:00,2,6.270,ACTIVE,217.58,364.89,59.965,1434484803,"274151322000087","174011321042388",25.58,88.50,0,332.13,387.44,162.5,154.9,0.605,402880.7,402880.7,3583,0,0,0,L,1151911521,0,125.40,123.81,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484821,99806.00
06/16/2015 16:00,2,6.340,ACTIVE,218.03,354.97,59.959,1434484803,"274151322000052","174011321042388",27.29,51.00,0,332.43,392.85,175.1,167.1,0.672,430629.8,430629.8,3986,0,0,0,L,1151911521,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484821,99807.00
06/16/2015 16:00,2,6.152,ACTIVE,218.03,358.58,59.975,1434484803,"201051344001145","174011321042388",27.85,39.30,0,332.13,403.97,173.6,165.6,0.791,147833.0,147833.0,2690,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484822,99808.00
06/16/2015 16:00,2,6.076,ACTIVE,217.80,357.38,59.959,1434484803,"201051344000685","174011321042388",27.89,40.40,0,330.93,399.46,171.6,163.7,0.826,147052.4,147052.4,2691,0,0,0,L,1122011218,0,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484823,99809.00
06/16/2015 16:00,2,6.182,ACTIVE,217.35,370.90,59.912,1434484803,"274151322000088","174011321042388",27.14,50.00,0,331.83,391.34,170.0,162.1,0.636,412338.5,412338.5,3593,0,0,0,L,1151911521,0,126.07,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484824,99810.00
06/16/2015 16:00,2,5.975,ACTIVE,218.71,357.38,59.975,1434484803,"201051344000438","174011321042388",27.99,42.30,0,332.43,402.77,169.3,161.5,0.787,147114.3,147114.3,2685,0,0,0,L,1122011218,0,124.04,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484825,99811.00
06/16/2015 16:00,2,6.090,ACTIVE,218.93,357.38,59.938,1434484803,"201051344001135","174011321042388",27.41,43.20,0,332.13,401.26,169.1,161.3,0.773,138463.0,138463.0,2680,0,0,0,L,1122011218,0,124.04,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484826,99812.00
06/16/2015 16:00,2,5.980,ACTIVE,218.48,357.68,59.965,1434484803,"201051344000417","174011321042388",27.59,42.00,0,332.13,400.96,167.1,159.4,0.782,142994.3,142994.3,2679,0,0,0,L,1122011218,0,123.59,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484827,99813.00
06/16/2015 16:00,2,6.051,ACTIVE,218.03,356.78,59.954,1434484803,"201051344000594","174011321042388",28.25,44.50,0,330.33,399.76,173.0,165.0,0.804,142885.5,142885.5,2678,0,0,0,L,1122011218,0,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484828,99814.00
06/16/2015 16:00,2,6.375,ALERT,217.35,351.97,59.975,1434484803,"274151322000083","174011321042388",27.41,54.50,0,300.87,391.94,176.8,168.8,0.694,426906.9,426906.9,3992,0,0,0,L,1151911521,0,125.40,124.04,0002,40,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484830,99815.00
06/16/2015 16:00,2,6.303,ACTIVE,219.39,359.48,59.949,1434484803,"201051344000585","174011321042388",27.35,41.00,0,337.24,403.67,174.6,166.6,0.809,141780.0,141780.0,2680,0,0,0,L,1122011218,0,124.04,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484831,99816.00
06/16/2015 16:00,2,6.225,ACTIVE,217.58,353.47,59.944,1434484803,"274151322000054","174011321042388",27.37,51.80,0,331.53,392.85,172.4,164.5,0.654,422207.2,422207.2,3583,0,0,0,L,1151911521,0,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484832,99817.00
06/16/2015 16:00,2,6.133,ACTIVE,219.16,357.08,60.002,1434484803,"201051344001203","174011321042388",27.69,42.00,0,334.54,403.97,171.9,164.0,0.804,143103.2,143103.2,2684,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484833,99818.00
06/16/2015 16:00,2,6.033,ACTIVE,218.26,357.68,60.018,1434484803,"201051344000646","174011321042388",27.85,40.40,0,330.63,399.46,170.1,162.2,0.778,140628.6,140628.6,2679,0,0,0,L,1122011218,0,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484834,99819.00
06/16/2015 16:00,2,4.197,ALERT,218.48,410.58,59.991,1434484803,"274151322000068","174011321042388",38.05,49.00,0,300.87,484.82,160.8,153.2,0.601,331715.3,331715.3,3645,0,0,0,L,1151911521,0,125.85,124.49,0002,41,0,0,0,0,0,0,1,1213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484835,99820.00
06/16/2015 16:00,2,6.598,ALERT,218.93,364.89,59.959,1434484803,"274151322000076","174011321042388",27.83,51.80,0,291.85,396.75,185.9,177.5,0.712,449871.7,449871.7,3991,0,0,0,L,1151911521,0,125.85,124.72,0002,41,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484837,99821.00
06/16/2015 16:00,1,3.873,ACTIVE,218.0,360.49,60.03,1434484803,"033051125000132","174011321042388",33.54,34,0.569,319.70,374.92,129.2,123.2,0.576,17041.400000024,17073.300000024,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484838,99822.00
06/16/2015 16:00,1,4.391,ACTIVE,218.6,340.73,60.03,1434484803,"033051125000150","174011321042388",38.67,35,0.754,315.58,387.76,168.9,163.8,0.744,22613.199999988,22655.300000012,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484840,99823.00
06/16/2015 16:00,2,6.061,ACTIVE,218.03,357.98,59.954,1434484803,"201051344000890","174011321042388",27.79,41.50,0,331.83,399.16,170.5,162.6,0.787,144688.5,144688.5,2681,0,0,0,L,1122011218,0,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484841,99824.00
06/16/2015 16:00,2,6.135,ACTIVE,219.61,359.78,59.949,1434484803,"201051344000900","174011321042388",28.27,33.00,0,337.24,405.47,175.6,167.6,0.804,144989.8,144989.8,2686,0,0,0,L,1122011218,0,124.49,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484841,99825.00
06/16/2015 16:00,2,6.092,ACTIVE,219.16,358.28,59.901,1434484803,"201051344000633","174011321042388",27.91,40.20,0,336.64,403.97,172.3,164.4,0.809,134710.1,134710.1,2688,0,0,0,L,1122011218,0,124.27,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484842,99826.00
06/16/2015 16:00,1,6.096,ACTIVE,218.2,349.57,60.03,1434484803,"040051121000185","174011321042388",24.69,35,0.663,318.63,381.20,149.7,143.9,0.662,20494.799999987,20531.900000011,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484844,99827.00
06/16/2015 16:00,2,6.066,ACTIVE,220.29,360.69,59.986,1434484803,"201051344000983","174011321042388",28.39,35.40,0,337.24,405.17,174.5,166.5,0.818,141845.7,141845.7,2685,0,0,0,L,1122011218,0,124.94,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484845,99828.00
06/16/2015 16:00,2,6.066,ACTIVE,219.16,358.88,59.970,1434484803,"201051344000917","174011321042388",28.05,41.00,0,332.43,403.67,172.3,164.4,0.813,145221.3,145221.3,2688,0,0,0,L,1122011218,0,124.04,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484845,99829.00
06/16/2015 16:00,1,6.002,ACTIVE,217.0,341.84,60.00,1434484803,"040051121000116","174011321042388",25.07,32,0.664,317.38,381.31,149.7,143.3,0.665,20048.300000012,20085.100000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484847,99830.00
