ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 16:00,1,3.826,ACTIVE,218.3,362.19,60.00,1434484803,"033051125000135","174011321042388",33.02,34,0.552,320.32,374.58,125.7,119.9,0.559,17001.30000001,17032.40000001,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484848,99831.00
06/16/2015 16:00,2,6.014,ACTIVE,219.84,360.38,59.996,1434484803,"201051344000648","174011321042388",28.19,35.40,0,338.14,405.47,171.6,163.7,0.795,141209.3,141209.3,2679,0,0,0,L,1122011218,0,124.04,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484849,99832.00
06/16/2015 16:00,2,5.883,ACTIVE,219.16,359.48,60.012,1434484803,"201051344001093","174011321042388",28.37,40.00,0,333.33,403.07,169.1,161.3,0.773,143297.8,143297.8,2685,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484850,99833.00
06/16/2015 16:00,2,6.020,ACTIVE,219.84,359.78,59.991,1434484803,"201051344000645","174011321042388",28.49,35.80,0,338.14,404.27,173.6,165.6,0.782,141627.6,141627.6,2683,0,0,0,L,1122011218,0,124.72,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484851,99834.00
06/16/2015 16:00,2,6.291,ACTIVE,217.58,373.31,59.938,1434484803,"274151322000085","174011321042388",27.33,52.30,0,333.63,391.64,174.2,166.2,0.663,424298.9,424298.9,3988,0,0,0,L,1151911521,0,126.07,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484851,99835.00
06/16/2015 16:00,2,6.092,ACTIVE,219.39,359.78,59.917,1434484803,"201051344000651","174011321042388",27.53,42.30,0,337.24,403.97,169.9,162.1,0.769,141022.5,141022.5,2683,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484852,99836.00
06/16/2015 16:00,2,6.061,ACTIVE,219.39,358.58,59.991,1434484803,"201051344000867","174011321042388",28.17,37.50,0,331.83,401.86,172.8,164.9,0.787,133348.2,133348.2,2687,0,0,0,L,1122011218,0,124.49,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484853,99837.00
06/16/2015 16:00,1,6.034,ACTIVE,218.4,354.41,60.03,1434484803,"040051121000095","174011321042388",22.21,35,0.588,318.80,376.03,133.3,127.9,0.592,21378.9,21412,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484854,99838.00
06/16/2015 16:00,2,6.025,ACTIVE,218.03,357.38,59.986,1434484803,"201051344001230","174011321042388",27.99,39.80,0,330.63,398.56,170.9,163.0,0.800,144494.3,144494.3,2689,0,0,0,L,1122011218,0,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484855,99839.00
06/16/2015 16:00,2,6.039,ACTIVE,220.06,360.69,59.996,1434484803,"201051344000576","174011321042388",28.33,33.50,0,337.24,404.57,173.2,165.3,0.769,140985.6,140985.6,2688,0,0,0,L,1122011218,0,124.49,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484856,99840.00
06/16/2015 16:00,2,6.092,ACTIVE,220.06,360.99,59.959,1434484803,"201051344000579","174011321042388",27.91,41.80,0,337.84,404.27,172.3,164.3,0.813,147027.6,147027.6,2681,0,0,0,L,1122011218,0,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434484857,99841.00
06/16/2015 16:15,2,5.891,ACTIVE,217.80,354.97,59.949,1434485703,"201051344000955","174011321042388",28.03,41.30,0,321.01,401.86,167.2,159.5,0.800,146443.9,146443.9,2685,0,0,0,L,1122011218,0,123.59,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485704,99842.00
06/16/2015 16:15,1,6.031,ACTIVE,216.9,335.53,60.00,1434485703,"040051121000195","174011321042388",24.93,35,0.662,304.46,379.35,149.6,142.9,0.657,22562.3,22597.8,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485706,99843.00
06/16/2015 16:15,2,6.598,ACTIVE,217.13,345.36,59.965,1434485703,"274151322000095","174011321042388",27.89,53.00,0,317.10,393.45,186.2,177.8,0.685,444258.1,444258.1,3604,0,0,0,L,1151911521,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485707,99844.00
06/16/2015 16:15,2,6.035,ALERT,218.48,357.68,59.912,1434485703,"201051344000868","174011321042388",28.07,33.50,0,298.77,403.07,171.6,163.7,0.778,132718.2,132718.2,2685,0,0,0,L,1122011218,0,124.27,126.53,0002,29,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485708,99845.00
06/16/2015 16:15,2,5.879,ACTIVE,220.29,360.38,59.975,1434485703,"201051344000853","174011321042388",28.84,34.00,0,329.13,404.87,171.6,163.7,0.804,138981.5,138981.5,2682,0,0,0,L,1122011218,0,125.40,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485709,99846.00
06/16/2015 16:15,2,5.904,ACTIVE,219.16,358.58,59.917,1434485703,"201051344000582","174011321042388",28.07,40.40,0,322.81,402.46,167.9,160.1,0.773,139560.1,139560.1,2681,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485710,99847.00
06/16/2015 16:15,1,5.926,ACTIVE,218.6,328.99,60.00,1434485703,"040051121000097","174011321042388",25.27,35,0.659,305.08,379.70,149.0,143.6,0.656,20440.100000024,20475.600000024,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485712,99848.00
06/16/2015 16:15,2,5.998,ACTIVE,219.84,359.48,59.912,1434485703,"201051344000469","174011321042388",28.21,33.00,0,319.81,425.01,171.3,163.4,0.813,134178.0,134178.0,2682,0,0,0,L,1122011218,0,124.49,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485712,99849.00
06/16/2015 16:15,2,5.996,ACTIVE,220.06,360.08,59.965,1434485703,"201051344000988","174011321042388",28.11,36.50,0,318.30,405.47,170.6,162.7,0.791,133961.7,133961.7,2680,0,0,0,L,1122011218,0,124.94,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485713,99850.00
06/16/2015 16:15,2,5.998,ACTIVE,220.06,357.68,59.907,1434485703,"201051344001158","174011321042388",27.77,38.40,0,327.32,403.67,168.8,161.0,0.791,140177.1,140177.1,2683,0,0,0,L,1122011218,0,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485714,99851.00
06/16/2015 16:15,2,5.992,ACTIVE,218.93,357.68,59.954,1434485703,"201051344001025","174011321042388",28.35,41.80,0,320.41,403.67,172.1,164.2,0.769,143256.6,143256.6,2683,0,0,0,L,1122011218,0,124.27,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485715,99852.00
06/16/2015 16:15,1,4.345,ACTIVE,218.1,371.56,60.00,1434485703,"033051125000118","174011321042388",38.71,35,0.742,300.73,385.52,167.3,161.2,0.732,22678.3,22718.3,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485716,99853.00
06/16/2015 16:15,2,5.902,ACTIVE,219.61,358.88,59.944,1434485703,"201051344000569","174011321042388",28.47,34.50,0,327.02,403.37,170.2,162.4,0.787,146976.0,146976.0,2684,0,0,0,L,1122011218,0,124.49,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485717,99854.00
06/16/2015 16:15,2,4.162,ACTIVE,217.80,420.80,59.933,1434485703,"274151322000094","174011321042388",38.25,50.00,0,384.73,449.35,160.3,152.8,0.610,332796.2,332796.2,4038,0,0,0,L,1151911521,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485718,99855.00
06/16/2015 16:15,1,5.980,ACTIVE,218.2,367.04,59.96,1434485703,"040051121000068","174011321042388",22.76,36,0.598,305.07,376.84,135.4,130.2,0.605,20528.900000024,20561.199999976,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485720,99856.00
06/16/2015 16:15,2,5.965,ALERT,219.84,357.08,59.959,1434485703,"201051344000458","174011321042388",28.31,35.80,0,302.37,403.07,171.1,163.2,0.813,142712.2,142712.2,2683,0,0,0,L,1122011218,0,124.94,126.75,0002,30,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485721,99857.00
06/16/2015 16:15,2,6.232,ACTIVE,217.35,358.88,59.922,1434485703,"274151322000087","174011321042388",25.62,87.00,0,320.71,385.93,161.7,154.1,0.610,402918.9,402918.9,3584,0,0,0,L,1151911521,0,124.94,124.27,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485722,99858.00
06/16/2015 16:15,2,6.199,ACTIVE,217.80,371.81,59.986,1434485703,"274151322000052","174011321042388",27.61,51.30,0,319.51,388.94,173.3,165.4,0.658,430671.1,430671.1,3987,0,0,0,L,1151911521,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485723,99859.00
06/16/2015 16:15,2,6.043,ACTIVE,218.03,355.88,59.912,1434485703,"201051344001145","174011321042388",28.09,38.40,0,319.51,402.46,171.9,164.0,0.787,147873.8,147873.8,2691,0,0,0,L,1122011218,0,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485724,99860.00
06/16/2015 16:15,2,5.932,ACTIVE,217.80,358.28,59.965,1434485703,"201051344000685","174011321042388",28.31,39.30,0,322.81,400.96,170.1,162.2,0.826,147092.7,147092.7,2692,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485725,99861.00
06/16/2015 16:15,2,6.090,ACTIVE,217.35,370.00,59.912,1434485703,"274151322000088","174011321042388",27.43,48.80,0,318.61,389.24,169.1,161.3,0.632,412378.6,412378.6,3594,0,0,0,L,1151911521,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485726,99862.00
06/16/2015 16:15,2,5.893,ACTIVE,218.71,356.48,59.949,1434485703,"201051344000438","174011321042388",28.13,41.00,0,320.71,402.16,167.9,160.1,0.778,147154.2,147154.2,2686,0,0,0,L,1122011218,0,124.72,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485727,99863.00
06/16/2015 16:15,2,5.953,ACTIVE,218.71,356.48,59.954,1434485703,"201051344001135","174011321042388",27.87,41.50,0,320.71,401.56,168.1,160.3,0.765,138502.8,138502.8,2681,0,0,0,L,1122011218,0,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485728,99864.00
06/16/2015 16:15,2,5.916,ACTIVE,218.26,356.78,59.991,1434485703,"201051344000417","174011321042388",27.65,41.50,0,322.21,401.56,165.6,157.9,0.782,143033.5,143033.5,2680,0,0,0,L,1122011218,0,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485729,99865.00
06/16/2015 16:15,2,5.949,ACTIVE,217.80,356.18,59.907,1434485703,"201051344000594","174011321042388",28.33,44.00,0,321.01,403.67,170.5,162.7,0.809,142926.1,142926.1,2679,0,0,0,L,1122011218,0,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485730,99866.00
06/16/2015 16:15,2,6.285,ACTIVE,217.35,372.11,59.938,1434485703,"274151322000083","174011321042388",27.59,53.80,0,319.81,390.14,175.6,167.5,0.698,426948.6,426948.6,3994,0,0,0,L,1151911521,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485731,99867.00
06/16/2015 16:15,2,6.125,ALERT,219.16,358.58,59.986,1434485703,"201051344000585","174011321042388",28.11,40.00,0,302.37,404.57,174.4,166.5,0.804,141821.0,141821.0,2681,0,0,0,L,1122011218,0,124.04,126.75,0002,36,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485733,99868.00
06/16/2015 16:15,2,6.195,ACTIVE,217.80,371.51,59.864,1434485703,"274151322000054","174011321042388",27.33,51.50,0,318.61,391.04,171.4,163.5,0.650,422247.9,422247.9,3584,0,0,0,L,1151911521,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485733,99869.00
06/16/2015 16:15,2,5.967,ACTIVE,218.93,356.78,59.970,1434485703,"201051344001203","174011321042388",28.19,41.30,0,323.72,403.37,170.3,162.4,0.795,143143.6,143143.6,2685,0,0,0,L,1122011218,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485734,99870.00
06/16/2015 16:15,2,5.941,ACTIVE,218.03,356.78,59.949,1434485703,"201051344000646","174011321042388",28.05,39.80,0,320.71,402.46,168.8,161.0,0.773,140668.5,140668.5,2680,0,0,0,L,1122011218,0,124.27,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485735,99871.00
06/16/2015 16:15,2,4.174,ACTIVE,218.48,415.69,59.959,1434485703,"274151322000068","174011321042388",37.59,48.50,0,385.33,448.45,159.7,152.2,0.605,331753.2,331753.2,3647,0,0,0,L,1151911521,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485736,99872.00
06/16/2015 16:15,2,6.500,ACTIVE,218.03,374.81,59.975,1434485703,"274151322000076","174011321042388",28.03,51.50,0,319.51,395.55,184.6,176.2,0.716,449915.5,449915.5,3993,0,0,0,L,1151911521,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485737,99873.00
06/16/2015 16:15,1,3.809,ACTIVE,217.8,339.68,60.00,1434485703,"033051125000132","174011321042388",33.63,34,0.561,306.22,371.32,127.4,122.1,0.569,17073.300000024,17103.500000024,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485739,99874.00
06/16/2015 16:15,1,4.328,ACTIVE,217.4,358.20,60.00,1434485703,"033051125000150","174011321042388",38.66,35,0.743,300.52,385.70,166.5,160.8,0.738,22655.300000012,22695.300000012,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485740,99875.00
06/16/2015 16:15,2,5.967,ACTIVE,217.80,355.88,59.954,1434485703,"201051344000890","174011321042388",28.05,40.80,0,322.21,402.16,169.4,161.6,0.787,144728.6,144728.6,2682,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485741,99876.00
06/16/2015 16:15,2,5.918,ACTIVE,219.39,360.69,59.965,1434485703,"201051344000900","174011321042388",28.84,32.60,0,326.12,403.97,172.9,165.0,0.791,145030.9,145030.9,2687,0,0,0,L,1122011218,0,124.94,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485742,99877.00
06/16/2015 16:15,2,5.932,ACTIVE,218.71,359.18,59.922,1434485703,"201051344000633","174011321042388",28.25,39.50,0,326.72,403.97,169.8,162.0,0.791,134750.3,134750.3,2689,0,0,0,L,1122011218,0,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485743,99878.00
06/16/2015 16:15,1,5.932,ACTIVE,218.1,336.27,60.00,1434485703,"040051121000185","174011321042388",24.97,35,0.652,306.16,378.61,147.4,141.7,0.653,20531.900000011,20567.099999999,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485744,99879.00
06/16/2015 16:15,2,5.912,ALERT,219.84,358.58,59.944,1434485703,"201051344000983","174011321042388",28.73,35.00,0,299.97,404.87,171.9,164.0,0.800,141886.4,141886.4,2686,0,0,0,L,1122011218,0,125.17,126.53,0002,31,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485746,99880.00
06/16/2015 16:15,2,5.947,ACTIVE,219.16,358.28,59.928,1434485703,"201051344000917","174011321042388",28.43,39.80,0,324.62,403.07,171.3,163.4,0.804,145261.9,145261.9,2689,0,0,0,L,1122011218,0,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485747,99881.00
06/16/2015 16:15,1,5.892,ACTIVE,217.2,365.19,60.00,1434485703,"040051121000116","174011321042388",25.26,32,0.655,304.55,378.70,148.1,141.8,0.655,20085.100000024,20120.300000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485748,99882.00
06/16/2015 16:15,1,3.756,ACTIVE,218.7,329.53,60.00,1434485703,"033051125000135","174011321042388",33.36,34,0.548,307.01,372.66,124.6,119.4,0.556,17032.40000001,17062.10000001,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485749,99883.00
06/16/2015 16:15,2,5.883,ALERT,219.61,358.28,59.959,1434485703,"201051344000648","174011321042388",28.43,34.80,0,301.17,404.57,169.4,161.5,0.782,141249.4,141249.4,2680,0,0,0,L,1122011218,0,124.49,126.98,0002,30,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485751,99884.00
06/16/2015 16:15,2,5.848,ACTIVE,219.39,357.98,59.970,1434485703,"201051344001093","174011321042388",28.29,39.00,0,325.82,402.77,167.5,159.8,0.765,143337.5,143337.5,2686,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485752,99885.00
06/16/2015 16:15,2,5.990,ACTIVE,220.29,358.58,59.912,1434485703,"201051344000645","174011321042388",28.27,34.50,0,311.09,443.64,171.4,163.6,0.773,141668.4,141668.4,2684,0,0,0,L,1122011218,0,125.40,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485753,99886.00
06/16/2015 16:15,2,6.205,ACTIVE,217.80,363.09,59.959,1434485703,"274151322000085","174011321042388",27.63,50.80,0,319.81,391.64,173.5,165.6,0.658,424340.0,424340.0,3989,0,0,0,L,1151911521,0,125.85,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485754,99887.00
06/16/2015 16:15,2,5.955,ACTIVE,219.61,358.58,59.896,1434485703,"201051344000651","174011321042388",28.07,40.60,0,321.31,403.37,169.2,161.4,0.765,141062.5,141062.5,2684,0,0,0,L,1122011218,0,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485755,99888.00
06/16/2015 16:15,2,5.920,ACTIVE,219.16,356.78,59.975,1434485703,"201051344000867","174011321042388",28.49,36.50,0,319.21,402.46,170.8,162.9,0.778,133388.7,133388.7,2688,0,0,0,L,1122011218,0,124.94,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485755,99889.00
06/16/2015 16:15,1,5.998,ACTIVE,218.1,345.40,60.00,1434485703,"040051121000095","174011321042388",22.26,35,0.587,305.85,372.40,132.9,127.3,0.586,21412,21443.6,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485757,99890.00
06/16/2015 16:15,2,5.953,ACTIVE,218.26,355.88,59.922,1434485703,"201051344001230","174011321042388",28.21,38.80,0,321.91,399.16,170.1,162.2,0.800,144534.6,144534.6,2690,0,0,0,L,1122011218,0,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485758,99891.00
06/16/2015 16:15,2,5.891,ALERT,220.29,360.08,59.975,1434485703,"201051344000576","174011321042388",28.63,32.80,0,302.07,405.47,170.8,162.9,0.778,141026.1,141026.1,2689,0,0,0,L,1122011218,0,125.17,126.75,0002,29,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485759,99892.00
06/16/2015 16:15,2,5.963,ACTIVE,220.29,359.18,59.986,1434485703,"201051344000579","174011321042388",28.19,40.80,0,326.72,405.17,170.2,162.4,0.800,147068.1,147068.1,2682,0,0,0,L,1122011218,0,125.17,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434485760,99893.00
06/16/2015 16:30,2,5.469,ACTIVE,215.77,352.87,59.954,1434486603,"201051344000955","174011321042388",27.93,40.60,0,322.81,394.65,154.7,147.4,0.738,146481.9,146481.9,2686,0,0,0,L,1122011218,0,122.68,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486604,99894.00
06/16/2015 16:30,1,5.615,ACTIVE,215.8,333.87,60.00,1434486603,"040051121000195","174011321042388",25.02,35,0.624,303.92,376.81,139.8,133.8,0.627,22597.8,22631.8,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486605,99895.00
06/16/2015 16:30,2,6.182,ACTIVE,215.54,360.38,59.975,1434486603,"274151322000095","174011321042388",27.91,51.80,0,320.41,387.44,174.5,166.5,0.654,444300.7,444300.7,3605,0,0,0,L,1151911521,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486606,99896.00
06/16/2015 16:30,2,5.598,ACTIVE,216.45,354.07,60.034,1434486603,"201051344000868","174011321042388",28.19,32.40,0,323.41,396.15,159.9,152.4,0.725,132757.4,132757.4,2687,0,0,0,L,1122011218,0,123.14,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486607,99897.00
06/16/2015 16:30,2,5.643,ACTIVE,218.26,357.38,59.981,1434486603,"201051344000853","174011321042388",28.05,33.00,0,327.62,401.86,160.2,152.7,0.747,139020.7,139020.7,2683,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486608,99898.00
06/16/2015 16:30,2,5.541,ACTIVE,217.13,354.97,59.986,1434486603,"201051344000582","174011321042388",27.83,39.80,0,322.21,396.75,156.2,148.8,0.738,139598.3,139598.3,2682,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486609,99899.00
06/16/2015 16:30,1,5.554,ACTIVE,216.0,367.77,60.03,1434486603,"040051121000097","174011321042388",25.27,34,0.623,303.62,377.09,139.7,133.9,0.624,20475.600000024,20509.699999988,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486610,99900.00
06/16/2015 16:30,2,5.545,ACTIVE,217.80,356.48,59.975,1434486603,"201051344000469","174011321042388",28.47,32.00,0,327.62,400.66,159.8,152.4,0.769,134217.1,134217.1,2683,0,0,0,L,1122011218,0,123.59,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486611,99901.00
06/16/2015 16:30,2,5.600,ACTIVE,217.80,357.98,59.959,1434486603,"201051344000988","174011321042388",28.07,35.40,0,326.12,401.56,159.2,151.8,0.747,134000.6,134000.6,2681,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486612,99902.00
06/16/2015 16:30,2,5.576,ACTIVE,217.80,355.58,60.002,1434486603,"201051344001158","174011321042388",27.93,37.30,0,327.02,399.46,157.8,150.4,0.751,140215.6,140215.6,2684,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486613,99903.00
06/16/2015 16:30,2,5.652,ACTIVE,216.67,354.37,59.975,1434486603,"201051344001025","174011321042388",28.01,40.80,0,323.41,396.45,160.3,152.8,0.716,143295.8,143295.8,2684,0,0,0,L,1122011218,0,123.14,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486614,99904.00
06/16/2015 16:30,1,4.067,ACTIVE,216.2,324.80,60.03,1434486603,"033051125000118","174011321042388",38.79,35,0.702,301.57,382.20,157.0,150.9,0.701,22718.3,22756.4,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486615,99905.00
06/16/2015 16:30,2,5.490,ACTIVE,217.58,355.28,59.975,1434486603,"201051344000569","174011321042388",28.77,34.00,0,326.42,398.86,159.9,152.4,0.747,147014.8,147014.8,2685,0,0,0,L,1122011218,0,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486616,99906.00
06/16/2015 16:30,2,3.812,ACTIVE,216.00,417.79,60.002,1434486603,"274151322000094","174011321042388",38.94,49.30,0,385.33,450.26,150.0,142.9,0.575,332832.6,332832.6,4039,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486617,99907.00
06/16/2015 16:30,1,5.611,ACTIVE,215.9,361.59,60.00,1434486603,"040051121000068","174011321042388",22.77,36,0.566,303.33,373.07,127.1,121.5,0.577,20561.199999976,20592.100000012,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486619,99908.00
06/16/2015 16:30,2,5.520,ACTIVE,217.58,356.18,59.944,1434486603,"201051344000458","174011321042388",28.67,35.20,0,327.02,399.76,160.2,152.7,0.769,142751.2,142751.2,2685,0,0,0,L,1122011218,0,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486620,99909.00
06/16/2015 16:30,2,5.801,ACTIVE,215.77,347.16,59.986,1434486603,"274151322000087","174011321042388",25.90,84.00,0,321.91,382.03,152.3,145.0,0.570,402955.8,402955.8,3585,0,0,0,L,1151911521,0,123.81,123.36,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486621,99910.00
06/16/2015 16:30,2,5.752,ACTIVE,215.54,346.86,60.007,1434486603,"274151322000052","174011321042388",27.89,50.60,0,322.81,384.43,162.2,154.7,0.619,430710.5,430710.5,3988,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486621,99911.00
06/16/2015 16:30,2,5.637,ACTIVE,216.00,354.07,59.986,1434486603,"201051344001145","174011321042388",28.17,37.80,0,323.11,396.15,160.8,153.3,0.742,147912.9,147912.9,2692,0,0,0,L,1122011218,0,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486622,99912.00
06/16/2015 16:30,2,5.588,ACTIVE,215.77,354.07,59.949,1434486603,"201051344000685","174011321042388",28.05,39.00,0,322.81,395.25,158.8,151.3,0.778,147131.3,147131.3,2693,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486623,99913.00
06/16/2015 16:30,2,5.695,ACTIVE,215.54,346.56,59.996,1434486603,"274151322000088","174011321042388",27.49,48.00,0,323.41,384.13,158.4,151.0,0.605,412417.0,412417.0,3595,0,0,0,L,1151911521,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486624,99914.00
06/16/2015 16:30,2,5.459,ACTIVE,216.45,353.47,59.996,1434486603,"201051344000438","174011321042388",28.37,40.40,0,323.11,395.25,156.8,149.4,0.742,147192.2,147192.2,2687,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486625,99915.00
06/16/2015 16:30,2,5.580,ACTIVE,216.67,353.77,59.965,1434486603,"201051344001135","174011321042388",27.71,40.60,0,323.72,394.65,156.7,149.3,0.712,138540.9,138540.9,2682,0,0,0,L,1122011218,0,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486626,99916.00
06/16/2015 16:30,2,5.434,ACTIVE,216.22,354.37,59.981,1434486603,"201051344000417","174011321042388",28.07,40.80,0,323.72,394.35,154.5,147.2,0.734,143071.1,143071.1,2681,0,0,0,L,1122011218,0,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486627,99917.00
06/16/2015 16:30,2,5.613,ACTIVE,216.00,354.37,59.975,1434486603,"201051344000594","174011321042388",28.23,42.80,0,321.01,396.15,160.4,152.9,0.756,142964.9,142964.9,2680,0,0,0,L,1122011218,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486628,99918.00
06/16/2015 16:30,2,5.910,ACTIVE,215.32,359.48,59.954,1434486603,"274151322000083","174011321042388",27.67,52.30,0,321.31,385.03,165.5,157.8,0.663,426988.5,426988.5,3995,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486629,99919.00
06/16/2015 16:30,2,5.736,ACTIVE,217.13,357.38,60.002,1434486603,"201051344000585","174011321042388",27.99,38.80,0,322.21,399.46,162.5,154.9,0.742,141860.7,141860.7,2683,0,0,0,L,1122011218,0,123.14,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486630,99920.00
06/16/2015 16:30,2,5.754,ACTIVE,215.54,350.77,59.970,1434486603,"274151322000054","174011321042388",27.61,50.20,0,321.91,387.14,160.9,153.3,0.614,422286.8,422286.8,3585,0,0,0,L,1151911521,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486631,99921.00
06/16/2015 16:30,2,5.535,ACTIVE,217.13,354.97,60.007,1434486603,"201051344001203","174011321042388",28.35,40.00,0,324.92,395.85,159.0,151.5,0.751,143182.2,143182.2,2686,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486632,99922.00
06/16/2015 16:30,2,5.572,ACTIVE,216.22,353.17,60.007,1434486603,"201051344000646","174011321042388",27.83,39.30,0,322.21,395.85,157.0,149.6,0.747,140706.8,140706.8,2681,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486633,99923.00
06/16/2015 16:30,2,3.898,ACTIVE,216.90,418.70,59.975,1434486603,"274151322000068","174011321042388",37.93,48.50,0,385.63,446.95,149.7,142.6,0.570,331789.4,331789.4,3648,0,0,0,L,1151911521,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486633,99924.00
06/16/2015 16:30,2,6.129,ACTIVE,216.67,354.67,59.975,1434486603,"274151322000076","174011321042388",28.03,50.40,0,325.22,390.14,173.9,166.0,0.676,449957.4,449957.4,3994,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486634,99925.00
06/16/2015 16:30,1,3.572,ACTIVE,216.1,359.30,60.03,1434486603,"033051125000132","174011321042388",33.85,34,0.533,304.54,369.83,120.3,114.9,0.546,17103.500000024,17132.400000024,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486636,99926.00
06/16/2015 16:30,1,4.083,ACTIVE,215.8,364.11,60.03,1434486603,"033051125000150","174011321042388",38.62,35,0.706,300.67,382.97,156.9,151.3,0.699,22695.300000012,22733.400000036,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486637,99927.00
06/16/2015 16:30,2,5.557,ACTIVE,216.00,353.77,59.981,1434486603,"201051344000890","174011321042388",28.13,40.80,0,322.51,395.55,158.2,150.8,0.734,144767.0,144767.0,2683,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486638,99928.00
06/16/2015 16:30,2,5.580,ACTIVE,217.35,355.88,60.002,1434486603,"201051344000900","174011321042388",28.78,32.40,0,326.42,399.76,162.7,155.1,0.756,145070.2,145070.2,2688,0,0,0,L,1122011218,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486639,99929.00
06/16/2015 16:30,2,5.584,ACTIVE,216.67,356.18,60.018,1434486603,"201051344000633","174011321042388",28.19,38.40,0,323.11,398.26,159.3,151.8,0.760,134788.9,134788.9,2690,0,0,0,L,1122011218,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486640,99930.00
06/16/2015 16:30,1,5.625,ACTIVE,216.2,360.19,60.03,1434486603,"040051121000185","174011321042388",24.91,35,0.623,303.49,376.73,139.4,133.9,0.626,20567.099999999,20600.799999987,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486641,99931.00
06/16/2015 16:30,2,5.551,ACTIVE,217.80,356.18,60.007,1434486603,"201051344000983","174011321042388",28.82,34.00,0,327.02,399.16,162.0,154.5,0.760,141925.4,141925.4,2688,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486642,99932.00
06/16/2015 16:30,2,5.641,ACTIVE,216.90,355.28,59.986,1434486603,"201051344000917","174011321042388",28.11,39.50,0,321.01,396.45,160.6,153.1,0.760,145300.6,145300.6,2690,0,0,0,L,1122011218,0,123.36,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486643,99933.00
06/16/2015 16:30,1,5.602,ACTIVE,215.2,325.21,60.03,1434486603,"040051121000116","174011321042388",25.16,32,0.626,301.64,377.56,140.2,133.9,0.630,20120.300000012,20153.800000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486644,99934.00
06/16/2015 16:30,1,3.514,ACTIVE,216.3,357.10,60.03,1434486603,"033051125000135","174011321042388",33.70,34,0.524,304.50,370.88,117.8,112.8,0.534,17062.10000001,17090.40000001,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486645,99935.00
06/16/2015 16:30,2,5.553,ACTIVE,217.35,355.58,59.965,1434486603,"201051344000648","174011321042388",28.37,33.50,0,327.02,401.26,159.6,152.1,0.751,141287.8,141287.8,2682,0,0,0,L,1122011218,0,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486646,99936.00
06/16/2015 16:30,2,5.443,ACTIVE,216.90,356.48,59.996,1434486603,"201051344001093","174011321042388",28.41,38.20,0,322.81,395.85,156.6,149.2,0.707,143375.4,143375.4,2687,0,0,0,L,1122011218,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486647,99937.00
06/16/2015 16:30,2,5.611,ACTIVE,217.80,356.48,59.981,1434486603,"201051344000645","174011321042388",28.47,34.00,0,327.02,398.56,161.6,154.1,0.734,141707.2,141707.2,2685,0,0,0,L,1122011218,0,124.27,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486648,99938.00
06/16/2015 16:30,2,5.861,ACTIVE,216.22,351.37,59.986,1434486603,"274151322000085","174011321042388",27.51,50.20,0,321.31,385.63,163.2,155.6,0.632,424379.3,424379.3,3990,0,0,0,L,1151911521,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486649,99939.00
06/16/2015 16:30,2,5.611,ACTIVE,217.13,355.88,59.986,1434486603,"201051344000651","174011321042388",27.93,40.20,0,326.12,395.85,158.8,151.3,0.720,141100.8,141100.8,2685,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486650,99940.00
06/16/2015 16:30,2,5.588,ACTIVE,216.90,352.27,59.991,1434486603,"201051344000867","174011321042388",28.41,35.40,0,322.81,394.95,160.7,153.2,0.742,133427.4,133427.4,2689,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486652,99941.00
06/16/2015 16:30,1,5.635,ACTIVE,215.7,355.16,60.03,1434486603,"040051121000095","174011321042388",22.62,34,0.564,303.88,371.80,126.8,120.9,0.571,21443.6,21473.8,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486653,99942.00
06/16/2015 16:30,2,5.605,ACTIVE,216.00,354.37,60.007,1434486603,"201051344001230","174011321042388",28.15,38.60,0,320.71,395.55,159.9,152.4,0.756,144573.0,144573.0,2691,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486654,99943.00
06/16/2015 16:30,2,5.578,ACTIVE,218.26,358.28,59.986,1434486603,"201051344000576","174011321042388",28.59,32.40,0,327.02,400.66,161.4,153.9,0.742,141064.8,141064.8,2691,0,0,0,L,1122011218,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486655,99944.00
06/16/2015 16:30,2,5.672,ACTIVE,218.26,357.38,60.007,1434486603,"201051344000579","174011321042388",28.07,39.80,0,327.62,400.36,161.3,153.8,0.760,147106.7,147106.7,2683,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434486656,99945.00
06/16/2015 16:45,2,3.498,ACTIVE,214.19,345.66,59.986,1434487503,"201051344000955","174011321042388",28.63,40.00,0,328.52,391.34,101.5,96.0,0.491,146512.6,146512.6,2687,0,0,0,L,1122011218,0,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487504,99946.00
06/16/2015 16:45,1,3.542,ACTIVE,215.3,335.63,60.03,1434487503,"040051121000195","174011321042388",25.31,33,0.394,315.77,371.30,89.2,84.6,0.415,22631.8,22659.3,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487505,99947.00
06/16/2015 16:45,2,3.910,ACTIVE,214.64,341.45,60.007,1434487503,"274151322000095","174011321042388",28.61,49.00,0,331.83,385.93,113.2,107.3,0.429,444335.1,444335.1,3606,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487506,99948.00
06/16/2015 16:45,2,3.574,ACTIVE,214.87,346.56,59.986,1434487503,"201051344000868","174011321042388",28.71,31.80,0,329.73,392.85,103.8,98.3,0.482,132788.9,132788.9,2688,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487507,99949.00
06/16/2015 16:45,2,3.576,ACTIVE,215.77,348.96,59.996,1434487503,"201051344000853","174011321042388",28.77,32.20,0,333.63,393.15,104.2,98.7,0.499,139052.3,139052.3,2684,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487508,99950.00
06/16/2015 16:45,2,3.572,ACTIVE,215.32,347.76,60.007,1434487503,"201051344000582","174011321042388",28.19,38.00,0,332.13,392.25,102.0,96.6,0.482,139629.1,139629.1,2683,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487509,99951.00
06/16/2015 16:45,1,3.522,ACTIVE,215.6,326.09,60.07,1434487503,"040051121000097","174011321042388",25.83,33,0.401,316.24,372.41,90.5,85.9,0.422,20509.699999988,20537.199999988,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487510,99952.00
06/16/2015 16:45,2,3.539,ACTIVE,215.77,347.16,60.002,1434487503,"201051344000469","174011321042388",28.84,31.00,0,332.13,392.25,103.4,97.9,0.508,134248.6,134248.6,2684,0,0,0,L,1122011218,0,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487511,99953.00
06/16/2015 16:45,2,3.564,ACTIVE,215.54,348.06,59.986,1434487503,"201051344000988","174011321042388",28.49,33.80,0,331.83,392.85,102.9,97.4,0.491,134032.0,134032.0,2682,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487512,99954.00
06/16/2015 16:45,2,3.543,ACTIVE,215.32,347.46,59.981,1434487503,"201051344001158","174011321042388",28.37,35.40,0,332.73,391.04,101.8,96.3,0.486,140246.6,140246.6,2685,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487513,99955.00
06/16/2015 16:45,2,3.545,ACTIVE,215.09,345.96,60.012,1434487503,"201051344001025","174011321042388",28.78,39.50,0,329.43,392.85,103.2,97.7,0.468,143327.3,143327.3,2685,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487514,99956.00
06/16/2015 16:45,1,2.566,ACTIVE,214.4,337.69,60.03,1434487503,"033051125000118","174011321042388",38.93,33,0.442,313.35,376.89,99.4,94.4,0.459,22756.4,22787.2,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487516,99957.00
06/16/2015 16:45,2,3.477,ACTIVE,215.32,347.76,59.996,1434487503,"201051344000569","174011321042388",28.90,32.80,0,331.83,391.94,101.8,96.4,0.486,147046.1,147046.1,2686,0,0,0,L,1122011218,0,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487517,99958.00
06/16/2015 16:45,2,2.430,ACTIVE,214.41,412.38,59.996,1434487503,"274151322000094","174011321042388",38.51,47.00,0,385.03,446.05,94.8,89.5,0.371,332861.7,332861.7,4040,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487518,99959.00
06/16/2015 16:45,1,3.521,ACTIVE,215.2,349.41,60.03,1434487503,"040051121000068","174011321042388",23.37,34,0.362,315.61,368.14,81.9,77.7,0.385,20592.100000012,20616.999999988,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487520,99960.00
06/16/2015 16:45,2,3.543,ACTIVE,215.54,346.86,59.986,1434487503,"201051344000458","174011321042388",28.67,33.50,0,331.23,392.25,102.8,97.3,0.499,142782.6,142782.6,2686,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487521,99961.00
06/16/2015 16:45,2,3.631,ACTIVE,214.19,342.65,59.996,1434487503,"274151322000087","174011321042388",26.84,79.70,0,332.13,380.52,98.6,93.2,0.367,402985.6,402985.6,3586,0,0,0,L,1151911521,0,122.91,123.36,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487522,99962.00
06/16/2015 16:45,2,3.682,ACTIVE,214.41,341.15,59.991,1434487503,"274151322000052","174011321042388",28.01,48.80,0,332.43,382.93,104.5,98.9,0.398,430742.2,430742.2,3989,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487522,99963.00
06/16/2015 16:45,2,3.584,ACTIVE,214.41,346.56,60.002,1434487503,"201051344001145","174011321042388",28.57,36.30,0,332.73,393.15,103.7,98.1,0.477,147944.3,147944.3,2693,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487523,99964.00
06/16/2015 16:45,2,3.520,ACTIVE,214.41,345.96,59.970,1434487503,"201051344000685","174011321042388",28.61,37.80,0,328.22,392.55,101.9,96.4,0.513,147162.3,147162.3,2694,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487524,99965.00
06/16/2015 16:45,2,3.582,ACTIVE,214.41,349.86,59.996,1434487503,"274151322000088","174011321042388",28.03,46.40,0,332.43,381.73,101.7,96.2,0.384,412447.8,412447.8,3596,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487525,99966.00
06/16/2015 16:45,2,3.545,ACTIVE,214.64,345.66,59.991,1434487503,"201051344000438","174011321042388",28.35,39.30,0,330.63,392.55,101.8,96.3,0.482,147222.8,147222.8,2688,0,0,0,L,1122011218,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487526,99967.00
06/16/2015 16:45,2,3.549,ACTIVE,214.64,344.76,59.991,1434487503,"201051344001135","174011321042388",28.51,38.80,0,329.73,391.64,102.5,97.1,0.477,138571.6,138571.6,2683,0,0,0,L,1122011218,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487527,99968.00
06/16/2015 16:45,2,3.529,ACTIVE,214.64,346.86,59.991,1434487503,"201051344000417","174011321042388",28.27,39.50,0,330.03,391.64,101.0,95.6,0.486,143101.3,143101.3,2682,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487528,99969.00
06/16/2015 16:45,2,3.596,ACTIVE,214.41,345.66,59.970,1434487503,"201051344000594","174011321042388",28.77,40.80,0,327.62,393.75,104.7,99.1,0.495,142996.2,142996.2,2681,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487529,99970.00
06/16/2015 16:45,2,3.758,ACTIVE,214.64,354.67,59.959,1434487503,"274151322000083","174011321042388",28.33,48.80,0,331.83,383.53,107.8,102.1,0.429,427020.6,427020.6,3996,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487530,99971.00
06/16/2015 16:45,2,3.729,ACTIVE,215.32,347.16,60.018,1434487503,"201051344000585","174011321042388",28.45,37.80,0,331.83,392.55,107.4,101.8,0.504,141892.4,141892.4,2684,0,0,0,L,1122011218,0,122.68,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487531,99972.00
06/16/2015 16:45,2,3.725,ACTIVE,214.64,356.18,60.018,1434487503,"274151322000054","174011321042388",28.03,47.50,0,331.83,383.23,105.7,100.0,0.411,422318.0,422318.0,3586,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487531,99973.00
06/16/2015 16:45,2,3.648,ACTIVE,215.09,345.66,60.012,1434487503,"201051344001203","174011321042388",28.43,38.60,0,332.13,392.55,105.0,99.4,0.499,143213.1,143213.1,2687,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487532,99974.00
