ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 16:45,2,3.627,ACTIVE,214.41,345.96,59.986,1434487503,"201051344000646","174011321042388",28.27,38.00,0,327.92,392.85,103.8,98.3,0.499,140737.3,140737.3,2682,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487533,99975.00
06/16/2015 16:45,2,2.537,ACTIVE,215.77,407.57,59.954,1434487503,"274151322000068","174011321042388",38.05,47.30,0,383.83,445.15,98.3,93.0,0.371,331818.2,331818.2,3649,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487534,99976.00
06/16/2015 16:45,2,3.936,ACTIVE,215.32,352.87,60.007,1434487503,"274151322000076","174011321042388",28.67,47.80,0,331.53,384.13,114.3,108.4,0.442,449991.0,449991.0,3995,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487535,99977.00
06/16/2015 16:45,1,2.297,ACTIVE,215.2,324.40,60.03,1434487503,"033051125000132","174011321042388",34.29,32,0.344,318.04,366.16,78.3,73.7,0.370,17132.400000024,17155.500000024,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487537,99978.00
06/16/2015 16:45,1,2.614,ACTIVE,215.2,356.25,60.07,1434487503,"033051125000150","174011321042388",38.96,33,0.453,313.81,377.05,101.3,96.9,0.467,22733.400000036,22764.100000024,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487538,99979.00
06/16/2015 16:45,2,3.574,ACTIVE,214.19,345.06,59.991,1434487503,"201051344000890","174011321042388",28.69,39.00,0,328.52,392.25,103.8,98.2,0.482,144797.6,144797.6,2684,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487539,99980.00
06/16/2015 16:45,2,3.541,ACTIVE,215.32,347.76,60.012,1434487503,"201051344000900","174011321042388",29.20,30.50,0,332.13,392.25,104.8,99.2,0.491,145101.6,145101.6,2689,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487540,99981.00
06/16/2015 16:45,2,3.584,ACTIVE,214.87,347.46,59.991,1434487503,"201051344000633","174011321042388",28.53,36.50,0,331.83,392.25,103.5,98.0,0.499,134819.7,134819.7,2691,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487540,99982.00
06/16/2015 16:45,1,3.512,ACTIVE,215.2,346.63,60.03,1434487503,"040051121000185","174011321042388",25.36,33,0.392,316.83,371.63,88.6,83.9,0.412,20600.799999987,20627.499999975,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487542,99983.00
06/16/2015 16:45,2,3.566,ACTIVE,215.32,346.86,60.007,1434487503,"201051344000983","174011321042388",29.06,32.60,0,332.13,392.55,105.0,99.4,0.504,141956.7,141956.7,2689,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487543,99984.00
06/16/2015 16:45,2,3.555,ACTIVE,214.87,347.76,59.991,1434487503,"201051344000917","174011321042388",29.02,38.00,0,331.23,393.45,104.5,98.9,0.504,145331.6,145331.6,2691,0,0,0,L,1122011218,0,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487543,99985.00
06/16/2015 16:45,1,3.569,ACTIVE,214.8,350.04,60.03,1434487503,"040051121000116","174011321042388",25.65,31,0.402,315.60,371.23,91.1,86.0,0.422,20153.800000012,20180.800000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487545,99986.00
06/16/2015 16:45,1,2.242,ACTIVE,215.2,327.18,60.03,1434487503,"033051125000135","174011321042388",34.16,33,0.335,317.36,365.68,76.2,71.7,0.357,17090.40000001,17112.90000001,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487546,99987.00
06/16/2015 16:45,2,3.586,ACTIVE,215.32,347.16,60.018,1434487503,"201051344000648","174011321042388",28.49,32.60,0,332.73,392.55,103.5,97.9,0.499,141318.5,141318.5,2683,0,0,0,L,1122011218,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487547,99988.00
06/16/2015 16:45,2,3.535,ACTIVE,214.64,346.86,59.991,1434487503,"201051344001093","174011321042388",28.63,36.80,0,331.53,391.34,102.5,97.0,0.473,143405.5,143405.5,2688,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487548,99989.00
06/16/2015 16:45,2,3.574,ACTIVE,215.54,347.16,59.986,1434487503,"201051344000645","174011321042388",28.75,32.80,0,332.73,391.94,104.1,98.6,0.477,141738.2,141738.2,2686,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487549,99990.00
06/16/2015 16:45,2,3.715,ACTIVE,214.87,349.86,60.028,1434487503,"274151322000085","174011321042388",28.01,47.30,0,332.13,382.33,105.3,99.7,0.407,424410.6,424410.6,3991,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487549,99991.00
06/16/2015 16:45,2,3.559,ACTIVE,215.09,345.96,59.975,1434487503,"201051344000651","174011321042388",28.45,38.60,0,332.13,391.64,102.5,97.0,0.473,141131.2,141131.2,2686,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487551,99992.00
06/16/2015 16:45,2,3.523,ACTIVE,215.09,345.36,59.991,1434487503,"201051344000867","174011321042388",28.90,34.30,0,329.73,393.15,103.2,97.7,0.482,133458.2,133458.2,2690,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487552,99993.00
06/16/2015 16:45,1,3.510,ACTIVE,214.9,335.81,60.03,1434487503,"040051121000095","174011321042388",23.43,33,0.357,316.69,367.06,81.8,76.4,0.377,21473.8,21497.8,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487553,99994.00
06/16/2015 16:45,2,3.539,ACTIVE,213.96,344.45,60.018,1434487503,"201051344001230","174011321042388",28.69,36.80,0,327.62,391.04,102.8,97.3,0.491,144603.5,144603.5,2692,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487554,99995.00
06/16/2015 16:45,2,3.506,ACTIVE,215.77,347.46,59.933,1434487503,"201051344000576","174011321042388",28.82,31.00,0,332.73,392.55,102.4,96.9,0.477,141095.4,141095.4,2692,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487555,99996.00
06/16/2015 16:45,2,3.529,ACTIVE,215.32,346.26,60.002,1434487503,"201051344000579","174011321042388",28.84,38.00,0,333.33,391.94,103.2,97.6,0.491,147137.4,147137.4,2684,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434487555,99997.00
06/16/2015 17:00,2,3.352,ACTIVE,214.87,346.26,59.991,1434488403,"201051344000955","174011321042388",28.37,38.80,0,328.52,374.81,96.3,91.1,0.460,146537.6,146537.6,2688,0,0,0,L,1122011218,0,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488404,99998.00
06/16/2015 17:00,1,3.321,ACTIVE,215.7,332.76,60.03,1434488403,"040051121000195","174011321042388",25.51,33,0.370,316.40,359.30,84.3,79.5,0.393,22659.3,22681.2,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488405,99999.00
06/16/2015 17:00,2,3.689,ACTIVE,215.09,357.08,60.007,1434488403,"274151322000095","174011321042388",28.61,47.30,0,332.73,374.21,106.9,101.3,0.407,444363.1,444363.1,3607,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488406,100000.00
06/16/2015 17:00,2,3.363,ACTIVE,215.32,346.56,59.965,1434488403,"201051344000868","174011321042388",28.80,30.50,0,330.33,378.42,98.2,92.9,0.455,132814.5,132814.5,2689,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488407,100001.00
06/16/2015 17:00,2,3.385,ACTIVE,216.45,348.96,60.007,1434488403,"201051344000853","174011321042388",28.86,31.30,0,333.93,379.62,99.0,93.6,0.468,139078.0,139078.0,2685,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488408,100002.00
06/16/2015 17:00,2,3.330,ACTIVE,216.00,348.36,59.981,1434488403,"201051344000582","174011321042388",28.69,37.00,0,331.83,379.32,96.7,91.4,0.455,139654.2,139654.2,2684,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488409,100003.00
06/16/2015 17:00,1,3.321,ACTIVE,216.2,346.45,60.03,1434488403,"040051121000097","174011321042388",26.00,32,0.379,317.15,360.26,85.9,81.8,0.401,20537.199999988,20559.600000024,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488410,100004.00
06/16/2015 17:00,2,3.426,ACTIVE,216.22,347.76,60.002,1434488403,"201051344000469","174011321042388",28.53,30.30,0,331.83,380.22,99.0,93.7,0.477,134274.2,134274.2,2685,0,0,0,L,1122011218,0,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488411,100005.00
06/16/2015 17:00,2,3.426,ACTIVE,216.00,348.66,60.007,1434488403,"201051344000988","174011321042388",28.53,33.00,0,331.23,380.82,99.0,93.6,0.473,134057.5,134057.5,2683,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488412,100006.00
06/16/2015 17:00,2,3.414,ACTIVE,216.22,347.76,60.012,1434488403,"201051344001158","174011321042388",28.45,34.50,0,332.13,379.62,98.4,93.0,0.468,140271.9,140271.9,2686,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488413,100007.00
06/16/2015 17:00,2,3.426,ACTIVE,215.32,347.46,59.996,1434488403,"201051344001025","174011321042388",28.82,38.00,0,331.23,379.02,100.0,94.6,0.455,143353.1,143353.1,2686,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488414,100008.00
06/16/2015 17:00,1,2.478,ACTIVE,216.1,324.97,60.03,1434488403,"033051125000118","174011321042388",39.18,32,0.428,314.62,364.58,96.6,92.0,0.440,22787.2,22812.1,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488415,100009.00
06/16/2015 17:00,2,3.355,ACTIVE,215.77,348.36,60.002,1434488403,"201051344000569","174011321042388",29.02,32.20,0,331.83,379.62,98.6,93.2,0.464,147071.6,147071.6,2687,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488416,100010.00
06/16/2015 17:00,2,2.361,ACTIVE,215.32,414.19,60.002,1434488403,"274151322000094","174011321042388",38.23,46.20,0,390.74,442.74,90.7,85.7,0.354,332885.3,332885.3,4041,0,0,0,L,1151911521,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488417,100011.00
06/16/2015 17:00,1,3.369,ACTIVE,215.4,337.80,60.03,1434488403,"040051121000068","174011321042388",23.50,33,0.346,316.83,357.51,78.8,74.3,0.370,20616.999999988,20637.3,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488419,100012.00
06/16/2015 17:00,2,3.395,ACTIVE,216.00,346.26,60.007,1434488403,"201051344000458","174011321042388",28.77,33.00,0,331.23,379.62,98.9,93.5,0.473,142808.1,142808.1,2687,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488420,100013.00
06/16/2015 17:00,2,3.480,ACTIVE,215.32,352.57,60.018,1434488403,"274151322000087","174011321042388",27.10,76.00,0,332.13,370.60,95.5,90.3,0.358,403010.2,403010.2,3587,0,0,0,L,1151911521,0,123.36,123.81,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488421,100014.00
06/16/2015 17:00,2,3.520,ACTIVE,215.32,354.37,59.986,1434488403,"274151322000052","174011321042388",28.17,46.80,0,332.43,372.41,100.3,94.9,0.371,430768.1,430768.1,3990,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488421,100015.00
06/16/2015 17:00,2,3.383,ACTIVE,215.09,346.56,60.018,1434488403,"201051344000685","174011321042388",28.63,36.50,0,328.52,376.31,98.1,92.7,0.486,147187.6,147187.6,2695,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488424,100016.00
06/16/2015 17:00,2,3.465,ACTIVE,215.09,347.46,59.991,1434488403,"274151322000088","174011321042388",27.87,44.50,0,332.43,371.51,97.7,92.4,0.367,412473.0,412473.0,3597,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488424,100017.00
06/16/2015 17:00,2,3.348,ACTIVE,215.54,347.46,59.986,1434488403,"201051344000438","174011321042388",28.82,38.20,0,329.73,378.72,97.8,92.4,0.468,147247.9,147247.9,2689,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488425,100018.00
06/16/2015 17:00,2,3.424,ACTIVE,215.32,345.96,60.007,1434488403,"201051344001135","174011321042388",28.33,38.00,0,328.82,375.71,98.3,92.9,0.455,138596.8,138596.8,2684,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488426,100019.00
06/16/2015 17:00,2,3.393,ACTIVE,215.32,347.16,59.981,1434488403,"201051344000417","174011321042388",28.15,38.80,0,329.73,377.82,96.8,91.5,0.460,143126.1,143126.1,2683,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488427,100020.00
06/16/2015 17:00,2,3.455,ACTIVE,214.87,346.56,60.002,1434488403,"201051344000594","174011321042388",28.51,39.50,0,327.92,376.62,99.7,94.3,0.473,143021.8,143021.8,2682,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488428,100021.00
06/16/2015 17:00,2,3.520,ACTIVE,214.87,355.58,60.007,1434488403,"274151322000083","174011321042388",28.65,47.50,0,332.43,372.71,102.1,96.6,0.402,427046.9,427046.9,3997,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488429,100022.00
06/16/2015 17:00,2,3.531,ACTIVE,215.77,348.36,59.975,1434488403,"201051344000585","174011321042388",28.41,37.30,0,332.43,380.82,101.7,96.2,0.477,141918.5,141918.5,2685,0,0,0,L,1122011218,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488430,100023.00
06/16/2015 17:00,2,3.520,ACTIVE,215.32,354.07,60.002,1434488403,"274151322000054","174011321042388",28.05,46.60,0,332.43,373.01,100.0,94.6,0.384,422343.6,422343.6,3587,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488431,100024.00
06/16/2015 17:00,2,3.461,ACTIVE,216.00,347.16,60.007,1434488403,"201051344001203","174011321042388",28.39,37.80,0,331.23,379.02,99.5,94.1,0.473,143238.6,143238.6,2688,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488432,100025.00
06/16/2015 17:00,2,3.385,ACTIVE,215.09,346.86,59.996,1434488403,"201051344000646","174011321042388",28.65,37.30,0,327.62,375.41,98.2,92.8,0.468,140762.5,140762.5,2683,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488433,100026.00
06/16/2015 17:00,2,2.350,ACTIVE,216.22,420.80,59.996,1434488403,"274151322000068","174011321042388",38.80,46.00,0,389.54,444.85,92.5,87.4,0.349,331841.7,331841.7,3650,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488433,100027.00
06/16/2015 17:00,2,3.689,ACTIVE,216.22,356.78,59.996,1434488403,"274151322000076","174011321042388",28.98,46.20,0,333.33,374.51,108.3,102.7,0.420,450018.8,450018.8,3996,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488434,100028.00
06/16/2015 17:00,1,2.176,ACTIVE,216.3,346.42,60.03,1434488403,"033051125000132","174011321042388",34.47,32,0.326,318.58,355.00,74.6,70.4,0.352,17155.500000024,17174.500000024,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488436,100029.00
06/16/2015 17:00,1,2.496,ACTIVE,216.2,350.09,60.03,1434488403,"033051125000150","174011321042388",38.91,32,0.432,315.45,364.35,96.6,92.8,0.449,22764.100000024,22789,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488437,100030.00
06/16/2015 17:00,2,3.412,ACTIVE,214.87,346.56,59.981,1434488403,"201051344000890","174011321042388",28.77,38.20,0,328.22,376.31,99.4,94.0,0.464,144823.0,144823.0,2685,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488438,100031.00
06/16/2015 17:00,2,3.424,ACTIVE,215.54,347.46,60.034,1434488403,"201051344000900","174011321042388",29.02,30.50,0,330.93,379.92,100.7,95.3,0.464,145127.3,145127.3,2690,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488439,100032.00
06/16/2015 17:00,2,3.420,ACTIVE,215.54,348.36,59.986,1434488403,"201051344000633","174011321042388",28.67,35.60,0,331.83,379.92,99.2,93.9,0.477,134845.1,134845.1,2692,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488440,100033.00
06/16/2015 17:00,1,3.322,ACTIVE,216.0,320.65,60.03,1434488403,"040051121000185","174011321042388",25.62,32,0.374,317.71,359.20,84.7,80.5,0.396,20627.499999975,20649.200000023,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488441,100034.00
06/16/2015 17:00,2,3.443,ACTIVE,217.13,348.06,59.981,1434488403,"201051344000983","174011321042388",28.80,32.00,0,331.83,379.62,100.6,95.1,0.477,141982.4,141982.4,2690,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488442,100035.00
06/16/2015 17:00,2,3.465,ACTIVE,216.45,348.36,60.007,1434488403,"201051344000917","174011321042388",28.43,36.80,0,330.03,379.62,99.8,94.4,0.468,145357.2,145357.2,2692,0,0,0,L,1122011218,0,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488443,100036.00
06/16/2015 17:00,1,3.400,ACTIVE,216.4,324.98,60.03,1434488403,"040051121000116","174011321042388",25.73,30,0.380,315.53,359.25,87.0,81.8,0.403,20180.800000012,20202.800000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488444,100037.00
06/16/2015 17:00,1,2.109,ACTIVE,217.6,328.66,60.03,1434488403,"033051125000135","174011321042388",34.65,32,0.315,318.42,355.87,72.7,68.4,0.339,17112.90000001,17131.20000001,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488446,100038.00
06/16/2015 17:00,2,3.432,ACTIVE,218.26,349.26,60.012,1434488403,"201051344000648","174011321042388",28.45,31.80,0,331.23,380.22,98.9,93.5,0.455,141343.8,141343.8,2684,0,0,0,L,1122011218,0,124.49,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488446,100039.00
06/16/2015 17:00,2,3.367,ACTIVE,218.71,349.86,59.970,1434488403,"201051344001093","174011321042388",28.77,35.60,0,331.53,379.32,98.1,92.8,0.433,143430.6,143430.6,2689,0,0,0,L,1122011218,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488447,100040.00
06/16/2015 17:00,2,3.438,ACTIVE,219.39,349.86,60.012,1434488403,"201051344000645","174011321042388",28.78,32.00,0,332.13,379.62,100.3,94.9,0.460,141763.8,141763.8,2687,0,0,0,L,1122011218,0,125.85,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488448,100041.00
06/16/2015 17:00,2,3.547,ACTIVE,219.16,347.76,59.959,1434488403,"274151322000085","174011321042388",28.21,46.40,0,333.33,371.81,101.3,95.8,0.380,424436.5,424436.5,3992,0,0,0,L,1151911521,0,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488449,100042.00
06/16/2015 17:00,2,3.414,ACTIVE,218.93,349.26,60.002,1434488403,"201051344000651","174011321042388",28.59,37.80,0,332.13,379.02,99.0,93.6,0.433,141156.4,141156.4,2687,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488450,100043.00
06/16/2015 17:00,2,3.375,ACTIVE,218.71,348.96,60.007,1434488403,"201051344000867","174011321042388",29.18,33.30,0,330.03,375.71,99.6,94.2,0.446,133483.7,133483.7,2691,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488451,100044.00
06/16/2015 17:00,1,3.383,ACTIVE,218.8,334.99,60.03,1434488403,"040051121000095","174011321042388",23.48,32,0.338,317.47,356.48,79.0,73.7,0.362,21497.8,21517.6,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488452,100045.00
06/16/2015 17:00,2,3.418,ACTIVE,218.03,348.36,60.002,1434488403,"201051344001230","174011321042388",28.65,36.00,0,327.92,374.81,99.2,93.8,0.464,144628.9,144628.9,2693,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488453,100046.00
06/16/2015 17:00,2,3.422,ACTIVE,219.61,351.67,60.002,1434488403,"201051344000576","174011321042388",28.61,30.30,0,333.03,379.92,99.1,93.7,0.451,141120.8,141120.8,2693,0,0,0,L,1122011218,0,125.62,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488454,100047.00
06/16/2015 17:00,2,3.451,ACTIVE,219.16,350.77,59.954,1434488403,"201051344000579","174011321042388",28.69,36.30,0,331.83,380.22,100.3,94.9,0.468,147163.0,147163.0,2685,0,0,0,L,1122011218,0,125.40,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488455,100048.00
06/16/2015 17:00,2,3.467,ACTIVE,218.48,348.96,60.012,1434488403,"201051344001145","174011321042388",28.69,35.20,0,330.93,380.22,100.7,95.3,0.460,147970.9,147970.9,2694,0,0,0,L,1122011218,1,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434488456,100049.00
06/16/2015 17:15,2,3.025,ACTIVE,214.87,345.06,59.959,1434489303,"201051344000955","174011321042388",28.94,37.50,0,329.43,372.41,88.7,83.7,0.415,146559.6,146559.6,2689,0,0,0,L,1122011218,0,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489304,100050.00
06/16/2015 17:15,1,3.034,ACTIVE,215.8,327.01,60.03,1434489303,"040051121000195","174011321042388",25.78,31,0.341,318.66,359.11,77.8,73.4,0.363,22681.2,22700.4,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489305,100051.00
06/16/2015 17:15,2,3.398,ACTIVE,215.32,343.25,59.986,1434489303,"274151322000095","174011321042388",28.78,45.30,0,333.33,369.10,99.1,93.7,0.376,444387.6,444387.6,3608,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489306,100052.00
06/16/2015 17:15,2,3.047,ACTIVE,215.32,344.76,59.986,1434489303,"201051344000868","174011321042388",28.80,29.80,0,332.13,373.91,88.8,83.8,0.407,132836.8,132836.8,2690,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489307,100053.00
06/16/2015 17:15,2,3.041,ACTIVE,216.22,347.76,59.996,1434489303,"201051344000853","174011321042388",29.06,31.00,0,333.63,374.21,89.5,84.5,0.415,139100.4,139100.4,2686,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489308,100054.00
06/16/2015 17:15,2,3.072,ACTIVE,215.77,345.96,59.986,1434489303,"201051344000582","174011321042388",28.41,35.60,0,332.13,373.61,88.5,83.4,0.415,139676.1,139676.1,2685,0,0,0,L,1122011218,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489309,100055.00
06/16/2015 17:15,1,3.094,ACTIVE,215.7,333.64,60.03,1434489303,"040051121000097","174011321042388",26.05,31,0.353,319.01,359.73,80.2,75.9,0.376,20559.600000024,20579.100000024,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489310,100056.00
06/16/2015 17:15,2,3.105,ACTIVE,216.00,346.56,60.012,1434489303,"201051344000469","174011321042388",28.92,29.80,0,332.73,373.61,91.0,85.9,0.446,134296.5,134296.5,2686,0,0,0,L,1122011218,0,123.36,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489311,100057.00
06/16/2015 17:15,2,3.135,ACTIVE,216.00,347.76,59.959,1434489303,"201051344000988","174011321042388",28.61,32.60,0,332.43,374.51,90.9,85.8,0.424,134079.8,134079.8,2684,0,0,0,L,1122011218,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489312,100058.00
06/16/2015 17:15,2,3.109,ACTIVE,216.00,346.56,59.949,1434489303,"201051344001158","174011321042388",28.69,33.80,0,332.73,373.31,90.3,85.3,0.442,140294.0,140294.0,2687,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489313,100059.00
06/16/2015 17:15,2,3.178,ACTIVE,215.32,345.06,59.954,1434489303,"201051344001025","174011321042388",28.65,36.30,0,332.73,373.91,92.2,87.1,0.420,143375.5,143375.5,2687,0,0,0,L,1122011218,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489314,100060.00
06/16/2015 17:15,1,2.307,ACTIVE,215.8,352.92,60.00,1434489303,"033051125000118","174011321042388",39.38,31,0.399,317.56,363.78,90.4,86.0,0.420,22812.1,22833.9,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489315,100061.00
06/16/2015 17:15,2,3.088,ACTIVE,216.00,346.26,59.965,1434489303,"201051344000569","174011321042388",29.16,31.30,0,332.73,373.61,91.2,86.1,0.429,147093.7,147093.7,2688,0,0,0,L,1122011218,0,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489316,100062.00
06/16/2015 17:15,2,2.195,ACTIVE,215.54,418.70,59.975,1434489303,"274151322000094","174011321042388",38.74,44.80,0,393.75,440.94,86.0,81.1,0.331,332905.8,332905.8,4042,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489317,100063.00
06/16/2015 17:15,1,3.170,ACTIVE,216.1,341.29,60.03,1434489303,"040051121000068","174011321042388",23.76,32,0.328,319.37,357.49,74.9,70.6,0.354,20637.3,20655.100000012,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489318,100064.00
06/16/2015 17:15,2,3.164,ACTIVE,215.77,346.26,59.991,1434489303,"201051344000458","174011321042388",28.77,32.20,0,333.03,373.61,92.2,87.1,0.451,142830.4,142830.4,2688,0,0,0,L,1122011218,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489319,100065.00
06/16/2015 17:15,2,3.266,ACTIVE,215.32,343.55,59.922,1434489303,"274151322000087","174011321042388",27.53,72.70,0,331.53,366.70,91.0,85.9,0.340,403031.9,403031.9,3588,0,0,0,L,1151911521,0,123.81,124.04,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489320,100066.00
06/16/2015 17:15,2,3.301,ACTIVE,215.32,345.06,59.981,1434489303,"274151322000052","174011321042388",28.61,43.80,0,333.33,367.60,95.6,90.4,0.362,430790.9,430790.9,3991,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489321,100067.00
06/16/2015 17:15,2,3.150,ACTIVE,215.32,346.26,59.959,1434489303,"201051344001145","174011321042388",29.24,34.00,0,333.03,374.21,93.4,88.2,0.433,147992.4,147992.4,2695,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489322,100068.00
06/16/2015 17:15,2,3.105,ACTIVE,215.09,345.66,59.965,1434489303,"201051344000685","174011321042388",29.10,35.40,0,330.63,373.31,91.6,86.5,0.451,147209.6,147209.6,2696,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489323,100069.00
06/16/2015 17:15,2,3.223,ACTIVE,215.32,354.67,59.981,1434489303,"274151322000088","174011321042388",28.35,42.00,0,333.33,367.00,92.5,87.3,0.349,412495.0,412495.0,3598,0,0,0,L,1151911521,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489324,100070.00
06/16/2015 17:15,2,3.123,ACTIVE,215.32,345.06,60.012,1434489303,"201051344000438","174011321042388",28.84,36.50,0,332.43,373.31,91.2,86.1,0.429,147269.8,147269.8,2690,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489325,100071.00
06/16/2015 17:15,2,3.125,ACTIVE,215.09,344.45,59.986,1434489303,"201051344001135","174011321042388",28.73,36.50,0,330.03,373.31,90.9,85.8,0.415,138618.8,138618.8,2685,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489326,100072.00
06/16/2015 17:15,2,3.098,ACTIVE,215.09,345.96,59.949,1434489303,"201051344000417","174011321042388",28.59,37.00,0,332.13,372.71,89.7,84.6,0.429,143147.8,143147.8,2684,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489327,100073.00
06/16/2015 17:15,2,3.158,ACTIVE,214.64,345.36,59.996,1434489303,"201051344000594","174011321042388",28.65,38.00,0,328.82,373.91,91.6,86.5,0.433,143044.2,143044.2,2683,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489328,100074.00
06/16/2015 17:15,2,3.275,ACTIVE,214.87,348.96,59.965,1434489303,"274151322000083","174011321042388",28.75,45.80,0,332.43,367.60,95.4,90.1,0.380,427069.9,427069.9,3998,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489329,100075.00
06/16/2015 17:15,2,3.176,ACTIVE,215.54,346.26,59.949,1434489303,"201051344000585","174011321042388",28.92,35.60,0,331.83,373.61,93.0,87.8,0.433,141941.2,141941.2,2686,0,0,0,L,1122011218,0,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489330,100076.00
06/16/2015 17:15,2,3.205,ACTIVE,215.32,354.67,59.954,1434489303,"274151322000054","174011321042388",28.57,44.00,0,332.73,367.60,92.7,87.5,0.354,422366.0,422366.0,3588,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489331,100077.00
06/16/2015 17:15,2,3.131,ACTIVE,215.54,345.06,59.954,1434489303,"201051344001203","174011321042388",28.65,36.30,0,332.13,373.61,90.8,85.7,0.433,143260.9,143260.9,2689,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489332,100078.00
06/16/2015 17:15,2,3.102,ACTIVE,214.87,345.36,59.959,1434489303,"201051344000646","174011321042388",28.71,35.60,0,328.52,373.61,90.2,85.2,0.429,140784.4,140784.4,2684,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489333,100079.00
06/16/2015 17:15,2,2.172,ACTIVE,216.22,422.00,59.986,1434489303,"274151322000068","174011321042388",38.96,44.80,0,392.85,440.34,85.5,80.6,0.314,331862.4,331862.4,3651,0,0,0,L,1151911521,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489333,100080.00
06/16/2015 17:15,2,3.406,ACTIVE,216.45,345.06,59.991,1434489303,"274151322000076","174011321042388",29.30,44.00,0,333.93,369.10,101.1,95.6,0.389,450043.1,450043.1,3997,0,0,0,L,1151911521,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489334,100081.00
06/16/2015 17:15,1,2.003,ACTIVE,216.3,329.68,60.00,1434489303,"033051125000132","174011321042388",34.78,30,0.302,319.82,355.40,69.3,65.2,0.327,17174.500000024,17190.900000024,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489336,100082.00
06/16/2015 17:15,1,2.285,ACTIVE,216.1,331.85,60.03,1434489303,"033051125000150","174011321042388",39.41,30,0.397,317.15,362.68,89.6,85.6,0.419,22789,22810.900000036,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489337,100083.00
06/16/2015 17:15,2,3.145,ACTIVE,214.87,344.76,59.975,1434489303,"201051344000890","174011321042388",28.65,36.00,0,330.03,373.61,91.2,86.1,0.420,144845.2,144845.2,2686,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489338,100084.00
06/16/2015 17:15,2,3.088,ACTIVE,215.54,346.26,59.970,1434489303,"201051344000900","174011321042388",29.12,29.50,0,331.83,373.61,91.0,85.9,0.424,145149.7,145149.7,2691,0,0,0,L,1122011218,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489339,100085.00
06/16/2015 17:15,2,3.113,ACTIVE,215.54,347.16,59.991,1434489303,"201051344000633","174011321042388",28.65,34.00,0,332.43,373.31,90.3,85.2,0.429,134867.3,134867.3,2693,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489340,100086.00
06/16/2015 17:15,1,3.044,ACTIVE,216.1,324.71,60.03,1434489303,"040051121000185","174011321042388",25.78,31,0.342,319.95,359.15,78.1,73.7,0.367,20649.200000023,20667.999999975,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489341,100087.00
06/16/2015 17:15,2,3.113,ACTIVE,216.00,345.66,59.965,1434489303,"201051344000983","174011321042388",28.96,31.30,0,332.13,373.91,91.4,86.3,0.433,142004.9,142004.9,2691,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489342,100088.00
06/16/2015 17:15,2,3.107,ACTIVE,215.54,345.96,59.986,1434489303,"201051344000917","174011321042388",28.92,35.60,0,331.83,373.31,91.0,85.9,0.429,145379.4,145379.4,2693,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489343,100089.00
06/16/2015 17:15,1,3.083,ACTIVE,215.4,343.20,60.00,1434489303,"040051121000116","174011321042388",26.14,29,0.350,318.73,358.42,80.2,75.3,0.376,20202.800000012,20222.100000024,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489344,100090.00
06/16/2015 17:15,1,1.920,ACTIVE,216.1,347.91,60.00,1434489303,"033051125000135","174011321042388",34.96,31,0.291,304.16,448.74,66.8,62.3,0.316,17131.20000001,17147.30000001,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489345,100091.00
06/16/2015 17:15,2,3.021,ACTIVE,215.54,345.36,59.944,1434489303,"201051344000648","174011321042388",29.16,30.80,0,333.03,373.61,89.2,84.2,0.424,141365.8,141365.8,2685,0,0,0,L,1122011218,0,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489346,100092.00
06/16/2015 17:15,2,2.986,ACTIVE,215.32,345.36,59.954,1434489303,"201051344001093","174011321042388",29.20,34.80,0,332.43,373.31,88.4,83.4,0.402,143452.4,143452.4,2690,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489347,100093.00
06/16/2015 17:15,2,3.049,ACTIVE,215.77,345.66,59.954,1434489303,"201051344000645","174011321042388",29.02,30.80,0,333.33,373.61,89.7,84.7,0.411,141786.1,141786.1,2688,0,0,0,L,1122011218,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489348,100094.00
06/16/2015 17:15,2,3.168,ACTIVE,215.09,342.35,59.949,1434489303,"274151322000085","174011321042388",28.65,43.80,0,333.93,367.60,91.9,86.8,0.349,424459.1,424459.1,3993,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489349,100095.00
06/16/2015 17:15,2,3.057,ACTIVE,215.54,345.66,59.944,1434489303,"201051344000651","174011321042388",28.67,36.00,0,332.13,372.71,88.8,83.8,0.411,141178.4,141178.4,2688,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489350,100096.00
06/16/2015 17:15,2,3.055,ACTIVE,215.32,343.85,59.959,1434489303,"201051344000867","174011321042388",28.82,32.40,0,330.63,373.61,89.1,84.1,0.411,133505.9,133505.9,2692,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489351,100097.00
06/16/2015 17:15,1,3.048,ACTIVE,215.7,346.19,60.03,1434489303,"040051121000095","174011321042388",23.70,31,0.310,319.77,356.98,71.9,66.7,0.334,21517.6,21535.1,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489352,100098.00
06/16/2015 17:15,2,3.043,ACTIVE,214.41,342.95,59.970,1434489303,"201051344001230","174011321042388",28.86,34.80,0,328.52,372.41,88.9,83.9,0.420,144651.0,144651.0,2694,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489353,100099.00
06/16/2015 17:15,2,2.988,ACTIVE,215.77,346.56,59.933,1434489303,"201051344000576","174011321042388",29.14,29.50,0,333.63,374.21,88.2,83.2,0.411,141142.8,141142.8,2694,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489354,100100.00
06/16/2015 17:15,2,3.047,ACTIVE,215.54,345.66,59.981,1434489303,"201051344000579","174011321042388",29.12,35.80,0,333.33,373.91,89.9,84.8,0.420,147185.3,147185.3,2686,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434489354,100101.00
06/16/2015 17:30,2,2.449,ACTIVE,213.74,360.08,59.996,1434490203,"201051344000955","174011321042388",28.82,34.80,0,311.39,394.95,71.5,67.1,0.641,146578.7,146578.7,2690,0,0,0,L,1122011218,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490204,100102.00
06/16/2015 17:30,1,2.582,ACTIVE,215.3,407.23,60.00,1434490203,"040051121000195","174011321042388",20.89,29,0.304,304.12,450.62,53.6,54.0,0.171,22700.4,22716.7,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490205,100103.00
06/16/2015 17:30,2,2.691,ACTIVE,214.41,357.38,59.986,1434490203,"274151322000095","174011321042388",28.96,43.00,0,321.01,368.50,78.8,74.2,0.296,444409.1,444409.1,3609,0,0,0,L,1151911521,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490206,100104.00
06/16/2015 17:30,2,2.488,ACTIVE,213.96,360.38,60.007,1434490203,"201051344000868","174011321042388",28.39,28.50,0,317.40,396.15,71.5,67.1,0.570,132856.1,132856.1,2691,0,0,0,L,1122011218,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490207,100105.00
06/16/2015 17:30,2,2.449,ACTIVE,215.32,362.49,59.981,1434490203,"201051344000853","174011321042388",28.94,29.50,0,319.51,399.76,71.8,67.4,0.614,139119.7,139119.7,2687,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490208,100106.00
06/16/2015 17:30,2,2.457,ACTIVE,214.87,360.69,59.986,1434490203,"201051344000582","174011321042388",28.35,33.80,0,316.80,396.75,70.6,66.2,0.597,139695.0,139695.0,2686,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490209,100107.00
06/16/2015 17:30,1,2.378,ACTIVE,216.1,333.42,60.00,1434490203,"040051121000097","174011321042388",26.51,29,0.395,303.84,451.03,62.7,62.7,0.356,20579.100000024,20596.199999988,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490210,100108.00
06/16/2015 17:30,2,2.455,ACTIVE,214.87,363.69,59.949,1434490203,"201051344000469","174011321042388",28.71,28.80,0,315.00,398.56,71.3,66.9,0.583,134315.8,134315.8,2687,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490211,100109.00
06/16/2015 17:30,2,2.498,ACTIVE,214.64,363.39,59.928,1434490203,"201051344000988","174011321042388",28.13,31.30,0,315.60,397.35,71.2,66.7,0.610,134099.0,134099.0,2685,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490212,100110.00
06/16/2015 17:30,2,2.457,ACTIVE,214.41,360.08,59.949,1434490203,"201051344001158","174011321042388",28.43,32.40,0,317.40,396.75,70.7,66.3,0.570,140313.1,140313.1,2688,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490213,100111.00
06/16/2015 17:30,2,2.488,ACTIVE,214.41,360.08,59.959,1434490203,"201051344001025","174011321042388",28.61,34.50,0,318.91,396.75,72.2,67.7,0.610,143395.0,143395.0,2688,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490214,100112.00
06/16/2015 17:30,1,1.787,ACTIVE,215.7,343.95,60.03,1434490203,"033051125000118","174011321042388",39.36,29,0.309,303.34,357.79,70.0,65.9,0.333,22833.9,22852.9,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490215,100113.00
06/16/2015 17:30,2,2.439,ACTIVE,214.64,360.38,59.965,1434490203,"201051344000569","174011321042388",28.84,29.80,0,316.50,396.15,71.3,66.9,0.610,147112.9,147112.9,2689,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490216,100114.00
06/16/2015 17:30,2,1.656,ACTIVE,215.77,432.82,59.981,1434490203,"274151322000094","174011321042388",39.38,40.40,0,390.14,465.89,65.7,61.5,0.460,332923.7,332923.7,4043,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490217,100115.00
06/16/2015 17:30,1,2.583,ACTIVE,216.2,397.52,60.00,1434490203,"040051121000068","174011321042388",20.82,30,0.257,300.08,451.46,53.5,40.7,0.294,20655.100000012,20669.600000012,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490218,100116.00
06/16/2015 17:30,2,2.422,ACTIVE,214.64,359.78,59.949,1434490203,"201051344000458","174011321042388",28.96,30.80,0,315.60,396.75,71.1,66.7,0.588,142849.6,142849.6,2689,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490219,100117.00
06/16/2015 17:30,2,2.504,ACTIVE,213.74,366.40,59.959,1434490203,"274151322000087","174011321042388",27.63,67.30,0,321.91,385.33,70.1,65.7,0.477,403050.8,403050.8,3589,0,0,0,L,1151911521,0,123.14,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490220,100118.00
06/16/2015 17:30,2,2.523,ACTIVE,215.09,367.00,59.933,1434490203,"274151322000052","174011321042388",28.77,40.80,0,321.91,385.63,73.5,69.0,0.504,430810.8,430810.8,3992,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490221,100119.00
