ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 17:30,2,2.461,ACTIVE,214.41,362.19,59.944,1434490203,"201051344001145","174011321042388",28.96,32.00,0,318.91,397.35,72.2,67.7,0.597,148011.9,148011.9,2696,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490222,100120.00
06/16/2015 17:30,2,2.406,ACTIVE,214.19,359.18,59.949,1434490203,"201051344000685","174011321042388",29.10,33.00,0,315.60,395.25,70.9,66.5,0.601,147228.6,147228.6,2697,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490223,100121.00
06/16/2015 17:30,2,2.486,ACTIVE,213.51,366.10,59.975,1434490203,"274151322000088","174011321042388",28.21,38.80,0,323.11,386.23,71.0,66.6,0.486,412514.2,412514.2,3599,0,0,0,L,1151911521,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490224,100122.00
06/16/2015 17:30,2,2.457,ACTIVE,214.41,360.99,59.970,1434490203,"201051344000438","174011321042388",28.57,34.30,0,318.30,396.15,71.1,66.7,0.566,147288.9,147288.9,2691,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490225,100123.00
06/16/2015 17:30,2,2.412,ACTIVE,213.74,361.89,59.959,1434490203,"201051344001135","174011321042388",29.06,34.80,0,319.21,394.95,71.1,66.7,0.579,138637.8,138637.8,2686,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490226,100124.00
06/16/2015 17:30,2,2.441,ACTIVE,214.19,359.78,59.938,1434490203,"201051344000417","174011321042388",28.43,34.30,0,317.10,395.55,70.3,66.0,0.592,143166.6,143166.6,2685,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490227,100125.00
06/16/2015 17:30,2,2.439,ACTIVE,213.74,360.38,59.938,1434490203,"201051344000594","174011321042388",29.02,35.60,0,316.20,396.15,71.7,67.3,0.583,143063.5,143063.5,2684,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490228,100126.00
06/16/2015 17:30,2,2.543,ACTIVE,213.74,370.90,59.965,1434490203,"274151322000083","174011321042388",28.61,41.80,0,322.21,385.03,73.6,69.1,0.517,427090.0,427090.0,3999,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490229,100127.00
06/16/2015 17:30,2,2.541,ACTIVE,214.19,362.19,59.986,1434490203,"201051344000585","174011321042388",28.31,34.00,0,318.91,395.85,72.9,68.4,0.614,141960.9,141960.9,2687,0,0,0,L,1122011218,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490230,100128.00
06/16/2015 17:30,2,2.473,ACTIVE,215.09,348.96,59.975,1434490203,"274151322000054","174011321042388",28.78,40.60,0,322.81,386.53,72.1,67.7,0.442,422385.6,422385.6,3589,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490231,100129.00
06/16/2015 17:30,2,2.461,ACTIVE,214.19,358.58,59.986,1434490203,"201051344001203","174011321042388",28.63,34.00,0,317.40,395.85,71.3,66.9,0.614,143280.1,143280.1,2690,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490232,100130.00
06/16/2015 17:30,2,2.412,ACTIVE,213.51,360.08,59.991,1434490203,"201051344000646","174011321042388",28.96,33.50,0,315.60,395.85,70.7,66.3,0.588,140803.4,140803.4,2685,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490233,100131.00
06/16/2015 17:30,2,1.670,ACTIVE,214.87,421.40,59.981,1434490203,"274151322000068","174011321042388",39.00,39.80,0,389.24,460.78,65.8,61.6,0.420,331880.2,331880.2,3652,0,0,0,L,1151911521,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490234,100132.00
06/16/2015 17:30,2,2.639,ACTIVE,215.09,350.77,59.970,1434490203,"274151322000076","174011321042388",29.28,41.50,0,323.72,368.50,78.2,73.6,0.287,450064.4,450064.4,3998,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490235,100133.00
06/16/2015 17:30,1,1.537,ACTIVE,215.2,384.62,60.00,1434490203,"033051125000132","174011321042388",33.55,29,0.307,287.40,449.38,51.3,50.9,0.247,17190.900000024,17204.700000024,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490236,100134.00
06/16/2015 17:30,1,1.767,ACTIVE,215.0,341.86,60.00,1434490203,"033051125000150","174011321042388",39.32,29,0.309,302.65,356.20,69.1,65.6,0.336,22810.900000036,22829.900000036,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490238,100135.00
06/16/2015 17:30,2,2.457,ACTIVE,213.74,359.48,59.944,1434490203,"201051344000890","174011321042388",28.75,34.00,0,317.70,395.85,71.5,67.1,0.588,144864.4,144864.4,2687,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490239,100136.00
06/16/2015 17:30,2,2.418,ACTIVE,214.41,363.09,59.959,1434490203,"201051344000900","174011321042388",29.02,28.00,0,316.20,397.35,71.1,66.7,0.597,145168.9,145168.9,2692,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490239,100137.00
06/16/2015 17:30,2,2.430,ACTIVE,214.41,360.69,59.944,1434490203,"201051344000633","174011321042388",28.75,32.40,0,316.50,396.75,70.8,66.4,0.610,134886.3,134886.3,2694,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490240,100138.00
06/16/2015 17:30,1,2.315,ACTIVE,215.9,354.46,60.00,1434490203,"040051121000185","174011321042388",25.84,29,0.301,300.88,450.26,59.5,44.2,0.413,20667.999999975,20684.400000011,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490242,100139.00
06/16/2015 17:30,2,2.441,ACTIVE,214.87,360.99,59.944,1434490203,"201051344000983","174011321042388",29.00,30.00,0,316.20,398.56,71.7,67.3,0.605,142024.2,142024.2,2692,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490243,100140.00
06/16/2015 17:30,2,2.459,ACTIVE,214.41,361.29,59.981,1434490203,"201051344000917","174011321042388",28.73,33.80,0,318.61,396.15,71.5,67.1,0.619,145398.6,145398.6,2694,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490244,100141.00
06/16/2015 17:30,1,2.547,ACTIVE,215.8,347.11,60.03,1434490203,"040051121000116","174011321042388",23.06,27,0.340,301.66,450.10,58.4,41.3,0.373,20222.100000024,20238.5,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490245,100142.00
06/16/2015 17:30,1,1.381,ACTIVE,216.1,385.93,60.00,1434490203,"033051125000135","174011321042388",36.42,30,0.300,288.06,448.99,50.0,44.1,0.331,17147.30000001,17160.80000001,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490246,100143.00
06/16/2015 17:30,2,2.436,ACTIVE,214.87,361.59,59.933,1434490203,"201051344000648","174011321042388",28.55,29.30,0,316.80,396.75,70.5,66.1,0.592,141384.8,141384.8,2686,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490247,100144.00
06/16/2015 17:30,2,2.408,ACTIVE,214.64,361.89,59.965,1434490203,"201051344001093","174011321042388",28.84,32.60,0,317.70,395.25,70.3,66.0,0.557,143471.2,143471.2,2691,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490248,100145.00
06/16/2015 17:30,2,2.443,ACTIVE,214.64,360.69,59.949,1434490203,"201051344000645","174011321042388",28.67,29.80,0,317.70,396.15,70.9,66.5,0.588,141805.2,141805.2,2689,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490249,100146.00
06/16/2015 17:30,2,2.494,ACTIVE,214.87,365.80,59.954,1434490203,"274151322000085","174011321042388",28.61,40.60,0,323.41,385.33,72.3,67.9,0.535,424478.7,424478.7,3994,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490250,100147.00
06/16/2015 17:30,2,2.426,ACTIVE,214.64,359.18,59.912,1434490203,"201051344000651","174011321042388",28.67,34.30,0,318.00,396.15,70.5,66.1,0.552,141197.3,141197.3,2689,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490251,100148.00
06/16/2015 17:30,2,2.412,ACTIVE,214.41,360.08,59.954,1434490203,"201051344000867","174011321042388",28.96,31.00,0,318.61,395.25,70.8,66.4,0.588,133525.0,133525.0,2693,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490252,100149.00
06/16/2015 17:30,1,2.431,ACTIVE,215.4,338.34,60.03,1434490203,"040051121000095","174011321042388",23.52,29,0.339,297.47,446.70,56.8,43.0,0.380,21535.1,21549.3,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490253,100150.00
06/16/2015 17:30,2,2.430,ACTIVE,213.51,358.88,59.949,1434490203,"201051344001230","174011321042388",28.90,32.40,0,317.10,394.65,71.2,66.8,0.601,144670.0,144670.0,2695,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490254,100151.00
06/16/2015 17:30,2,2.406,ACTIVE,214.64,363.69,59.959,1434490203,"201051344000576","174011321042388",28.86,28.30,0,318.91,397.05,70.3,66.0,0.588,141161.8,141161.8,2695,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490255,100152.00
06/16/2015 17:30,2,2.451,ACTIVE,214.19,363.09,59.954,1434490203,"201051344000579","174011321042388",28.88,33.80,0,319.21,398.26,71.8,67.3,0.575,147204.5,147204.5,2687,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434490256,100153.00
06/16/2015 17:45,2,2.186,ACTIVE,214.87,357.38,59.975,1434491103,"201051344000955","174011321042388",29.12,31.50,0,334.54,395.85,64.4,60.2,0.544,146594.9,146594.9,2691,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491105,100154.00
06/16/2015 17:45,1,2.115,ACTIVE,217.2,403.38,60.03,1434491103,"040051121000195","174011321042388",25.76,27,0.283,304.58,448.66,54.2,40.4,0.181,22716.7,22729.4,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491106,100155.00
06/16/2015 17:45,2,2.379,ACTIVE,216.00,354.07,59.996,1434491103,"274151322000095","174011321042388",29.04,37.50,0,331.53,387.74,69.9,65.5,0.460,444426.9,444426.9,3610,0,0,0,L,1151911521,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491107,100156.00
06/16/2015 17:45,2,2.162,ACTIVE,215.32,357.08,59.981,1434491103,"201051344000868","174011321042388",28.92,28.50,0,335.14,394.95,63.4,59.3,0.535,132872.2,132872.2,2692,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491108,100157.00
06/16/2015 17:45,2,2.178,ACTIVE,216.00,357.98,59.975,1434491103,"201051344000853","174011321042388",28.77,29.30,0,333.93,394.65,63.5,59.3,0.521,139135.9,139135.9,2688,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491109,100158.00
06/16/2015 17:45,2,2.170,ACTIVE,216.00,361.29,59.996,1434491103,"201051344000582","174011321042388",28.75,31.50,0,334.84,395.85,63.2,59.1,0.521,139711.1,139711.1,2687,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491109,100159.00
06/16/2015 17:45,1,2.135,ACTIVE,217.1,401.23,60.03,1434491103,"040051121000097","174011321042388",26.33,27,0.286,304.29,451.20,55.9,59.4,0.115,20596.199999988,20610.400000036,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491111,100160.00
06/16/2015 17:45,2,2.170,ACTIVE,215.54,359.78,59.981,1434491103,"201051344000469","174011321042388",28.80,28.80,0,335.14,394.95,63.3,59.2,0.544,134331.9,134331.9,2688,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491112,100161.00
06/16/2015 17:45,2,2.186,ACTIVE,215.54,360.69,60.002,1434491103,"201051344000988","174011321042388",28.53,30.50,0,334.24,395.55,63.1,59.0,0.499,134115.1,134115.1,2686,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491112,100162.00
06/16/2015 17:45,2,2.207,ACTIVE,215.77,360.08,59.944,1434491103,"201051344001158","174011321042388",28.17,31.00,0,334.84,394.35,63.0,58.9,0.548,140329.2,140329.2,2689,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491113,100163.00
06/16/2015 17:45,2,2.211,ACTIVE,215.09,359.48,60.007,1434491103,"201051344001025","174011321042388",28.82,31.80,0,335.44,395.85,64.6,60.4,0.539,143411.4,143411.4,2689,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491114,100164.00
06/16/2015 17:45,1,1.657,ACTIVE,217.1,334.95,60.03,1434491103,"033051125000118","174011321042388",32.62,28,0.303,305.15,450.75,53.8,62.5,0.338,22852.9,22868.6,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491115,100165.00
06/16/2015 17:45,2,2.164,ACTIVE,215.54,359.48,59.965,1434491103,"201051344000569","174011321042388",28.77,29.00,0,335.44,394.95,63.1,58.9,0.508,147128.9,147128.9,2690,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491116,100166.00
06/16/2015 17:45,2,1.506,ACTIVE,215.54,420.20,59.991,1434491103,"274151322000094","174011321042388",38.66,37.30,0,391.04,452.36,59.1,55.1,0.384,332938.6,332938.6,4044,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491117,100167.00
06/16/2015 17:45,1,2.134,ACTIVE,217.3,393.39,60.03,1434491103,"040051121000068","174011321042388",24.11,28,0.330,306.91,448.43,51.2,56.0,0.114,20669.600000012,20682.3,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491119,100168.00
06/16/2015 17:45,2,2.203,ACTIVE,215.54,357.68,59.991,1434491103,"201051344000458","174011321042388",28.25,30.30,0,335.14,394.95,63.0,58.9,0.526,142865.7,142865.7,2690,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491120,100169.00
06/16/2015 17:45,2,2.219,ACTIVE,215.32,363.09,59.970,1434491103,"274151322000087","174011321042388",27.81,62.50,0,334.84,385.03,62.5,58.4,0.362,403066.7,403066.7,3590,0,0,0,L,1151911521,0,123.59,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491121,100170.00
06/16/2015 17:45,2,2.260,ACTIVE,215.54,359.78,59.996,1434491103,"274151322000052","174011321042388",28.67,36.00,0,335.44,385.93,65.6,61.4,0.433,430827.6,430827.6,3993,0,0,0,L,1151911521,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491122,100171.00
06/16/2015 17:45,2,2.197,ACTIVE,215.32,357.38,59.991,1434491103,"201051344001145","174011321042388",29.02,29.00,0,333.63,396.45,64.7,60.5,0.539,148028.3,148028.3,2697,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491123,100172.00
06/16/2015 17:45,2,2.154,ACTIVE,215.54,359.48,59.954,1434491103,"201051344000685","174011321042388",29.08,30.00,0,334.54,395.25,63.4,59.3,0.557,147244.8,147244.8,2698,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491124,100173.00
06/16/2015 17:45,2,2.182,ACTIVE,215.54,357.38,59.965,1434491103,"274151322000088","174011321042388",28.63,35.20,0,336.34,384.73,63.2,59.1,0.429,412530.4,412530.4,3600,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491125,100174.00
06/16/2015 17:45,2,2.143,ACTIVE,215.54,360.08,59.965,1434491103,"201051344000438","174011321042388",29.44,31.30,0,335.74,395.85,63.9,59.8,0.530,147305.1,147305.1,2692,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491126,100175.00
06/16/2015 17:45,2,2.195,ACTIVE,215.09,359.18,59.991,1434491103,"201051344001135","174011321042388",28.71,32.00,0,335.74,396.15,63.9,59.7,0.526,138654.0,138654.0,2687,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491127,100176.00
06/16/2015 17:45,2,2.154,ACTIVE,215.32,360.99,59.981,1434491103,"201051344000417","174011321042388",29.00,31.30,0,335.44,394.95,63.2,59.1,0.544,143182.6,143182.6,2686,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491128,100177.00
06/16/2015 17:45,2,2.201,ACTIVE,215.09,360.99,59.970,1434491103,"201051344000594","174011321042388",28.67,33.30,0,334.54,397.66,63.9,59.7,0.552,143079.8,143079.8,2685,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491128,100178.00
06/16/2015 17:45,2,2.229,ACTIVE,215.77,359.78,59.981,1434491103,"274151322000083","174011321042388",28.96,37.00,0,335.14,385.93,65.3,61.2,0.415,427106.7,427106.7,4000,0,0,0,L,1151911521,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491129,100179.00
06/16/2015 17:45,2,2.221,ACTIVE,215.77,361.29,59.991,1434491103,"201051344000585","174011321042388",28.98,31.30,0,334.54,394.65,65.2,61.0,0.530,141977.5,141977.5,2688,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491130,100180.00
06/16/2015 17:45,2,2.221,ACTIVE,215.77,353.47,59.949,1434491103,"274151322000054","174011321042388",28.63,36.30,0,335.74,386.23,64.4,60.3,0.460,422402.0,422402.0,3590,0,0,0,L,1151911521,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491131,100181.00
06/16/2015 17:45,2,2.197,ACTIVE,215.54,357.68,59.965,1434491103,"201051344001203","174011321042388",28.75,31.50,0,334.24,396.15,64.0,59.8,0.513,143296.3,143296.3,2691,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491132,100182.00
06/16/2015 17:45,2,2.166,ACTIVE,215.09,359.18,59.991,1434491103,"201051344000646","174011321042388",28.94,30.30,0,333.93,396.15,63.5,59.4,0.530,140819.6,140819.6,2686,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491133,100183.00
06/16/2015 17:45,2,1.527,ACTIVE,216.45,411.18,59.981,1434491103,"274151322000068","174011321042388",38.45,36.30,0,384.13,460.78,59.0,55.0,0.398,331895.2,331895.2,3653,0,0,0,L,1151911521,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491134,100184.00
06/16/2015 17:45,2,2.326,ACTIVE,216.67,361.89,59.986,1434491103,"274151322000076","174011321042388",29.62,36.00,0,331.83,387.74,69.7,65.4,0.460,450082.2,450082.2,3999,0,0,0,L,1151911521,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491135,100185.00
06/16/2015 17:45,1,1.330,ACTIVE,216.9,371.17,60.03,1434491103,"033051125000132","174011321042388",34.77,27,0.287,310.57,447.43,46.0,34.6,0.303,17204.700000024,17215.700000024,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491136,100186.00
06/16/2015 17:45,1,1.651,ACTIVE,216.9,341.82,60.03,1434491103,"033051125000150","174011321042388",32.08,27,0.265,306.86,453.13,52.7,42.4,0.389,22829.900000036,22845.600000024,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491138,100187.00
06/16/2015 17:45,2,2.193,ACTIVE,215.09,357.98,59.986,1434491103,"201051344000890","174011321042388",28.98,31.00,0,335.14,396.75,64.4,60.2,0.504,144880.8,144880.8,2688,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491138,100188.00
06/16/2015 17:45,2,2.158,ACTIVE,215.32,360.08,59.975,1434491103,"201051344000900","174011321042388",28.80,28.00,0,333.33,394.65,63.0,58.8,0.521,145184.9,145184.9,2693,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491139,100189.00
06/16/2015 17:45,2,2.152,ACTIVE,215.54,359.48,59.965,1434491103,"201051344000633","174011321042388",28.86,31.30,0,334.84,395.55,63.0,58.9,0.517,134902.4,134902.4,2695,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491140,100190.00
06/16/2015 17:45,1,2.028,ACTIVE,217.0,440.37,60.03,1434491103,"040051121000185","174011321042388",25.89,27,0.283,306.02,449.71,52.2,47.7,0.120,20684.400000011,20697.200000023,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491142,100191.00
06/16/2015 17:45,2,2.180,ACTIVE,215.54,360.69,59.959,1434491103,"201051344000983","174011321042388",28.75,29.80,0,334.84,394.95,63.5,59.3,0.535,142040.4,142040.4,2693,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491143,100192.00
06/16/2015 17:45,2,2.148,ACTIVE,215.54,360.38,59.949,1434491103,"201051344000917","174011321042388",29.30,31.30,0,334.24,395.25,63.8,59.6,0.557,145414.9,145414.9,2695,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491143,100193.00
06/16/2015 17:45,1,2.144,ACTIVE,216.7,392.20,60.03,1434491103,"040051121000116","174011321042388",25.95,26,0.271,299.69,448.14,55.3,41.1,0.315,20238.5,20251.200000048,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491145,100194.00
06/16/2015 17:45,1,1.262,ACTIVE,217.2,388.54,60.00,1434491103,"033051125000135","174011321042388",35.83,28,0.260,311.88,445.38,45.0,34.8,0.242,17160.80000001,17171.70000001,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491146,100195.00
06/16/2015 17:45,2,2.143,ACTIVE,215.77,358.88,59.991,1434491103,"201051344000648","174011321042388",28.75,29.00,0,335.44,396.45,62.4,58.3,0.535,141400.7,141400.7,2687,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491147,100196.00
06/16/2015 17:45,2,2.152,ACTIVE,215.32,359.18,59.975,1434491103,"201051344001093","174011321042388",28.92,30.30,0,334.24,394.65,63.1,59.0,0.482,143487.2,143487.2,2692,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491148,100197.00
06/16/2015 17:45,2,2.168,ACTIVE,215.77,359.78,59.965,1434491103,"201051344000645","174011321042388",28.49,29.50,0,334.24,394.65,62.5,58.4,0.495,141821.2,141821.2,2690,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491149,100198.00
06/16/2015 17:45,2,2.213,ACTIVE,216.67,362.49,59.949,1434491103,"274151322000085","174011321042388",28.73,36.80,0,336.34,385.63,64.4,60.2,0.407,424495.1,424495.1,3995,0,0,0,L,1151911521,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491149,100199.00
06/16/2015 17:45,2,2.172,ACTIVE,215.32,358.88,59.954,1434491103,"201051344000651","174011321042388",28.59,32.00,0,334.84,395.55,62.9,58.8,0.526,141213.4,141213.4,2690,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491150,100200.00
06/16/2015 17:45,2,2.148,ACTIVE,215.09,357.38,59.970,1434491103,"201051344000867","174011321042388",28.92,30.50,0,335.44,394.65,63.0,58.9,0.513,133541.1,133541.1,2694,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491151,100201.00
06/16/2015 17:45,1,2.121,ACTIVE,216.8,435.62,60.03,1434491103,"040051121000095","174011321042388",23.97,27,0.304,303.49,446.16,50.6,39.1,0.130,21549.3,21561.8,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491153,100202.00
06/16/2015 17:45,2,2.148,ACTIVE,215.09,359.48,59.954,1434491103,"201051344001230","174011321042388",29.18,29.50,0,335.74,394.65,63.5,59.4,0.526,144686.2,144686.2,2696,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491153,100203.00
06/16/2015 17:45,2,2.133,ACTIVE,216.00,361.29,59.996,1434491103,"201051344000576","174011321042388",28.63,28.30,0,335.14,394.05,61.9,57.8,0.482,141177.6,141177.6,2696,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491155,100204.00
06/16/2015 17:45,2,2.174,ACTIVE,215.54,359.78,59.949,1434491103,"201051344000579","174011321042388",28.98,32.00,0,334.84,395.25,63.8,59.6,0.517,147220.8,147220.8,2688,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434491156,100205.00
06/16/2015 18:00,2,1.789,ACTIVE,214.19,353.47,59.981,1434492003,"201051344000955","174011321042388",28.77,29.50,0,335.74,387.74,52.1,48.4,0.446,146608.3,146608.3,2692,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492005,100206.00
06/16/2015 18:00,1,1.677,ACTIVE,216.2,383.95,60.00,1434492003,"040051121000195","174011321042388",25.60,26,0.253,308.66,448.17,42.7,33.7,0.223,22729.4,22740.4,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492006,100207.00
06/16/2015 18:00,2,1.875,ACTIVE,215.32,350.77,59.991,1434492003,"274151322000095","174011321042388",29.26,34.30,0,336.94,382.63,55.5,51.7,0.376,444441.4,444441.4,3611,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492007,100208.00
06/16/2015 18:00,2,1.777,ACTIVE,214.19,353.47,59.986,1434492003,"201051344000868","174011321042388",28.61,28.30,0,334.54,388.64,51.5,47.7,0.424,132885.4,132885.4,2693,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492008,100209.00
06/16/2015 18:00,2,1.762,ACTIVE,215.09,354.97,59.986,1434492003,"201051344000853","174011321042388",28.78,29.00,0,336.04,389.24,51.4,47.7,0.424,139149.1,139149.1,2689,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492008,100210.00
06/16/2015 18:00,2,1.746,ACTIVE,215.09,355.28,59.986,1434492003,"201051344000582","174011321042388",28.80,29.80,0,336.04,388.94,51.0,47.3,0.420,139724.2,139724.2,2688,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492009,100211.00
06/16/2015 18:00,1,1.698,ACTIVE,216.5,338.25,60.00,1434492003,"040051121000097","174011321042388",26.33,26,0.284,308.61,448.68,44.4,46.5,0.328,20610.400000036,20621.699999988,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492011,100212.00
06/16/2015 18:00,2,1.775,ACTIVE,214.41,354.67,59.986,1434492003,"201051344000469","174011321042388",28.47,28.30,0,336.04,389.54,51.2,47.5,0.438,134345.1,134345.1,2689,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492012,100213.00
06/16/2015 18:00,2,1.793,ACTIVE,214.64,354.67,59.981,1434492003,"201051344000988","174011321042388",28.07,30.00,0,335.44,388.94,51.0,47.3,0.420,134128.3,134128.3,2687,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492012,100214.00
06/16/2015 18:00,2,1.740,ACTIVE,214.41,353.17,59.970,1434492003,"201051344001158","174011321042388",28.88,30.30,0,335.14,388.34,50.9,47.2,0.424,140342.3,140342.3,2690,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492013,100215.00
06/16/2015 18:00,2,1.791,ACTIVE,214.19,353.17,59.965,1434492003,"201051344001025","174011321042388",28.73,29.80,0,335.74,389.54,52.1,48.3,0.433,143424.8,143424.8,2690,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492014,100216.00
06/16/2015 18:00,1,1.258,ACTIVE,216.0,411.55,60.03,1434492003,"033051125000118","174011321042388",39.71,27,0.317,306.57,448.02,49.7,38.6,0.144,22868.6,22880.5,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492015,100217.00
06/16/2015 18:00,2,1.752,ACTIVE,214.64,353.47,59.970,1434492003,"201051344000569","174011321042388",28.84,28.80,0,334.84,389.24,51.2,47.5,0.402,147142.1,147142.1,2691,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492016,100218.00
06/16/2015 18:00,2,1.227,ACTIVE,214.41,412.68,59.970,1434492003,"274151322000094","174011321042388",37.83,35.00,0,337.84,447.85,46.6,43.1,0.309,332950.7,332950.7,4045,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492017,100219.00
06/16/2015 18:00,1,1.724,ACTIVE,216.2,416.33,60.03,1434492003,"040051121000068","174011321042388",23.74,27,0.236,310.25,447.80,40.7,32.8,0.089,20682.3,20692.499999988,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492019,100220.00
06/16/2015 18:00,2,1.750,ACTIVE,214.19,351.97,59.970,1434492003,"201051344000458","174011321042388",28.78,30.00,0,336.34,389.54,51.0,47.3,0.442,142878.8,142878.8,2691,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492020,100221.00
06/16/2015 18:00,2,1.793,ACTIVE,213.96,358.28,59.991,1434492003,"274151322000087","174011321042388",27.69,58.30,0,336.34,378.72,50.2,46.5,0.336,403079.7,403079.7,3591,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492021,100222.00
06/16/2015 18:00,2,1.812,ACTIVE,213.96,358.58,59.970,1434492003,"274151322000052","174011321042388",28.63,33.00,0,336.04,380.82,52.5,48.7,0.349,430841.1,430841.1,3994,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492022,100223.00
06/16/2015 18:00,2,1.770,ACTIVE,214.41,353.77,59.991,1434492003,"201051344001145","174011321042388",29.06,27.30,0,336.04,391.64,52.1,48.4,0.415,148041.8,148041.8,2698,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492023,100224.00
06/16/2015 18:00,2,1.730,ACTIVE,214.19,353.17,59.954,1434492003,"201051344000685","174011321042388",29.18,28.30,0,335.44,388.34,51.1,47.4,0.455,147258.0,147258.0,2699,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492024,100225.00
06/16/2015 18:00,2,1.752,ACTIVE,214.64,352.87,59.996,1434492003,"274151322000088","174011321042388",28.45,32.40,0,337.24,379.62,50.5,46.8,0.323,412543.4,412543.4,3601,0,0,0,L,1151911521,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492025,100226.00
06/16/2015 18:00,2,1.719,ACTIVE,214.19,353.47,60.023,1434492003,"201051344000438","174011321042388",29.68,29.00,0,335.44,388.64,51.7,47.9,0.442,147318.4,147318.4,2693,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492026,100227.00
06/16/2015 18:00,2,1.768,ACTIVE,213.96,352.57,60.002,1434492003,"201051344001135","174011321042388",28.92,30.30,0,336.04,389.54,51.8,48.1,0.429,138667.4,138667.4,2688,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492027,100228.00
06/16/2015 18:00,2,1.754,ACTIVE,214.19,353.47,59.970,1434492003,"201051344000417","174011321042388",28.92,29.30,0,335.14,388.04,51.4,47.7,0.429,143195.8,143195.8,2687,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492028,100229.00
06/16/2015 18:00,2,1.771,ACTIVE,213.51,351.97,59.981,1434492003,"201051344000594","174011321042388",28.94,32.00,0,333.93,388.94,51.9,48.2,0.420,143093.1,143093.1,2686,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492029,100230.00
06/16/2015 18:00,2,1.770,ACTIVE,214.64,350.77,59.981,1434492003,"274151322000083","174011321042388",29.04,34.00,0,336.64,380.52,52.0,48.3,0.354,427120.2,427120.2,4001,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492030,100231.00
06/16/2015 18:00,2,1.828,ACTIVE,214.41,353.47,59.991,1434492003,"201051344000585","174011321042388",28.37,29.50,0,335.44,389.24,52.6,48.8,0.438,141991.1,141991.1,2689,0,0,0,L,1122011218,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492031,100232.00
06/16/2015 18:00,2,1.791,ACTIVE,214.87,350.47,59.996,1434492003,"274151322000054","174011321042388",28.39,33.80,0,336.34,380.22,51.5,47.8,0.349,422415.3,422415.3,3591,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492032,100233.00
06/16/2015 18:00,2,1.768,ACTIVE,214.41,352.57,59.970,1434492003,"201051344001203","174011321042388",28.88,29.80,0,335.44,389.84,51.8,48.0,0.442,143309.6,143309.6,2692,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492033,100234.00
06/16/2015 18:00,2,1.744,ACTIVE,213.96,353.17,59.996,1434492003,"201051344000646","174011321042388",29.04,28.50,0,334.84,388.64,51.4,47.6,0.411,140832.8,140832.8,2687,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492034,100235.00
06/16/2015 18:00,2,1.160,ACTIVE,215.54,428.91,59.954,1434492003,"274151322000068","174011321042388",39.70,34.00,0,339.34,450.26,46.7,43.2,0.287,331907.4,331907.4,3654,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492035,100236.00
06/16/2015 18:00,2,1.887,ACTIVE,215.32,355.88,59.965,1434492003,"274151322000076","174011321042388",29.18,33.00,0,336.64,382.93,55.8,51.9,0.380,450096.7,450096.7,4000,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492036,100237.00
06/16/2015 18:00,1,1.105,ACTIVE,215.9,366.11,60.03,1434492003,"033051125000132","174011321042388",34.75,26,0.223,320.96,428.02,38.2,34.8,0.172,17215.700000024,17225.000000024,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492037,100238.00
06/16/2015 18:00,1,1.263,ACTIVE,215.2,428.28,60.03,1434492003,"033051125000150","174011321042388",39.39,26,0.302,308.44,450.43,49.5,38.9,0.162,22845.600000024,22857.699999988,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492038,100239.00
06/16/2015 18:00,2,1.768,ACTIVE,213.74,351.97,59.959,1434492003,"201051344000890","174011321042388",29.16,29.00,0,333.93,388.04,52.2,48.5,0.420,144894.2,144894.2,2689,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492039,100240.00
06/16/2015 18:00,2,1.740,ACTIVE,214.19,355.58,59.949,1434492003,"201051344000900","174011321042388",28.75,27.50,0,335.44,388.34,50.7,47.0,0.411,145198.0,145198.0,2694,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492040,100241.00
06/16/2015 18:00,2,1.750,ACTIVE,213.96,354.07,59.996,1434492003,"201051344000633","174011321042388",28.71,30.50,0,335.44,388.34,50.9,47.2,0.415,134915.5,134915.5,2696,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492041,100242.00
06/16/2015 18:00,1,1.621,ACTIVE,216.0,409.84,60.03,1434492003,"040051121000185","174011321042388",25.60,26,0.246,308.52,446.33,41.2,42.1,0.078,20697.200000023,20707.400000011,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492042,100243.00
06/16/2015 18:00,2,1.764,ACTIVE,214.41,353.77,59.975,1434492003,"201051344000983","174011321042388",28.77,29.50,0,335.44,388.64,51.4,47.7,0.407,142053.6,142053.6,2694,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492043,100244.00
06/16/2015 18:00,2,1.768,ACTIVE,214.19,354.07,59.965,1434492003,"201051344000917","174011321042388",28.80,29.50,0,335.74,388.94,51.6,47.9,0.433,145428.2,145428.2,2696,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492044,100245.00
06/16/2015 18:00,1,1.695,ACTIVE,215.5,420.17,60.03,1434492003,"040051121000116","174011321042388",26.30,25,0.254,303.88,447.83,44.3,33.9,0.090,20251.200000048,20262.200000048,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492045,100246.00
06/16/2015 18:00,1,1.025,ACTIVE,215.9,327.98,60.03,1434492003,"033051125000135","174011321042388",35.40,27,0.221,320.78,427.84,36.1,36.2,0.274,17171.70000001,17180.60000001,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492047,100247.00
06/16/2015 18:00,2,1.729,ACTIVE,214.64,352.87,59.959,1434492003,"201051344000648","174011321042388",28.84,28.80,0,336.04,389.24,50.5,46.8,0.424,141413.7,141413.7,2688,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492047,100248.00
06/16/2015 18:00,2,1.740,ACTIVE,214.19,353.77,59.965,1434492003,"201051344001093","174011321042388",29.16,28.80,0,335.44,388.04,51.4,47.7,0.411,143500.4,143500.4,2693,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492048,100249.00
06/16/2015 18:00,2,1.750,ACTIVE,214.19,352.57,59.981,1434492003,"201051344000645","174011321042388",28.49,29.30,0,336.64,388.34,50.5,46.8,0.415,141834.2,141834.2,2691,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492049,100250.00
06/16/2015 18:00,2,1.779,ACTIVE,214.41,359.48,59.986,1434492003,"274151322000085","174011321042388",28.63,34.00,0,337.54,380.52,51.6,47.9,0.349,424508.5,424508.5,3996,0,0,0,L,1151911521,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492050,100251.00
06/16/2015 18:00,2,1.746,ACTIVE,214.41,354.07,59.996,1434492003,"201051344000651","174011321042388",28.80,30.30,0,335.74,389.24,51.0,47.3,0.420,141226.5,141226.5,2691,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492051,100252.00
06/16/2015 18:00,2,1.783,ACTIVE,214.19,352.87,59.975,1434492003,"201051344000867","174011321042388",28.19,30.30,0,335.74,387.14,51.0,47.3,0.407,133554.2,133554.2,2695,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492052,100253.00
06/16/2015 18:00,1,1.722,ACTIVE,215.5,339.36,60.03,1434492003,"040051121000095","174011321042388",23.73,26,0.248,318.12,440.20,40.6,40.1,0.290,21561.8,21571.6,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492053,100254.00
06/16/2015 18:00,2,1.742,ACTIVE,213.96,351.97,59.981,1434492003,"201051344001230","174011321042388",29.18,28.00,0,334.24,386.53,51.5,47.8,0.424,144699.5,144699.5,2697,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492054,100255.00
06/16/2015 18:00,2,1.727,ACTIVE,214.64,356.78,59.991,1434492003,"201051344000576","174011321042388",28.65,28.00,0,336.04,388.64,50.1,46.5,0.411,141190.5,141190.5,2697,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492055,100256.00
06/16/2015 18:00,2,1.775,ACTIVE,214.41,353.47,59.954,1434492003,"201051344000579","174011321042388",28.86,31.00,0,335.74,388.64,51.9,48.2,0.429,147234.2,147234.2,2689,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492056,100257.00
06/16/2015 18:15,2,1.547,ACTIVE,214.19,349.86,59.944,1434492903,"201051344000955","174011321042388",29.40,27.80,0,333.93,376.31,46.1,42.6,0.384,146619.5,146619.5,2693,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492904,100258.00
06/16/2015 18:15,1,1.467,ACTIVE,216.1,372.38,60.03,1434492903,"040051121000195","174011321042388",25.51,25,0.237,322.59,442.11,37.2,30.3,0.203,22740.4,22749.3,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492905,100259.00
06/16/2015 18:15,2,1.664,ACTIVE,215.32,348.66,59.944,1434492903,"274151322000095","174011321042388",29.04,32.60,0,335.74,373.61,48.9,45.2,0.327,444453.3,444453.3,3612,0,0,0,L,1151911521,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492906,100260.00
06/16/2015 18:15,2,1.559,ACTIVE,214.64,350.17,59.959,1434492903,"201051344000868","174011321042388",28.80,27.30,0,332.73,376.92,45.5,42.0,0.354,132896.5,132896.5,2694,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492907,100261.00
06/16/2015 18:15,2,1.557,ACTIVE,215.54,351.97,59.975,1434492903,"201051344000853","174011321042388",28.92,27.80,0,335.44,379.02,45.6,42.1,0.389,139160.2,139160.2,2690,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492908,100262.00
06/16/2015 18:15,2,1.527,ACTIVE,215.09,351.07,59.959,1434492903,"201051344000582","174011321042388",29.04,28.50,0,334.24,379.62,44.9,41.4,0.376,139735.2,139735.2,2689,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492909,100263.00
06/16/2015 18:15,1,1.489,ACTIVE,216.4,336.22,60.03,1434492903,"040051121000097","174011321042388",26.36,26,0.250,323.38,440.27,39.0,40.3,0.301,20621.699999988,20631,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492910,100264.00
