ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 18:15,2,1.547,ACTIVE,214.87,350.77,59.965,1434492903,"201051344000469","174011321042388",29.08,27.00,0,334.24,379.32,45.6,42.1,0.384,134356.1,134356.1,2690,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492911,100265.00
06/16/2015 18:15,2,1.559,ACTIVE,214.87,351.97,59.959,1434492903,"201051344000988","174011321042388",28.71,28.50,0,334.84,379.32,45.4,41.9,0.384,134139.3,134139.3,2688,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492912,100266.00
06/16/2015 18:15,2,1.537,ACTIVE,214.87,351.07,59.970,1434492903,"201051344001158","174011321042388",29.10,28.50,0,335.44,379.02,45.4,41.9,0.380,140353.3,140353.3,2691,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492914,100267.00
06/16/2015 18:15,2,1.578,ACTIVE,214.64,350.17,59.965,1434492903,"201051344001025","174011321042388",28.80,28.30,0,334.54,377.22,46.0,42.5,0.358,143436.0,143436.0,2691,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492915,100268.00
06/16/2015 18:15,1,1.120,ACTIVE,216.6,372.40,60.03,1434492903,"033051125000118","174011321042388",39.24,26,0.263,322.37,440.99,43.7,33.8,0.288,22880.5,22890.8,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492916,100269.00
06/16/2015 18:15,2,1.531,ACTIVE,214.87,351.67,59.954,1434492903,"201051344000569","174011321042388",29.26,27.50,0,335.14,377.82,45.4,41.9,0.371,147153.1,147153.1,2692,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492917,100270.00
06/16/2015 18:15,2,1.027,ACTIVE,214.64,418.70,59.933,1434492903,"274151322000094","174011321042388",39.32,33.80,0,338.44,443.64,41.3,37.9,0.278,332960.7,332960.7,4046,0,0,0,L,1151911521,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492918,100271.00
06/16/2015 18:15,1,1.514,ACTIVE,217.0,360.66,60.03,1434492903,"040051121000068","174011321042388",23.81,26,0.217,320.28,439.22,35.8,36.4,0.164,20692.499999988,20700.900000024,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492919,100272.00
06/16/2015 18:15,2,1.537,ACTIVE,214.87,349.86,59.981,1434492903,"201051344000458","174011321042388",29.14,28.80,0,334.84,377.82,45.5,42.0,0.384,142889.8,142889.8,2692,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492920,100273.00
06/16/2015 18:15,2,1.576,ACTIVE,215.32,344.15,59.965,1434492903,"274151322000087","174011321042388",27.79,54.30,0,335.74,371.21,44.4,40.9,0.270,403090.5,403090.5,3592,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492921,100274.00
06/16/2015 18:15,2,1.602,ACTIVE,215.09,348.96,59.959,1434492903,"274151322000052","174011321042388",28.61,31.30,0,334.84,372.71,46.4,42.8,0.318,430852.4,430852.4,3995,0,0,0,L,1151911521,0,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492922,100275.00
06/16/2015 18:15,2,1.559,ACTIVE,214.87,350.77,59.959,1434492903,"201051344001145","174011321042388",29.10,26.00,0,335.14,379.62,46.0,42.5,0.367,148053.0,148053.0,2699,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492922,100276.00
06/16/2015 18:15,2,1.523,ACTIVE,214.87,351.07,59.996,1434492903,"201051344000685","174011321042388",29.10,26.80,0,332.43,376.62,45.0,41.5,0.389,147268.9,147268.9,2700,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492923,100277.00
06/16/2015 18:15,2,1.531,ACTIVE,215.54,352.87,59.991,1434492903,"274151322000088","174011321042388",28.63,31.30,0,336.34,371.81,44.3,40.8,0.292,412554.2,412554.2,3602,0,0,0,L,1151911521,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492924,100278.00
06/16/2015 18:15,2,1.541,ACTIVE,214.87,350.77,59.996,1434492903,"201051344000438","174011321042388",29.28,27.50,0,331.53,378.12,45.7,42.2,0.371,147329.6,147329.6,2694,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492925,100279.00
06/16/2015 18:15,2,1.545,ACTIVE,214.19,349.26,59.954,1434492903,"201051344001135","174011321042388",29.30,28.80,0,333.93,376.01,45.9,42.3,0.354,138678.5,138678.5,2689,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492926,100280.00
06/16/2015 18:15,2,1.551,ACTIVE,214.87,350.77,59.959,1434492903,"201051344000417","174011321042388",28.94,27.80,0,333.33,378.12,45.5,42.0,0.371,143206.9,143206.9,2688,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492927,100281.00
06/16/2015 18:15,2,1.549,ACTIVE,214.19,350.17,59.986,1434492903,"201051344000594","174011321042388",29.42,29.80,0,329.43,375.41,46.2,42.7,0.389,143104.3,143104.3,2687,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492928,100282.00
06/16/2015 18:15,2,1.566,ACTIVE,215.32,356.78,60.007,1434492903,"274151322000083","174011321042388",28.96,32.40,0,335.74,372.71,46.0,42.4,0.323,427131.4,427131.4,4002,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492929,100283.00
06/16/2015 18:15,2,1.590,ACTIVE,214.64,351.07,59.954,1434492903,"201051344000585","174011321042388",29.04,28.30,0,334.84,378.42,46.8,43.2,0.376,142002.4,142002.4,2690,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492930,100284.00
06/16/2015 18:15,2,1.547,ACTIVE,215.32,357.38,59.970,1434492903,"274151322000054","174011321042388",29.00,32.20,0,336.04,372.41,45.5,42.0,0.305,422426.4,422426.4,3592,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492931,100285.00
06/16/2015 18:15,2,1.566,ACTIVE,214.64,349.56,59.991,1434492903,"201051344001203","174011321042388",28.80,28.50,0,333.93,377.82,45.7,42.2,0.380,143320.8,143320.8,2693,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492932,100286.00
06/16/2015 18:15,2,1.543,ACTIVE,214.19,350.17,59.986,1434492903,"201051344000646","174011321042388",29.08,27.30,0,331.83,376.62,45.5,42.0,0.380,140843.9,140843.9,2688,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492933,100287.00
06/16/2015 18:15,2,1.049,ACTIVE,215.32,425.31,59.975,1434492903,"274151322000068","174011321042388",39.58,32.80,0,338.74,442.74,42.1,38.8,0.270,331917.4,331917.4,3655,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492934,100288.00
06/16/2015 18:15,2,1.662,ACTIVE,215.77,351.97,60.002,1434492903,"274151322000076","174011321042388",29.28,31.50,0,336.34,374.51,49.3,45.7,0.327,450108.7,450108.7,4001,0,0,0,L,1151911521,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492934,100289.00
06/16/2015 18:15,1,0.973,ACTIVE,216.6,369.84,60.03,1434492903,"033051125000132","174011321042388",34.91,25,0.213,320.39,442.19,33.8,29.3,0.209,17225.000000024,17232.700000024,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492936,100290.00
06/16/2015 18:15,1,1.122,ACTIVE,216.7,394.62,60.03,1434492903,"033051125000150","174011321042388",39.14,26,0.261,325.09,445.57,43.7,35.7,0.143,22857.699999988,22868.300000012,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492937,100291.00
06/16/2015 18:15,2,1.572,ACTIVE,214.19,349.86,60.012,1434492903,"201051344000890","174011321042388",29.10,27.50,0,332.73,376.92,46.4,42.8,0.362,144905.5,144905.5,2690,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492938,100292.00
06/16/2015 18:15,2,1.535,ACTIVE,214.64,350.17,59.965,1434492903,"201051344000900","174011321042388",28.84,26.50,0,334.24,379.02,44.9,41.4,0.371,145208.9,145208.9,2695,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492939,100293.00
06/16/2015 18:15,2,1.537,ACTIVE,214.87,351.37,59.970,1434492903,"201051344000633","174011321042388",29.12,28.50,0,332.73,378.42,45.4,41.8,0.371,134926.5,134926.5,2697,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492940,100294.00
06/16/2015 18:15,1,1.460,ACTIVE,216.5,367.01,60.03,1434492903,"040051121000185","174011321042388",24.79,25,0.217,320.63,439.24,36.0,27.3,0.157,20707.400000011,20715.700000023,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492941,100295.00
06/16/2015 18:15,2,1.539,ACTIVE,214.87,350.77,59.996,1434492903,"201051344000983","174011321042388",29.38,28.30,0,334.24,377.22,45.8,42.3,0.384,142064.7,142064.7,2695,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492942,100296.00
06/16/2015 18:15,2,1.541,ACTIVE,214.64,350.77,59.970,1434492903,"201051344000917","174011321042388",29.22,28.30,0,334.24,377.82,45.6,42.1,0.380,145439.3,145439.3,2697,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492943,100297.00
06/16/2015 18:15,1,1.517,ACTIVE,216.1,375.23,60.03,1434492903,"040051121000116","174011321042388",26.07,24,0.246,315.58,438.89,39.3,29.6,0.218,20262.200000048,20271.200000048,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492944,100298.00
06/16/2015 18:15,1,0.884,ACTIVE,216.4,348.13,60.03,1434492903,"033051125000135","174011321042388",36.08,26,0.208,320.09,442.55,31.7,28.9,0.177,17180.60000001,17187.70000001,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492946,100299.00
06/16/2015 18:15,2,1.533,ACTIVE,214.87,351.07,59.965,1434492903,"201051344000648","174011321042388",29.04,27.30,0,336.04,378.72,45.1,41.6,0.380,141424.6,141424.6,2689,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492947,100300.00
06/16/2015 18:15,2,1.533,ACTIVE,214.64,351.37,60.002,1434492903,"201051344001093","174011321042388",29.30,27.50,0,334.54,378.42,45.5,42.0,0.362,143511.5,143511.5,2694,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492947,100301.00
06/16/2015 18:15,2,1.553,ACTIVE,214.87,350.77,59.991,1434492903,"201051344000645","174011321042388",28.61,28.30,0,335.44,378.12,45.1,41.6,0.358,141845.1,141845.1,2692,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492948,100302.00
06/16/2015 18:15,2,1.564,ACTIVE,215.32,346.26,59.959,1434492903,"274151322000085","174011321042388",28.84,32.60,0,337.24,371.81,45.7,42.2,0.296,424519.5,424519.5,3997,0,0,0,L,1151911521,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492949,100303.00
06/16/2015 18:15,2,1.539,ACTIVE,214.87,351.07,59.944,1434492903,"201051344000651","174011321042388",28.98,28.80,0,334.84,380.22,45.2,41.7,0.371,141237.4,141237.4,2692,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492950,100304.00
06/16/2015 18:15,2,1.562,ACTIVE,214.64,350.77,60.018,1434492903,"201051344000867","174011321042388",28.80,28.50,0,334.54,376.01,45.6,42.1,0.362,133565.2,133565.2,2696,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492951,100305.00
06/16/2015 18:15,1,1.546,ACTIVE,216.1,330.01,60.03,1434492903,"040051121000095","174011321042388",23.45,25,0.216,317.29,438.91,36.0,34.1,0.265,21571.6,21579.7,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492952,100306.00
06/16/2015 18:15,2,1.527,ACTIVE,214.19,350.47,59.996,1434492903,"201051344001230","174011321042388",29.44,26.50,0,330.93,374.81,45.6,42.1,0.384,144710.5,144710.5,2698,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492953,100307.00
06/16/2015 18:15,2,1.527,ACTIVE,214.87,352.87,60.018,1434492903,"201051344000576","174011321042388",28.84,27.00,0,334.84,379.02,44.7,41.2,0.371,141201.3,141201.3,2698,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492954,100308.00
06/16/2015 18:15,2,1.584,ACTIVE,214.64,350.47,59.954,1434492903,"201051344000579","174011321042388",28.92,29.00,0,334.54,378.72,46.5,42.9,0.376,147245.4,147245.4,2690,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434492955,100309.00
06/16/2015 18:30,2,1.406,ACTIVE,213.06,347.16,59.970,1434493803,"201051344000955","174011321042388",29.04,26.30,0,329.43,369.70,41.4,38.0,0.336,146629.6,146629.6,2694,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493805,100310.00
06/16/2015 18:30,1,1.306,ACTIVE,215.2,356.26,60.00,1434493803,"040051121000195","174011321042388",25.35,24,0.202,317.85,441.68,32.9,33.4,0.153,22749.3,22757.1,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493806,100311.00
06/16/2015 18:30,2,1.482,ACTIVE,213.96,352.87,59.996,1434493803,"274151322000095","174011321042388",28.98,31.30,0,334.24,370.60,43.5,40.0,0.292,444464.0,444464.0,3613,0,0,0,L,1151911521,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493807,100312.00
06/16/2015 18:30,2,1.387,ACTIVE,213.06,347.76,59.981,1434493803,"201051344000868","174011321042388",29.14,25.30,0,330.33,370.90,41.0,37.7,0.331,132906.4,132906.4,2695,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493808,100313.00
06/16/2015 18:30,2,1.371,ACTIVE,213.96,349.26,59.991,1434493803,"201051344000853","174011321042388",29.56,25.80,0,333.93,374.21,41.1,37.7,0.349,139170.2,139170.2,2691,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493809,100314.00
06/16/2015 18:30,2,1.383,ACTIVE,213.74,348.06,59.981,1434493803,"201051344000582","174011321042388",28.78,27.00,0,330.33,373.01,40.4,37.1,0.336,139745.0,139745.0,2690,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493810,100315.00
06/16/2015 18:30,1,1.319,ACTIVE,215.2,361.31,60.03,1434493803,"040051121000097","174011321042388",26.39,25,0.220,320.01,438.64,34.6,35.2,0.144,20631,20639.199999988,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493811,100316.00
06/16/2015 18:30,2,1.393,ACTIVE,213.51,349.26,59.975,1434493803,"201051344000469","174011321042388",29.04,25.00,0,330.33,373.31,41.0,37.6,0.345,134366.1,134366.1,2691,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493812,100317.00
06/16/2015 18:30,2,1.398,ACTIVE,213.51,349.56,59.975,1434493803,"201051344000988","174011321042388",28.86,26.80,0,330.93,374.51,40.9,37.6,0.340,134149.2,134149.2,2689,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493813,100318.00
06/16/2015 18:30,2,1.395,ACTIVE,213.51,347.76,59.954,1434493803,"201051344001158","174011321042388",28.84,26.30,0,330.63,373.91,40.8,37.4,0.345,140363.1,140363.1,2692,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493814,100319.00
06/16/2015 18:30,2,1.422,ACTIVE,213.29,347.46,59.975,1434493803,"201051344001025","174011321042388",28.69,26.50,0,330.63,371.81,41.4,38.0,0.327,143446.1,143446.1,2692,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493814,100320.00
06/16/2015 18:30,1,0.998,ACTIVE,215.1,372.50,60.03,1434493803,"033051125000118","174011321042388",39.34,25,0.239,319.10,435.94,39.0,30.2,0.173,22890.8,22900.1,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493816,100321.00
06/16/2015 18:30,2,1.391,ACTIVE,213.74,348.36,59.928,1434493803,"201051344000569","174011321042388",29.04,26.00,0,330.33,372.41,41.0,37.6,0.327,147163.0,147163.0,2693,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493817,100322.00
06/16/2015 18:30,2,0.906,ACTIVE,213.96,425.01,59.965,1434493803,"274151322000094","174011321042388",39.34,32.60,0,336.04,444.85,36.5,33.3,0.252,332969.6,332969.6,4047,0,0,0,L,1151911521,0,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493817,100323.00
06/16/2015 18:30,1,1.350,ACTIVE,215.9,358.74,60.03,1434493803,"040051121000068","174011321042388",23.76,25,0.179,319.47,442.74,31.9,24.8,0.154,20700.900000024,20708.199999976,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493819,100324.00
06/16/2015 18:30,2,1.389,ACTIVE,213.51,347.46,59.986,1434493803,"201051344000458","174011321042388",29.10,27.00,0,331.23,372.71,41.0,37.6,0.345,142899.8,142899.8,2693,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493820,100325.00
06/16/2015 18:30,2,1.398,ACTIVE,213.29,346.56,59.959,1434493803,"274151322000087","174011321042388",27.89,50.60,0,333.93,367.60,39.6,36.3,0.261,403100.1,403100.1,3593,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493821,100326.00
06/16/2015 18:30,2,1.416,ACTIVE,213.29,350.17,59.907,1434493803,"274151322000052","174011321042388",28.80,30.30,0,333.33,368.80,41.2,37.9,0.287,430862.5,430862.5,3996,0,0,0,L,1151911521,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493822,100327.00
06/16/2015 18:30,2,1.391,ACTIVE,213.51,347.46,59.970,1434493803,"201051344001145","174011321042388",29.28,24.80,0,330.63,373.31,41.2,37.9,0.340,148063.0,148063.0,2700,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493823,100328.00
06/16/2015 18:30,2,1.357,ACTIVE,213.51,348.36,59.949,1434493803,"201051344000685","174011321042388",29.28,25.30,0,330.03,372.11,40.2,36.9,0.340,147278.7,147278.7,2701,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493824,100329.00
06/16/2015 18:30,2,1.379,ACTIVE,213.74,344.76,59.954,1434493803,"274151322000088","174011321042388",28.31,30.00,0,334.54,368.20,39.5,36.2,0.265,412563.8,412563.8,3603,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493825,100330.00
06/16/2015 18:30,2,1.381,ACTIVE,213.74,347.16,59.954,1434493803,"201051344000438","174011321042388",29.40,25.50,0,330.63,372.41,41.1,37.8,0.340,147339.6,147339.6,2695,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493826,100331.00
06/16/2015 18:30,2,1.400,ACTIVE,213.29,346.86,59.981,1434493803,"201051344001135","174011321042388",29.06,27.00,0,329.43,370.30,41.2,37.9,0.318,138688.6,138688.6,2690,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493827,100332.00
06/16/2015 18:30,2,1.414,ACTIVE,213.51,348.96,59.944,1434493803,"201051344000417","174011321042388",28.59,26.00,0,330.63,372.11,41.0,37.6,0.336,143216.9,143216.9,2689,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493828,100333.00
06/16/2015 18:30,2,1.383,ACTIVE,213.06,347.76,59.959,1434493803,"201051344000594","174011321042388",29.64,27.00,0,328.82,371.21,41.5,38.1,0.327,143114.4,143114.4,2688,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493829,100334.00
06/16/2015 18:30,2,1.412,ACTIVE,214.19,346.26,59.959,1434493803,"274151322000083","174011321042388",28.61,31.00,0,334.54,369.10,40.9,37.5,0.292,427141.4,427141.4,4003,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493830,100335.00
06/16/2015 18:30,2,1.426,ACTIVE,213.74,348.66,59.938,1434493803,"201051344000585","174011321042388",29.10,26.50,0,330.93,373.61,42.0,38.6,0.349,142012.7,142012.7,2691,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493831,100336.00
06/16/2015 18:30,2,1.383,ACTIVE,213.51,352.57,59.933,1434493803,"274151322000054","174011321042388",28.86,31.00,0,334.24,369.40,40.5,37.1,0.261,422436.3,422436.3,3593,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493831,100337.00
06/16/2015 18:30,2,1.408,ACTIVE,213.74,346.56,59.933,1434493803,"201051344001203","174011321042388",28.71,26.50,0,330.63,373.01,40.9,37.6,0.336,143330.8,143330.8,2694,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493833,100338.00
06/16/2015 18:30,2,1.383,ACTIVE,213.29,347.16,59.938,1434493803,"201051344000646","174011321042388",29.08,25.80,0,328.82,370.00,40.8,37.4,0.358,140853.8,140853.8,2689,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493833,100339.00
06/16/2015 18:30,2,0.934,ACTIVE,214.87,420.80,59.949,1434493803,"274151322000068","174011321042388",39.16,32.20,0,338.14,439.43,37.1,33.9,0.243,331926.5,331926.5,3656,0,0,0,L,1151911521,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493834,100340.00
06/16/2015 18:30,2,1.467,ACTIVE,214.41,345.36,59.975,1434493803,"274151322000076","174011321042388",29.48,30.30,0,335.74,371.21,43.8,40.3,0.292,450119.5,450119.5,4002,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493835,100341.00
06/16/2015 18:30,1,0.877,ACTIVE,215.0,354.17,60.00,1434493803,"033051125000132","174011321042388",34.40,24,0.201,321.21,443.56,30.0,29.3,0.221,17232.700000024,17239.800000024,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493836,100342.00
06/16/2015 18:30,1,0.989,ACTIVE,215.0,390.53,60.00,1434493803,"033051125000150","174011321042388",39.44,25,0.231,322.94,442.19,38.8,30.7,0.103,22868.300000012,22877.600000024,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493838,100343.00
06/16/2015 18:30,2,1.404,ACTIVE,213.29,348.06,59.970,1434493803,"201051344000890","174011321042388",29.32,25.50,0,330.03,371.21,41.7,38.4,0.331,144915.6,144915.6,2691,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493839,100344.00
06/16/2015 18:30,2,1.352,ACTIVE,213.74,347.76,59.954,1434493803,"201051344000900","174011321042388",29.24,25.00,0,330.03,372.41,40.1,36.8,0.327,145218.7,145218.7,2696,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493840,100345.00
06/16/2015 18:30,2,1.379,ACTIVE,213.96,349.26,59.938,1434493803,"201051344000633","174011321042388",29.16,26.00,0,330.93,374.21,40.8,37.4,0.345,134936.3,134936.3,2698,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493841,100346.00
06/16/2015 18:30,1,1.328,ACTIVE,215.5,368.17,60.00,1434493803,"040051121000185","174011321042388",23.75,25,0.216,318.63,441.41,31.4,27.9,0.095,20715.700000023,20722.999999975,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493842,100347.00
06/16/2015 18:30,2,1.383,ACTIVE,213.74,347.76,59.944,1434493803,"201051344000983","174011321042388",29.38,26.30,0,330.93,371.81,41.2,37.8,0.336,142074.7,142074.7,2696,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493843,100348.00
06/16/2015 18:30,2,1.395,ACTIVE,213.74,348.36,59.944,1434493803,"201051344000917","174011321042388",28.94,27.30,0,330.33,373.31,40.9,37.5,0.331,145449.2,145449.2,2698,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493844,100349.00
06/16/2015 18:30,1,1.338,ACTIVE,215.4,365.66,60.00,1434493803,"040051121000116","174011321042388",26.21,23,0.196,313.24,440.84,34.9,34.5,0.208,20271.200000048,20279.100000024,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493845,100350.00
06/16/2015 18:30,1,0.877,ACTIVE,215.3,408.79,60.00,1434493803,"033051125000135","174011321042388",32.97,26,0.171,319.74,443.28,28.7,24.6,0.038,17187.70000001,17193.60000001,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493846,100351.00
06/16/2015 18:30,2,1.375,ACTIVE,213.96,348.06,59.938,1434493803,"201051344000648","174011321042388",29.12,25.30,0,330.93,373.61,40.6,37.2,0.331,141434.4,141434.4,2690,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493847,100352.00
06/16/2015 18:30,2,1.387,ACTIVE,213.51,348.06,59.933,1434493803,"201051344001093","174011321042388",29.12,26.00,0,329.73,372.71,40.9,37.5,0.327,143521.4,143521.4,2695,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493848,100353.00
06/16/2015 18:30,2,1.377,ACTIVE,213.96,347.76,59.970,1434493803,"201051344000645","174011321042388",29.00,26.30,0,331.23,372.71,40.5,37.1,0.327,141855.0,141855.0,2693,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493849,100354.00
06/16/2015 18:30,2,1.389,ACTIVE,214.87,351.07,59.965,1434493803,"274151322000085","174011321042388",28.82,31.00,0,335.14,368.20,40.5,37.2,0.270,424529.4,424529.4,3998,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493850,100355.00
06/16/2015 18:30,2,1.387,ACTIVE,213.74,347.46,59.933,1434493803,"201051344000651","174011321042388",28.80,27.30,0,330.33,373.31,40.5,37.2,0.327,141247.3,141247.3,2693,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493851,100356.00
06/16/2015 18:30,2,1.385,ACTIVE,213.74,348.06,59.975,1434493803,"201051344000867","174011321042388",29.16,26.30,0,329.73,371.81,40.9,37.6,0.336,133575.1,133575.1,2697,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493851,100357.00
06/16/2015 18:30,1,1.382,ACTIVE,215.2,368.87,60.00,1434493803,"040051121000095","174011321042388",23.37,25,0.196,316.93,440.38,32.1,25.4,0.141,21579.7,21586.7,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493853,100358.00
06/16/2015 18:30,2,1.375,ACTIVE,213.29,346.86,59.933,1434493803,"201051344001230","174011321042388",29.22,25.00,0,329.13,369.10,40.7,37.4,0.340,144720.5,144720.5,2699,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493854,100359.00
06/16/2015 18:30,2,1.371,ACTIVE,214.19,349.26,59.970,1434493803,"201051344000576","174011321042388",28.78,25.50,0,331.83,374.21,40.0,36.7,0.318,141211.0,141211.0,2699,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493854,100360.00
06/16/2015 18:30,2,1.402,ACTIVE,213.74,348.06,59.938,1434493803,"201051344000579","174011321042388",29.26,27.00,0,331.23,373.61,41.6,38.2,0.331,147255.5,147255.5,2691,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434493855,100361.00
06/16/2015 18:45,2,1.326,ACTIVE,212.83,347.46,60.018,1434494703,"201051344000955","174011321042388",29.42,25.50,0,330.33,365.80,39.6,36.3,0.327,146638.9,146638.9,2695,0,0,0,L,1122011218,0,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494705,100362.00
06/16/2015 18:45,1,1.243,ACTIVE,214.8,367.83,60.07,1434494703,"040051121000195","174011321042388",25.33,24,0.212,318.86,443.39,31.3,32.9,0.164,22757.1,22764.2,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494706,100363.00
06/16/2015 18:45,2,1.420,ACTIVE,213.96,343.85,60.007,1434494703,"274151322000095","174011321042388",28.92,30.00,0,335.44,363.69,41.6,38.2,0.265,444473.8,444473.8,3614,0,0,0,L,1151911521,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494707,100364.00
06/16/2015 18:45,2,1.340,ACTIVE,213.06,347.76,59.996,1434494703,"201051344000868","174011321042388",28.80,24.30,0,330.63,366.70,39.1,35.8,0.314,132915.6,132915.6,2696,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494708,100365.00
06/16/2015 18:45,2,1.326,ACTIVE,213.96,349.86,60.018,1434494703,"201051344000853","174011321042388",29.14,25.00,0,332.73,367.90,39.1,35.9,0.323,139179.4,139179.4,2692,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494709,100366.00
06/16/2015 18:45,2,1.326,ACTIVE,213.51,348.66,60.018,1434494703,"201051344000582","174011321042388",28.67,26.30,0,332.43,366.40,38.5,35.3,0.318,139754.0,139754.0,2691,0,0,0,L,1122011218,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494710,100367.00
06/16/2015 18:45,1,1.270,ACTIVE,215.3,360.40,60.07,1434494703,"040051121000097","174011321042388",26.15,25,0.191,319.87,443.79,33.0,25.5,0.161,20639.199999988,20646.699999988,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494711,100368.00
06/16/2015 18:45,2,1.328,ACTIVE,213.51,349.86,60.007,1434494703,"201051344000469","174011321042388",29.02,24.30,0,331.53,367.60,39.1,35.8,0.331,134375.3,134375.3,2692,0,0,0,L,1122011218,0,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494712,100369.00
06/16/2015 18:45,2,1.332,ACTIVE,213.29,349.26,60.018,1434494703,"201051344000988","174011321042388",28.84,25.80,0,332.43,368.50,38.9,35.7,0.327,134158.3,134158.3,2690,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494713,100370.00
06/16/2015 18:45,2,1.328,ACTIVE,213.29,348.36,60.034,1434494703,"201051344001158","174011321042388",28.88,25.50,0,332.13,367.60,38.9,35.6,0.323,140372.3,140372.3,2693,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494714,100371.00
06/16/2015 18:45,2,1.326,ACTIVE,213.29,347.46,59.981,1434494703,"201051344001025","174011321042388",29.34,25.30,0,331.23,367.30,39.4,36.1,0.314,143455.3,143455.3,2693,0,0,0,L,1122011218,0,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494714,100372.00
06/16/2015 18:45,1,0.953,ACTIVE,215.3,391.67,60.03,1434494703,"033051125000118","174011321042388",39.13,25,0.221,318.21,441.76,37.1,30.9,0.123,22900.1,22908.5,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494716,100373.00
06/16/2015 18:45,2,1.326,ACTIVE,213.29,347.76,60.018,1434494703,"201051344000569","174011321042388",28.94,25.30,0,330.93,367.90,39.0,35.7,0.305,147172.2,147172.2,2694,0,0,0,L,1122011218,0,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494717,100374.00
06/16/2015 18:45,2,0.918,ACTIVE,213.74,409.08,59.975,1434494703,"274151322000094","174011321042388",37.67,32.20,0,337.24,437.63,35.1,32.0,0.234,332977.8,332977.8,4048,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494717,100375.00
06/16/2015 18:45,1,1.301,ACTIVE,215.3,361.24,60.03,1434494703,"040051121000068","174011321042388",23.46,24,0.195,319.14,443.19,30.3,22.1,0.178,20708.199999976,20714.999999988,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494719,100376.00
06/16/2015 18:45,2,1.309,ACTIVE,213.29,347.46,60.018,1434494703,"201051344000458","174011321042388",29.44,26.00,0,331.83,366.40,39.0,35.7,0.323,142909.0,142909.0,2694,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494720,100377.00
06/16/2015 18:45,2,1.348,ACTIVE,214.19,350.77,59.986,1434494703,"274151322000087","174011321042388",27.79,47.50,0,334.24,362.49,38.0,34.7,0.261,403109.0,403109.0,3594,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494721,100378.00
06/16/2015 18:45,2,1.348,ACTIVE,213.29,349.86,60.002,1434494703,"274151322000052","174011321042388",28.88,29.30,0,334.54,363.09,39.4,36.1,0.270,430871.8,430871.8,3997,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494722,100379.00
06/16/2015 18:45,2,1.334,ACTIVE,213.51,347.76,60.002,1434494703,"201051344001145","174011321042388",29.08,24.30,0,331.53,367.00,39.3,36.0,0.318,148072.3,148072.3,2701,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494723,100380.00
06/16/2015 18:45,2,1.297,ACTIVE,213.51,347.76,59.986,1434494703,"201051344000685","174011321042388",29.26,24.30,0,330.03,367.30,38.5,35.2,0.336,147287.8,147287.8,2702,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494723,100381.00
06/16/2015 18:45,2,1.312,ACTIVE,213.74,350.47,60.007,1434494703,"274151322000088","174011321042388",28.33,29.30,0,334.84,362.79,37.7,34.4,0.256,412572.6,412572.6,3604,0,0,0,L,1151911521,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494724,100382.00
06/16/2015 18:45,2,1.328,ACTIVE,213.29,347.46,60.007,1434494703,"201051344000438","174011321042388",29.20,24.50,0,330.33,366.70,39.3,36.0,0.309,147348.8,147348.8,2696,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494725,100383.00
06/16/2015 18:45,2,1.346,ACTIVE,213.06,346.86,59.981,1434494703,"201051344001135","174011321042388",28.86,26.30,0,330.63,366.10,39.4,36.1,0.309,138697.8,138697.8,2691,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494726,100384.00
06/16/2015 18:45,2,1.350,ACTIVE,213.06,349.56,59.991,1434494703,"201051344000417","174011321042388",28.59,25.00,0,330.93,366.70,39.1,35.9,0.327,143226.1,143226.1,2690,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494727,100385.00
06/16/2015 18:45,2,1.340,ACTIVE,212.61,347.76,60.007,1434494703,"201051344000594","174011321042388",29.20,25.80,0,329.13,367.60,39.6,36.3,0.318,143123.8,143123.8,2689,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494728,100386.00
06/16/2015 18:45,2,1.342,ACTIVE,213.29,345.96,60.002,1434494703,"274151322000083","174011321042388",28.78,30.30,0,335.14,363.09,39.1,35.8,0.274,427150.5,427150.5,4004,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494729,100387.00
06/16/2015 18:45,2,1.354,ACTIVE,213.29,348.66,59.996,1434494703,"201051344000585","174011321042388",29.10,25.80,0,333.03,367.30,40.0,36.7,0.318,142022.1,142022.1,2692,0,0,0,L,1122011218,0,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494730,100388.00
06/16/2015 18:45,2,1.324,ACTIVE,213.29,345.06,59.986,1434494703,"274151322000054","174011321042388",28.73,30.30,0,334.54,362.79,38.6,35.3,0.247,422445.3,422445.3,3594,0,0,0,L,1151911521,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494731,100389.00
06/16/2015 18:45,2,1.328,ACTIVE,213.29,346.56,60.012,1434494703,"201051344001203","174011321042388",29.00,25.50,0,332.43,367.30,39.1,35.8,0.318,143339.9,143339.9,2695,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494732,100390.00
06/16/2015 18:45,2,1.316,ACTIVE,212.61,347.46,59.975,1434494703,"201051344000646","174011321042388",29.12,25.00,0,329.13,366.40,38.9,35.6,0.318,140862.9,140862.9,2690,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494733,100391.00
06/16/2015 18:45,2,0.910,ACTIVE,214.41,415.99,59.965,1434494703,"274151322000068","174011321042388",38.84,32.00,0,337.54,439.43,35.5,32.4,0.225,331934.8,331934.8,3657,0,0,0,L,1151911521,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494734,100392.00
06/16/2015 18:45,2,1.408,ACTIVE,215.09,347.76,60.002,1434494703,"274151322000076","174011321042388",29.26,29.50,0,336.34,366.70,41.8,38.4,0.287,450129.3,450129.3,4003,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494734,100393.00
06/16/2015 18:45,1,0.832,ACTIVE,215.7,438.25,60.03,1434494703,"033051125000132","174011321042388",34.64,24,0.175,321.90,443.47,28.6,18.4,0.030,17239.800000024,17246.200000024,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494736,100394.00
06/16/2015 18:45,1,0.950,ACTIVE,214.9,354.60,60.03,1434494703,"033051125000150","174011321042388",39.15,24,0.240,320.52,444.47,37.0,29.8,0.210,22877.600000024,22886.300000012,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494737,100395.00
06/16/2015 18:45,2,1.361,ACTIVE,213.06,347.16,60.018,1434494703,"201051344000890","174011321042388",28.84,24.50,0,330.03,366.70,39.8,36.5,0.314,144925.0,144925.0,2692,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494738,100396.00
06/16/2015 18:45,2,1.287,ACTIVE,213.29,348.06,59.996,1434494703,"201051344000900","174011321042388",29.16,24.80,0,330.63,366.70,38.1,34.8,0.314,145227.6,145227.6,2697,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494739,100397.00
06/16/2015 18:45,2,1.320,ACTIVE,213.51,349.26,60.007,1434494703,"201051344000633","174011321042388",29.06,24.50,0,331.53,367.90,38.9,35.6,0.327,134945.5,134945.5,2699,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494740,100398.00
06/16/2015 18:45,1,1.334,ACTIVE,215.1,379.29,60.07,1434494703,"040051121000185","174011321042388",19.31,24,0.159,318.76,440.83,25.6,19.9,0.183,20722.999999975,20728.400000011,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494741,100399.00
06/16/2015 18:45,2,1.324,ACTIVE,213.51,347.76,60.018,1434494703,"201051344000983","174011321042388",29.24,25.50,0,331.53,367.30,39.2,35.9,0.318,142084.0,142084.0,2697,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494742,100400.00
06/16/2015 18:45,2,1.324,ACTIVE,213.51,348.66,59.981,1434494703,"201051344000917","174011321042388",29.02,26.50,0,330.63,366.40,39.0,35.7,0.323,145458.4,145458.4,2699,0,0,0,L,1122011218,0,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494743,100401.00
06/16/2015 18:45,1,1.274,ACTIVE,214.7,357.17,60.03,1434494703,"040051121000116","174011321042388",26.26,22,0.201,312.68,442.31,33.3,25.5,0.130,20279.100000024,20286.5,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494744,100402.00
06/16/2015 18:45,1,0.808,ACTIVE,215.3,359.39,60.03,1434494703,"033051125000135","174011321042388",34.66,25,0.235,324.36,443.42,27.8,34.0,0.170,17193.60000001,17199.90000001,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494746,100403.00
06/16/2015 18:45,2,1.312,ACTIVE,213.51,347.46,59.970,1434494703,"201051344000648","174011321042388",29.08,24.50,0,331.53,367.00,38.7,35.4,0.314,141443.6,141443.6,2691,0,0,0,L,1122011218,0,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494747,100404.00
06/16/2015 18:45,2,1.338,ACTIVE,213.29,348.36,60.007,1434494703,"201051344001093","174011321042388",28.75,25.30,0,331.53,366.10,39.0,35.7,0.309,143530.6,143530.6,2696,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494748,100405.00
06/16/2015 18:45,2,1.312,ACTIVE,213.74,348.06,59.996,1434494703,"201051344000645","174011321042388",29.02,25.50,0,332.13,366.70,38.6,35.3,0.309,141864.0,141864.0,2694,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494749,100406.00
06/16/2015 18:45,2,1.336,ACTIVE,214.41,352.87,59.975,1434494703,"274151322000085","174011321042388",28.53,30.30,0,336.04,362.79,38.6,35.4,0.261,424538.6,424538.6,3999,0,0,0,L,1151911521,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494750,100407.00
06/16/2015 18:45,2,1.312,ACTIVE,213.29,348.06,59.981,1434494703,"201051344000651","174011321042388",29.02,26.30,0,330.63,366.70,38.6,35.3,0.309,141256.4,141256.4,2694,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494750,100408.00
06/16/2015 18:45,2,1.322,ACTIVE,213.29,347.16,59.991,1434494703,"201051344000867","174011321042388",29.12,25.00,0,330.93,366.40,39.0,35.7,0.309,133584.3,133584.3,2698,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494752,100409.00
