ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 18:45,1,1.303,ACTIVE,215.4,393.40,60.03,1434494703,"040051121000095","174011321042388",23.63,25,0.170,316.96,440.15,30.6,18.5,0.202,21586.7,21593.2,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494753,100410.00
06/16/2015 18:45,2,1.312,ACTIVE,212.83,346.26,59.991,1434494703,"201051344001230","174011321042388",29.16,24.00,0,329.73,364.89,38.8,35.6,0.323,144729.6,144729.6,2700,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494754,100411.00
06/16/2015 18:45,2,1.312,ACTIVE,213.51,349.56,59.986,1434494703,"201051344000576","174011321042388",28.65,24.80,0,331.53,366.70,38.1,34.9,0.305,141220.0,141220.0,2700,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494755,100412.00
06/16/2015 18:45,2,1.348,ACTIVE,213.51,347.76,60.007,1434494703,"201051344000579","174011321042388",29.10,25.80,0,332.43,367.30,39.7,36.4,0.314,147264.9,147264.9,2692,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434494756,100413.00
06/16/2015 19:00,2,1.195,ACTIVE,212.61,345.36,59.970,1434495603,"201051344000955","174011321042388",29.06,25.00,0,330.93,364.89,35.2,32.1,0.292,146647.4,146647.4,2696,0,0,0,L,1122011218,0,121.55,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495604,100414.00
06/16/2015 19:00,1,1.110,ACTIVE,215.0,427.17,60.03,1434495603,"040051121000195","174011321042388",24.83,24,0.175,321.29,443.65,27.4,13.6,0.057,22764.2,22770.4,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495606,100415.00
06/16/2015 19:00,2,1.260,ACTIVE,213.96,351.97,59.996,1434495603,"274151322000095","174011321042388",28.82,29.50,0,335.14,362.79,36.8,33.6,0.247,444482.7,444482.7,3615,0,0,0,L,1151911521,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495607,100416.00
06/16/2015 19:00,2,1.184,ACTIVE,213.06,346.26,60.002,1434495603,"201051344000868","174011321042388",28.98,23.80,0,331.23,366.10,34.8,31.7,0.278,132924.0,132924.0,2697,0,0,0,L,1122011218,0,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495607,100417.00
06/16/2015 19:00,2,1.201,ACTIVE,213.74,347.16,59.975,1434495603,"201051344000853","174011321042388",28.61,24.50,0,335.44,368.50,34.8,31.7,0.278,139187.8,139187.8,2693,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495608,100418.00
06/16/2015 19:00,2,1.178,ACTIVE,213.74,346.86,59.949,1434495603,"201051344000582","174011321042388",28.78,25.80,0,333.03,365.80,34.3,31.2,0.265,139762.3,139762.3,2692,0,0,0,L,1122011218,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495609,100419.00
06/16/2015 19:00,1,1.112,ACTIVE,214.7,417.45,60.00,1434495603,"040051121000097","174011321042388",26.29,25,0.215,320.22,443.47,29.1,27.3,0.027,20646.699999988,20653.400000036,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495611,100420.00
06/16/2015 19:00,2,1.191,ACTIVE,213.06,347.16,59.965,1434495603,"201051344000469","174011321042388",28.92,23.80,0,332.73,366.10,34.9,31.8,0.301,134383.7,134383.7,2693,0,0,0,L,1122011218,0,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495611,100421.00
06/16/2015 19:00,2,1.182,ACTIVE,213.29,347.76,59.959,1434495603,"201051344000988","174011321042388",28.88,25.30,0,332.73,367.90,34.6,31.5,0.278,134166.7,134166.7,2691,0,0,0,L,1122011218,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495612,100422.00
06/16/2015 19:00,2,1.186,ACTIVE,213.51,346.56,59.981,1434495603,"201051344001158","174011321042388",28.77,24.80,0,333.33,366.10,34.6,31.5,0.283,140380.6,140380.6,2694,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495613,100423.00
06/16/2015 19:00,2,1.186,ACTIVE,213.06,345.96,59.991,1434495603,"201051344001025","174011321042388",29.20,24.80,0,332.13,366.10,35.1,32.0,0.283,143463.8,143463.8,2694,0,0,0,L,1122011218,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495614,100424.00
06/16/2015 19:00,1,0.843,ACTIVE,215.1,363.06,60.03,1434495603,"033051125000118","174011321042388",39.08,24,0.197,317.42,439.80,32.8,25.3,0.195,22908.5,22916.1,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495615,100425.00
06/16/2015 19:00,2,1.184,ACTIVE,213.06,345.96,59.975,1434495603,"201051344000569","174011321042388",28.98,24.80,0,331.53,366.40,34.8,31.6,0.287,147180.6,147180.6,2695,0,0,0,L,1122011218,0,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495616,100426.00
06/16/2015 19:00,2,0.768,ACTIVE,213.96,417.19,60.002,1434495603,"274151322000094","174011321042388",39.30,31.80,0,333.93,437.93,31.3,28.3,0.212,332985.2,332985.2,4049,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495617,100427.00
06/16/2015 19:00,1,1.150,ACTIVE,215.6,386.56,60.00,1434495603,"040051121000068","174011321042388",23.42,24,0.167,320.49,442.53,26.8,14.1,0.194,20714.999999988,20720.900000024,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495618,100428.00
06/16/2015 19:00,2,1.160,ACTIVE,213.29,345.66,59.965,1434495603,"201051344000458","174011321042388",29.46,25.50,0,332.73,366.40,34.7,31.6,0.283,142917.3,142917.3,2695,0,0,0,L,1122011218,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495619,100429.00
06/16/2015 19:00,2,1.180,ACTIVE,213.51,348.06,59.975,1434495603,"274151322000087","174011321042388",28.07,45.00,0,334.54,361.29,33.5,30.4,0.208,403117.1,403117.1,3595,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495620,100430.00
06/16/2015 19:00,2,1.201,ACTIVE,213.96,348.96,59.991,1434495603,"274151322000052","174011321042388",28.73,29.00,0,334.54,361.89,35.0,31.8,0.230,430880.2,430880.2,3998,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495621,100431.00
06/16/2015 19:00,2,1.189,ACTIVE,213.51,345.96,59.981,1434495603,"201051344001145","174011321042388",29.04,24.00,0,331.83,366.40,35.0,31.8,0.274,148080.7,148080.7,2702,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495622,100432.00
06/16/2015 19:00,2,1.156,ACTIVE,213.29,346.56,59.959,1434495603,"201051344000685","174011321042388",29.12,23.80,0,331.53,365.80,34.1,31.0,0.292,147296.0,147296.0,2703,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495623,100433.00
06/16/2015 19:00,2,1.164,ACTIVE,213.29,345.06,59.986,1434495603,"274151322000088","174011321042388",28.21,28.80,0,334.84,361.29,33.2,30.1,0.225,412580.7,412580.7,3605,0,0,0,L,1151911521,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495624,100434.00
06/16/2015 19:00,2,1.195,ACTIVE,213.29,346.56,59.949,1434495603,"201051344000438","174011321042388",28.75,24.00,0,331.53,366.70,34.9,31.7,0.283,147357.2,147357.2,2697,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495625,100435.00
06/16/2015 19:00,2,1.189,ACTIVE,212.61,344.76,59.959,1434495603,"201051344001135","174011321042388",29.10,25.50,0,331.53,365.19,35.1,31.9,0.283,138706.2,138706.2,2692,0,0,0,L,1122011218,0,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495626,100436.00
06/16/2015 19:00,2,1.197,ACTIVE,213.29,346.86,59.944,1434495603,"201051344000417","174011321042388",28.90,24.80,0,331.83,365.80,35.0,31.9,0.278,143234.5,143234.5,2691,0,0,0,L,1122011218,0,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495627,100437.00
06/16/2015 19:00,2,1.195,ACTIVE,212.83,346.26,59.970,1434495603,"201051344000594","174011321042388",29.16,25.00,0,330.03,366.10,35.3,32.2,0.287,143132.3,143132.3,2690,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495628,100438.00
06/16/2015 19:00,2,1.189,ACTIVE,213.96,346.26,59.938,1434495603,"274151322000083","174011321042388",28.67,29.50,0,334.54,361.59,34.5,31.4,0.239,427158.9,427158.9,4005,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495628,100439.00
06/16/2015 19:00,2,1.219,ACTIVE,213.51,346.86,59.975,1434495603,"201051344000585","174011321042388",28.82,25.30,0,333.93,365.80,35.7,32.5,0.274,142030.7,142030.7,2693,0,0,0,L,1122011218,0,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495630,100440.00
06/16/2015 19:00,2,1.184,ACTIVE,213.74,343.25,59.954,1434495603,"274151322000054","174011321042388",28.51,30.00,0,335.14,361.89,34.2,31.1,0.221,422453.6,422453.6,3595,0,0,0,L,1151911521,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495630,100441.00
06/16/2015 19:00,2,1.184,ACTIVE,213.29,345.06,59.975,1434495603,"201051344001203","174011321042388",28.88,24.80,0,331.83,366.40,34.7,31.6,0.278,143348.3,143348.3,2696,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495631,100442.00
06/16/2015 19:00,2,1.170,ACTIVE,212.83,345.66,59.949,1434495603,"201051344000646","174011321042388",29.16,24.80,0,329.43,364.29,34.6,31.4,0.270,140871.3,140871.3,2691,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495632,100443.00
06/16/2015 19:00,2,0.801,ACTIVE,214.64,415.09,59.954,1434495603,"274151322000068","174011321042388",38.78,31.80,0,335.44,436.73,31.6,28.6,0.199,331942.3,331942.3,3658,0,0,0,L,1151911521,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495633,100444.00
06/16/2015 19:00,2,1.248,ACTIVE,215.09,352.27,59.933,1434495603,"274151322000076","174011321042388",29.26,29.00,0,336.34,363.69,37.0,33.8,0.256,450138.3,450138.3,4004,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495634,100445.00
06/16/2015 19:00,1,0.751,ACTIVE,215.0,406.94,60.00,1434495603,"033051125000132","174011321042388",33.72,23,0.155,318.98,440.90,25.1,21.6,0.021,17246.200000024,17251.800000024,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495635,100446.00
06/16/2015 19:00,1,0.847,ACTIVE,214.9,328.31,60.00,1434495603,"033051125000150","174011321042388",38.95,24,0.212,320.33,443.91,32.8,33.3,0.260,22886.300000012,22894,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495637,100447.00
06/16/2015 19:00,2,1.199,ACTIVE,213.06,345.06,59.970,1434495603,"201051344000890","174011321042388",29.28,24.00,0,330.63,365.49,35.5,32.4,0.278,144933.6,144933.6,2693,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495638,100448.00
06/16/2015 19:00,2,1.156,ACTIVE,213.06,346.56,59.981,1434495603,"201051344000900","174011321042388",28.82,24.30,0,331.83,365.19,33.8,30.7,0.278,145235.8,145235.8,2698,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495639,100449.00
06/16/2015 19:00,2,1.180,ACTIVE,213.51,347.46,59.959,1434495603,"201051344000633","174011321042388",28.90,24.00,0,332.43,366.70,34.6,31.5,0.283,134953.8,134953.8,2700,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495640,100450.00
06/16/2015 19:00,1,1.172,ACTIVE,215.4,343.98,60.00,1434495603,"040051121000185","174011321042388",20.23,24,0.150,317.68,439.87,23.6,14.2,0.214,20728.400000011,20733.299999987,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495641,100451.00
06/16/2015 19:00,2,1.191,ACTIVE,213.29,346.56,59.986,1434495603,"201051344000983","174011321042388",28.98,25.30,0,333.03,366.70,35.0,31.9,0.283,142092.4,142092.4,2698,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495642,100452.00
06/16/2015 19:00,2,1.166,ACTIVE,213.29,346.26,59.959,1434495603,"201051344000917","174011321042388",29.30,26.30,0,330.63,364.59,34.6,31.5,0.283,145466.8,145466.8,2700,0,0,0,L,1122011218,0,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495643,100453.00
06/16/2015 19:00,1,1.144,ACTIVE,215.2,386.72,60.00,1434495603,"040051121000116","174011321042388",25.88,22,0.215,314.60,442.13,29.4,16.7,0.232,20286.5,20293,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495644,100454.00
06/16/2015 19:00,1,0.733,ACTIVE,215.3,395.11,60.00,1434495603,"033051125000135","174011321042388",33.46,25,0.205,322.37,437.73,24.4,21.7,0.031,17199.90000001,17205.40000001,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495645,100455.00
06/16/2015 19:00,2,1.160,ACTIVE,213.51,346.86,59.965,1434495603,"201051344000648","174011321042388",29.30,23.80,0,333.93,367.30,34.5,31.3,0.278,141451.9,141451.9,2692,0,0,0,L,1122011218,0,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495646,100456.00
06/16/2015 19:00,2,1.164,ACTIVE,213.29,346.26,59.981,1434495603,"201051344001093","174011321042388",29.40,25.00,0,331.23,365.49,34.7,31.6,0.261,143539.0,143539.0,2697,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495647,100457.00
06/16/2015 19:00,2,1.180,ACTIVE,213.74,346.26,59.965,1434495603,"201051344000645","174011321042388",28.67,25.00,0,333.93,365.80,34.3,31.1,0.265,141872.3,141872.3,2695,0,0,0,L,1122011218,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495648,100458.00
06/16/2015 19:00,2,1.191,ACTIVE,214.19,345.96,59.928,1434495603,"274151322000085","174011321042388",28.37,29.80,0,335.44,362.19,34.2,31.1,0.234,424546.9,424546.9,4000,0,0,0,L,1151911521,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495649,100459.00
06/16/2015 19:00,2,1.160,ACTIVE,213.51,345.66,59.965,1434495603,"201051344000651","174011321042388",29.10,25.80,0,331.23,365.49,34.2,31.1,0.283,141264.7,141264.7,2695,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495650,100460.00
06/16/2015 19:00,2,1.180,ACTIVE,213.29,345.66,59.965,1434495603,"201051344000867","174011321042388",29.04,24.50,0,331.53,365.80,34.8,31.6,0.283,133592.7,133592.7,2699,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495651,100461.00
06/16/2015 19:00,1,1.183,ACTIVE,214.8,344.21,60.00,1434495603,"040051121000095","174011321042388",23.17,25,0.195,316.80,437.93,27.2,30.3,0.172,21593.2,21599,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495652,100462.00
06/16/2015 19:00,2,1.172,ACTIVE,213.06,345.36,59.933,1434495603,"201051344001230","174011321042388",29.10,23.80,0,330.63,363.69,34.6,31.5,0.278,144738.0,144738.0,2701,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495653,100463.00
06/16/2015 19:00,2,1.168,ACTIVE,213.74,346.86,59.954,1434495603,"201051344000576","174011321042388",28.69,24.30,0,332.73,365.80,34.0,30.9,0.265,141228.2,141228.2,2701,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495654,100464.00
06/16/2015 19:00,2,1.209,ACTIVE,213.51,345.96,59.949,1434495603,"201051344000579","174011321042388",28.98,25.30,0,333.03,366.10,35.5,32.4,0.270,147273.5,147273.5,2693,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434495655,100465.00
06/16/2015 19:15,2,1.027,ACTIVE,212.38,343.85,59.965,1434496503,"201051344000955","174011321042388",28.86,24.80,0,329.73,362.79,30.1,27.1,0.243,146654.8,146654.8,2697,0,0,0,L,1122011218,0,121.55,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496504,100466.00
06/16/2015 19:15,1,0.921,ACTIVE,214.5,387.74,60.03,1434496503,"040051121000195","174011321042388",24.94,24,0.136,321.34,441.49,22.8,15.0,0.028,22770.4,22775.7,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496506,100467.00
06/16/2015 19:15,2,1.055,ACTIVE,213.29,346.56,59.991,1434496503,"274151322000095","174011321042388",29.00,29.00,0,334.24,360.38,31.0,28.0,0.194,444490.4,444490.4,3616,0,0,0,L,1151911521,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496507,100468.00
06/16/2015 19:15,2,1.021,ACTIVE,212.38,343.85,59.970,1434496503,"201051344000868","174011321042388",28.65,23.50,0,330.03,362.79,29.7,26.7,0.234,132931.3,132931.3,2698,0,0,0,L,1122011218,0,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496507,100469.00
06/16/2015 19:15,2,1.006,ACTIVE,213.29,344.15,59.981,1434496503,"201051344000853","174011321042388",29.14,24.30,0,332.43,363.39,29.8,26.8,0.243,139195.1,139195.1,2694,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496508,100470.00
06/16/2015 19:15,2,1.006,ACTIVE,213.29,345.06,59.996,1434496503,"201051344000582","174011321042388",28.59,25.50,0,331.23,363.39,29.1,26.2,0.230,139769.4,139769.4,2693,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496509,100471.00
06/16/2015 19:15,1,0.948,ACTIVE,214.7,409.51,60.00,1434496503,"040051121000097","174011321042388",25.94,25,0.142,321.13,440.31,24.4,20.5,0.014,20653.400000036,20658.900000036,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496510,100472.00
06/16/2015 19:15,2,1.025,ACTIVE,212.83,344.45,59.970,1434496503,"201051344000469","174011321042388",28.47,23.50,0,330.63,363.09,29.6,26.7,0.247,134391.0,134391.0,2694,0,0,0,L,1122011218,0,121.78,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496511,100473.00
06/16/2015 19:15,2,1.010,ACTIVE,212.83,345.36,59.975,1434496503,"201051344000988","174011321042388",28.69,24.80,0,330.03,364.29,29.4,26.4,0.234,134173.9,134173.9,2692,0,0,0,L,1122011218,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496512,100474.00
06/16/2015 19:15,2,1.012,ACTIVE,212.83,344.45,59.991,1434496503,"201051344001158","174011321042388",28.63,24.50,0,331.23,364.29,29.4,26.4,0.247,140387.9,140387.9,2695,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496513,100475.00
06/16/2015 19:15,2,1.010,ACTIVE,212.83,342.95,59.970,1434496503,"201051344001025","174011321042388",29.12,24.50,0,331.23,362.79,29.9,26.9,0.225,143471.2,143471.2,2695,0,0,0,L,1122011218,0,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496514,100476.00
06/16/2015 19:15,1,0.720,ACTIVE,214.9,363.38,60.03,1434496503,"033051125000118","174011321042388",38.54,24,0.172,317.99,443.40,27.6,17.6,0.250,22916.1,22922.7,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496515,100477.00
06/16/2015 19:15,2,1.010,ACTIVE,212.83,344.76,60.002,1434496503,"201051344000569","174011321042388",28.90,24.50,0,330.93,363.09,29.6,26.6,0.239,147187.9,147187.9,2696,0,0,0,L,1122011218,0,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496516,100478.00
06/16/2015 19:15,2,0.672,ACTIVE,213.51,408.78,59.970,1434496503,"274151322000094","174011321042388",38.23,31.50,0,333.03,430.42,25.7,22.9,0.172,332991.6,332991.6,4050,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496517,100479.00
06/16/2015 19:15,1,0.981,ACTIVE,214.3,356.11,60.03,1434496503,"040051121000068","174011321042388",23.11,24,0.179,319.88,439.00,22.5,25.1,0.089,20720.900000024,20726.199999976,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496519,100480.00
06/16/2015 19:15,2,1.010,ACTIVE,212.83,343.25,60.002,1434496503,"201051344000458","174011321042388",28.98,25.00,0,330.93,362.79,29.7,26.7,0.234,142924.6,142924.6,2696,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496520,100481.00
06/16/2015 19:15,2,1.004,ACTIVE,213.29,342.95,59.959,1434496503,"274151322000087","174011321042388",27.91,43.00,0,334.24,358.88,28.4,25.4,0.194,403124.1,403124.1,3596,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496520,100482.00
06/16/2015 19:15,2,1.023,ACTIVE,213.51,342.95,59.986,1434496503,"274151322000052","174011321042388",28.47,28.80,0,334.24,359.48,29.5,26.6,0.203,430887.5,430887.5,3999,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496521,100483.00
06/16/2015 19:15,2,1.021,ACTIVE,213.06,344.45,60.002,1434496503,"201051344001145","174011321042388",28.71,23.80,0,331.53,363.99,29.7,26.8,0.230,148088.0,148088.0,2703,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496522,100484.00
06/16/2015 19:15,2,0.980,ACTIVE,212.83,343.55,59.970,1434496503,"201051344000685","174011321042388",29.00,23.80,0,330.33,362.19,28.9,25.9,0.234,147303.1,147303.1,2704,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496523,100485.00
06/16/2015 19:15,2,0.994,ACTIVE,212.61,340.85,59.975,1434496503,"274151322000088","174011321042388",27.77,28.50,0,334.24,359.48,27.9,25.1,0.168,412587.6,412587.6,3606,0,0,0,L,1151911521,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496524,100486.00
06/16/2015 19:15,2,0.998,ACTIVE,212.83,342.65,59.991,1434496503,"201051344000438","174011321042388",29.40,24.00,0,330.33,362.49,29.8,26.8,0.239,147364.6,147364.6,2698,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496525,100487.00
06/16/2015 19:15,2,1.027,ACTIVE,212.38,342.95,60.007,1434496503,"201051344001135","174011321042388",28.80,25.30,0,330.03,361.89,30.0,27.0,0.230,138713.6,138713.6,2693,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496526,100488.00
06/16/2015 19:15,2,1.023,ACTIVE,212.83,344.15,59.981,1434496503,"201051344000417","174011321042388",28.84,24.50,0,331.23,362.79,29.9,26.9,0.225,143241.9,143241.9,2692,0,0,0,L,1122011218,0,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496527,100489.00
06/16/2015 19:15,2,1.021,ACTIVE,212.38,343.85,59.959,1434496503,"201051344000594","174011321042388",28.98,24.50,0,329.13,362.79,30.1,27.1,0.234,143139.7,143139.7,2691,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496528,100490.00
06/16/2015 19:15,2,1.004,ACTIVE,213.51,342.05,60.002,1434496503,"274151322000083","174011321042388",28.55,29.00,0,334.24,359.18,29.0,26.1,0.186,427166.1,427166.1,4006,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496529,100491.00
06/16/2015 19:15,2,1.039,ACTIVE,212.83,344.45,60.002,1434496503,"201051344000585","174011321042388",28.84,24.80,0,330.93,362.49,30.4,27.4,0.230,142038.2,142038.2,2694,0,0,0,L,1122011218,0,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496529,100492.00
06/16/2015 19:15,2,1.002,ACTIVE,213.51,349.56,59.965,1434496503,"274151322000054","174011321042388",28.31,29.80,0,334.24,359.78,28.7,25.8,0.203,422460.7,422460.7,3596,0,0,0,L,1151911521,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496531,100493.00
06/16/2015 19:15,2,1.016,ACTIVE,212.83,343.25,59.970,1434496503,"201051344001203","174011321042388",28.65,24.50,0,331.53,363.39,29.6,26.6,0.239,143355.6,143355.6,2697,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496531,100494.00
06/16/2015 19:15,2,1.002,ACTIVE,212.38,342.65,59.970,1434496503,"201051344000646","174011321042388",28.98,24.30,0,329.13,362.19,29.4,26.5,0.234,140878.5,140878.5,2692,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496532,100495.00
06/16/2015 19:15,2,0.684,ACTIVE,214.19,409.68,59.981,1434496503,"274151322000068","174011321042388",38.09,31.80,0,333.93,430.72,26.3,23.4,0.172,331948.8,331948.8,3659,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496533,100496.00
06/16/2015 19:15,2,1.070,ACTIVE,214.41,348.06,59.975,1434496503,"274151322000076","174011321042388",28.69,28.80,0,335.74,360.69,31.1,28.1,0.203,450146.1,450146.1,4005,0,0,0,L,1151911521,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496534,100497.00
06/16/2015 19:15,1,0.615,ACTIVE,214.4,439.57,60.03,1434496503,"033051125000132","174011321042388",34.74,23,0.172,319.72,441.39,21.2,16.0,0.006,17251.800000024,17256.700000024,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496535,100498.00
06/16/2015 19:15,1,0.710,ACTIVE,215.2,414.33,60.03,1434496503,"033051125000150","174011321042388",39.07,24,0.176,318.15,444.77,27.6,14.2,0.026,22894,22900.699999988,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496537,100499.00
06/16/2015 19:15,2,1.043,ACTIVE,212.38,342.65,59.991,1434496503,"201051344000890","174011321042388",28.65,23.80,0,330.03,362.19,30.3,27.3,0.225,144941.1,144941.1,2694,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496538,100500.00
06/16/2015 19:15,2,0.982,ACTIVE,212.61,344.15,59.954,1434496503,"201051344000900","174011321042388",28.67,24.00,0,330.33,362.19,28.6,25.6,0.230,145242.9,145242.9,2699,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496539,100501.00
06/16/2015 19:15,2,1.004,ACTIVE,213.06,345.06,59.996,1434496503,"201051344000633","174011321042388",28.90,23.50,0,331.23,363.39,29.4,26.5,0.239,134961.1,134961.1,2701,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496540,100502.00
06/16/2015 19:15,1,0.902,ACTIVE,214.8,383.21,60.03,1434496503,"040051121000185","174011321042388",24.51,24,0.172,318.88,440.09,22.0,14.1,0.035,20733.299999987,20737.900000011,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496541,100503.00
06/16/2015 19:15,2,1.004,ACTIVE,212.83,342.95,59.996,1434496503,"201051344000983","174011321042388",29.20,24.80,0,330.63,362.79,29.8,26.8,0.225,142099.8,142099.8,2699,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496542,100504.00
06/16/2015 19:15,2,0.998,ACTIVE,212.83,344.76,59.922,1434496503,"201051344000917","174011321042388",28.98,26.00,0,330.03,362.49,29.3,26.4,0.225,145474.0,145474.0,2701,0,0,0,L,1122011218,0,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496543,100505.00
06/16/2015 19:15,1,0.965,ACTIVE,214.3,375.13,60.03,1434496503,"040051121000116","174011321042388",25.85,22,0.173,313.78,439.02,24.8,18.9,0.183,20293,20298.700000048,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496544,100506.00
06/16/2015 19:15,1,0.606,ACTIVE,214.3,377.78,60.03,1434496503,"033051125000135","174011321042388",34.01,25,0.163,321.62,441.86,20.5,14.7,0.042,17205.40000001,17210.20000001,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496545,100507.00
06/16/2015 19:15,2,0.988,ACTIVE,212.83,343.55,59.970,1434496503,"201051344000648","174011321042388",29.26,23.50,0,331.83,363.39,29.3,26.3,0.225,141459.1,141459.1,2693,0,0,0,L,1122011218,0,121.78,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496546,100508.00
06/16/2015 19:15,2,1.014,ACTIVE,212.61,343.85,59.965,1434496503,"201051344001093","174011321042388",28.80,24.80,0,330.03,363.09,29.6,26.7,0.225,143546.3,143546.3,2698,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496547,100509.00
06/16/2015 19:15,2,1.010,ACTIVE,213.06,343.85,59.996,1434496503,"201051344000645","174011321042388",28.41,24.50,0,332.13,363.39,29.1,26.1,0.221,141879.5,141879.5,2696,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496548,100510.00
06/16/2015 19:15,2,1.002,ACTIVE,213.51,348.36,59.954,1434496503,"274151322000085","174011321042388",28.39,29.30,0,335.14,358.88,28.8,25.9,0.194,424554.0,424554.0,4001,0,0,0,L,1151911521,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496549,100511.00
06/16/2015 19:15,2,0.996,ACTIVE,212.38,343.85,59.970,1434496503,"201051344000651","174011321042388",28.71,25.30,0,330.93,362.49,29.0,26.1,0.234,141271.9,141271.9,2696,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496550,100512.00
06/16/2015 19:15,2,1.008,ACTIVE,212.61,343.25,59.975,1434496503,"201051344000867","174011321042388",28.80,24.00,0,330.63,361.59,29.4,26.5,0.221,133600.0,133600.0,2700,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496551,100513.00
06/16/2015 19:15,1,1.021,ACTIVE,214.4,407.15,60.03,1434496503,"040051121000095","174011321042388",22.76,25,0.167,315.77,438.20,23.1,16.8,0.104,21599,21603.9,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496552,100514.00
06/16/2015 19:15,2,1.002,ACTIVE,212.38,342.35,59.944,1434496503,"201051344001230","174011321042388",28.82,23.80,0,329.43,361.59,29.3,26.4,0.234,144745.2,144745.2,2702,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496553,100515.00
06/16/2015 19:15,2,0.984,ACTIVE,213.06,344.45,59.986,1434496503,"201051344000576","174011321042388",28.78,24.00,0,330.03,362.79,28.8,25.8,0.230,141235.3,141235.3,2702,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496554,100516.00
06/16/2015 19:15,2,1.029,ACTIVE,212.38,343.25,59.986,1434496503,"201051344000579","174011321042388",29.06,25.00,0,331.23,363.69,30.3,27.3,0.234,147281.0,147281.0,2694,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434496555,100517.00
06/16/2015 19:30,2,0.922,ACTIVE,212.61,341.15,59.986,1434497403,"201051344000955","174011321042388",29.04,24.30,0,327.92,357.98,27.2,24.3,0.212,146661.1,146661.1,2698,0,0,0,L,1122011218,0,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497404,100518.00
06/16/2015 19:30,1,0.832,ACTIVE,214.2,363.07,60.03,1434497403,"040051121000195","174011321042388",24.56,23,0.174,319.41,441.86,20.3,24.1,0.080,22775.7,22780,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497406,100519.00
06/16/2015 19:30,2,0.959,ACTIVE,213.74,344.76,59.975,1434497403,"274151322000095","174011321042388",28.71,28.50,0,334.24,356.48,27.9,25.0,0.172,444496.8,444496.8,3617,0,0,0,L,1151911521,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497407,100520.00
06/16/2015 19:30,2,0.926,ACTIVE,212.61,341.45,59.970,1434497403,"201051344000868","174011321042388",28.59,23.30,0,329.13,357.98,26.9,24.0,0.203,132937.5,132937.5,2699,0,0,0,L,1122011218,0,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497407,100521.00
06/16/2015 19:30,2,0.908,ACTIVE,213.29,343.85,59.917,1434497403,"201051344000853","174011321042388",29.04,23.80,0,331.83,359.18,26.8,23.9,0.208,139201.3,139201.3,2695,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497408,100522.00
06/16/2015 19:30,2,0.900,ACTIVE,213.51,342.95,59.965,1434497403,"201051344000582","174011321042388",28.78,25.00,0,330.63,357.98,26.2,23.4,0.208,139775.5,139775.5,2694,0,0,0,L,1122011218,0,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497409,100523.00
06/16/2015 19:30,1,0.856,ACTIVE,215.4,396.17,60.03,1434497403,"040051121000097","174011321042388",25.82,25,0.130,320.07,441.76,22.0,12.2,0.193,20658.900000036,20663.600000024,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497410,100524.00
06/16/2015 19:30,2,0.912,ACTIVE,213.06,342.65,59.965,1434497403,"201051344000469","174011321042388",29.04,23.30,0,330.33,358.88,26.8,24.0,0.221,134397.2,134397.2,2695,0,0,0,L,1122011218,0,121.78,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497412,100525.00
06/16/2015 19:30,2,0.914,ACTIVE,213.06,343.55,60.007,1434497403,"201051344000988","174011321042388",28.57,24.50,0,330.03,359.48,26.5,23.7,0.217,134180.0,134180.0,2693,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497413,100526.00
06/16/2015 19:30,2,0.912,ACTIVE,213.06,342.95,59.986,1434497403,"201051344001158","174011321042388",28.65,24.00,0,330.63,359.18,26.5,23.7,0.217,140394.0,140394.0,2696,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497414,100527.00
06/16/2015 19:30,2,0.918,ACTIVE,213.06,342.05,59.959,1434497403,"201051344001025","174011321042388",29.06,24.30,0,330.63,358.58,27.1,24.2,0.194,143477.4,143477.4,2696,0,0,0,L,1122011218,0,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497415,100528.00
06/16/2015 19:30,1,0.637,ACTIVE,215.2,364.21,60.03,1434497403,"033051125000118","174011321042388",39.25,24,0.201,318.55,437.60,24.9,21.3,0.094,22922.7,22928.1,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497416,100529.00
06/16/2015 19:30,2,0.922,ACTIVE,213.06,342.35,59.959,1434497403,"201051344000569","174011321042388",28.71,24.30,0,330.33,358.28,26.9,24.0,0.203,147194.0,147194.0,2697,0,0,0,L,1122011218,0,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497417,100530.00
06/16/2015 19:30,2,0.617,ACTIVE,214.41,401.56,59.975,1434497403,"274151322000094","174011321042388",37.39,31.30,0,333.33,428.31,23.2,20.5,0.150,332996.9,332996.9,4051,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497418,100531.00
06/16/2015 19:30,1,0.878,ACTIVE,215.4,333.16,60.00,1434497403,"040051121000068","174011321042388",23.31,24,0.182,317.31,440.99,20.3,17.1,0.265,20726.199999976,20730.199999976,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497419,100532.00
06/16/2015 19:30,2,0.920,ACTIVE,213.06,341.45,59.965,1434497403,"201051344000458","174011321042388",28.77,24.50,0,330.63,357.68,26.9,24.0,0.221,142930.8,142930.8,2697,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497420,100533.00
06/16/2015 19:30,2,0.910,ACTIVE,214.19,343.55,59.986,1434497403,"274151322000087","174011321042388",27.81,40.80,0,333.63,355.28,25.7,22.9,0.168,403130.0,403130.0,3597,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497421,100534.00
06/16/2015 19:30,2,0.934,ACTIVE,213.96,341.15,59.965,1434497403,"274151322000052","174011321042388",28.29,28.50,0,333.33,355.88,26.8,23.9,0.186,430893.7,430893.7,4000,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497422,100535.00
06/16/2015 19:30,2,0.922,ACTIVE,213.29,343.25,59.965,1434497403,"201051344001145","174011321042388",28.75,23.50,0,331.53,358.28,26.9,24.0,0.203,148094.2,148094.2,2704,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497423,100536.00
06/16/2015 19:30,2,0.895,ACTIVE,213.06,342.05,59.965,1434497403,"201051344000685","174011321042388",28.86,23.50,0,330.33,358.28,26.2,23.3,0.217,147309.1,147309.1,2705,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497424,100537.00
06/16/2015 19:30,2,0.898,ACTIVE,213.51,346.26,59.970,1434497403,"274151322000088","174011321042388",27.73,28.00,0,333.93,355.28,25.2,22.4,0.159,412593.4,412593.4,3607,0,0,0,L,1151911521,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497425,100538.00
06/16/2015 19:30,2,0.914,ACTIVE,213.06,342.65,59.965,1434497403,"201051344000438","174011321042388",29.14,23.80,0,330.33,358.58,27.0,24.1,0.203,147370.8,147370.8,2699,0,0,0,L,1122011218,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497426,100539.00
06/16/2015 19:30,2,0.930,ACTIVE,212.83,341.45,59.975,1434497403,"201051344001135","174011321042388",28.78,24.80,0,330.33,356.48,27.1,24.3,0.194,138719.9,138719.9,2694,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497426,100540.00
06/16/2015 19:30,2,0.936,ACTIVE,213.06,342.35,59.996,1434497403,"201051344000417","174011321042388",28.73,24.00,0,330.63,357.38,27.2,24.4,0.203,143248.1,143248.1,2693,0,0,0,L,1122011218,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497427,100541.00
06/16/2015 19:30,2,0.939,ACTIVE,212.61,341.45,59.975,1434497403,"201051344000594","174011321042388",28.75,24.30,0,327.32,357.68,27.4,24.5,0.203,143146.0,143146.0,2692,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497428,100542.00
06/16/2015 19:30,2,0.914,ACTIVE,214.19,345.66,59.965,1434497403,"274151322000083","174011321042388",28.49,28.50,0,333.63,355.88,26.4,23.5,0.181,427172.2,427172.2,4007,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497429,100543.00
06/16/2015 19:30,2,0.953,ACTIVE,213.06,342.65,59.959,1434497403,"201051344000585","174011321042388",28.63,24.50,0,330.33,358.58,27.7,24.8,0.208,142044.5,142044.5,2695,0,0,0,L,1122011218,0,121.78,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497430,100544.00
06/16/2015 19:30,2,0.914,ACTIVE,213.74,341.45,59.959,1434497403,"274151322000054","174011321042388",28.17,29.30,0,333.63,356.18,26.1,23.2,0.168,422466.7,422466.7,3597,0,0,0,L,1151911521,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497431,100545.00
06/16/2015 19:30,2,0.908,ACTIVE,213.06,341.45,59.970,1434497403,"201051344001203","174011321042388",29.04,24.30,0,331.23,358.88,26.8,23.9,0.212,143361.8,143361.8,2698,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497432,100546.00
06/16/2015 19:30,2,0.926,ACTIVE,212.61,342.05,59.996,1434497403,"201051344000646","174011321042388",28.53,24.30,0,328.22,357.08,26.9,24.0,0.203,140884.7,140884.7,2693,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497433,100547.00
06/16/2015 19:30,2,0.629,ACTIVE,214.41,405.77,59.970,1434497403,"274151322000068","174011321042388",37.69,31.30,0,333.03,428.31,24.1,21.3,0.150,331954.3,331954.3,3660,0,0,0,L,1151911521,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497434,100548.00
06/16/2015 19:30,2,0.965,ACTIVE,214.87,348.36,59.959,1434497403,"274151322000076","174011321042388",28.90,28.50,0,334.84,356.48,28.3,25.4,0.190,450152.6,450152.6,4006,0,0,0,L,1151911521,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497435,100549.00
06/16/2015 19:30,1,0.568,ACTIVE,215.4,355.20,60.03,1434497403,"033051125000132","174011321042388",34.15,23,0.157,320.36,441.55,19.3,12.8,0.105,17256.700000024,17260.800000024,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497436,100550.00
06/16/2015 19:30,1,0.648,ACTIVE,214.8,330.64,60.03,1434497403,"033051125000150","174011321042388",38.86,24,0.187,321.14,439.99,25.0,28.8,0.275,22900.699999988,22906.199999988,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497437,100551.00
06/16/2015 19:30,2,0.945,ACTIVE,212.83,341.45,59.986,1434497403,"201051344000890","174011321042388",28.82,23.80,0,330.33,358.28,27.7,24.8,0.212,144947.4,144947.4,2695,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497438,100552.00
06/16/2015 19:30,2,0.883,ACTIVE,212.83,341.75,59.986,1434497403,"201051344000900","174011321042388",28.92,23.80,0,329.43,357.38,25.9,23.1,0.199,145248.8,145248.8,2700,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497439,100553.00
06/16/2015 19:30,2,0.908,ACTIVE,213.29,343.55,59.933,1434497403,"201051344000633","174011321042388",29.06,23.30,0,330.63,359.18,26.8,23.9,0.208,134967.2,134967.2,2702,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497440,100554.00
