ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 19:30,1,0.812,ACTIVE,214.9,384.87,60.03,1434497403,"040051121000185","174011321042388",24.54,24,0.170,319.11,439.20,19.8,12.7,0.121,20737.900000011,20741.700000023,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497441,100555.00
06/16/2015 19:30,2,0.912,ACTIVE,213.06,342.05,59.970,1434497403,"201051344000983","174011321042388",29.38,24.30,0,330.33,358.28,27.2,24.3,0.212,142106.0,142106.0,2700,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497443,100556.00
06/16/2015 19:30,2,0.912,ACTIVE,213.06,342.65,60.007,1434497403,"201051344000917","174011321042388",28.96,25.80,0,330.03,357.68,26.8,23.9,0.212,145480.2,145480.2,2702,0,0,0,L,1122011218,0,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497444,100557.00
06/16/2015 19:30,1,0.866,ACTIVE,214.8,363.16,60.00,1434497403,"040051121000116","174011321042388",26.19,22,0.169,313.95,440.03,22.5,15.2,0.087,20298.700000048,20303.100000024,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497445,100558.00
06/16/2015 19:30,1,0.549,ACTIVE,214.9,414.35,60.00,1434497403,"033051125000135","174011321042388",34.19,25,0.142,320.69,438.24,18.6,11.4,0.004,17210.20000001,17214.10000001,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497446,100559.00
06/16/2015 19:30,2,0.918,ACTIVE,213.06,342.35,59.986,1434497403,"201051344000648","174011321042388",28.88,23.00,0,331.23,357.68,26.9,24.1,0.208,141465.3,141465.3,2694,0,0,0,L,1122011218,0,121.78,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497447,100560.00
06/16/2015 19:30,2,0.930,ACTIVE,213.06,342.05,59.991,1434497403,"201051344001093","174011321042388",28.61,24.50,0,330.33,357.38,27.0,24.1,0.199,143552.5,143552.5,2699,0,0,0,L,1122011218,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497448,100561.00
06/16/2015 19:30,2,0.924,ACTIVE,213.29,342.05,59.991,1434497403,"201051344000645","174011321042388",28.37,24.00,0,330.93,357.68,26.6,23.7,0.203,141885.6,141885.6,2697,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497449,100562.00
06/16/2015 19:30,2,0.910,ACTIVE,213.74,342.65,59.954,1434497403,"274151322000085","174011321042388",28.45,28.80,0,334.24,355.28,26.2,23.4,0.168,424560.0,424560.0,4002,0,0,0,L,1151911521,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497450,100563.00
06/16/2015 19:30,2,0.906,ACTIVE,213.06,342.35,59.944,1434497403,"201051344000651","174011321042388",28.84,24.80,0,330.33,357.38,26.5,23.7,0.203,141277.9,141277.9,2697,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497451,100564.00
06/16/2015 19:30,2,0.912,ACTIVE,212.83,341.15,60.002,1434497403,"201051344000867","174011321042388",29.14,23.80,0,329.73,357.68,27.0,24.1,0.199,133606.2,133606.2,2701,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497452,100565.00
06/16/2015 19:30,1,0.935,ACTIVE,214.2,326.56,60.00,1434497403,"040051121000095","174011321042388",22.81,24,0.180,317.06,438.16,21.2,22.1,0.262,21603.9,21607.9,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497453,100566.00
06/16/2015 19:30,2,0.918,ACTIVE,212.38,341.45,59.986,1434497403,"201051344001230","174011321042388",28.82,23.50,0,329.13,357.08,26.8,24.0,0.208,144751.4,144751.4,2703,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497454,100567.00
06/16/2015 19:30,2,0.906,ACTIVE,213.06,342.65,59.991,1434497403,"201051344000576","174011321042388",28.71,23.80,0,330.63,358.58,26.4,23.5,0.208,141241.3,141241.3,2703,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497455,100568.00
06/16/2015 19:30,2,0.941,ACTIVE,212.83,342.05,59.986,1434497403,"201051344000579","174011321042388",29.10,24.80,0,327.92,358.88,27.8,24.9,0.217,147287.3,147287.3,2695,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434497456,100569.00
06/16/2015 19:45,2,0.758,ACTIVE,212.61,339.04,59.970,1434498303,"201051344000955","174011321042388",28.73,24.30,0,329.13,354.37,22.1,19.4,0.159,146666.6,146666.6,2699,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498304,100570.00
06/16/2015 19:45,1,0.650,ACTIVE,214.8,376.90,60.03,1434498303,"040051121000195","174011321042388",24.44,23,0.149,320.06,440.91,15.8,11.9,0.020,22780,22783.7,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498306,100571.00
06/16/2015 19:45,2,0.773,ACTIVE,214.19,343.55,59.986,1434498303,"274151322000095","174011321042388",28.15,28.30,0,330.33,354.37,22.1,19.4,0.146,444502.4,444502.4,3618,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498307,100572.00
06/16/2015 19:45,2,0.750,ACTIVE,212.61,339.65,60.002,1434498303,"201051344000868","174011321042388",28.49,23.50,0,327.92,355.28,21.7,19.0,0.159,132942.9,132942.9,2700,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498307,100573.00
06/16/2015 19:45,2,0.738,ACTIVE,213.51,340.85,59.965,1434498303,"201051344000853","174011321042388",28.57,24.30,0,330.93,357.08,21.4,18.7,0.164,139206.7,139206.7,2696,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498308,100574.00
06/16/2015 19:45,2,0.730,ACTIVE,213.51,339.95,59.996,1434498303,"201051344000582","174011321042388",28.67,24.80,0,330.03,354.67,21.2,18.6,0.168,139780.8,139780.8,2695,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498309,100575.00
06/16/2015 19:45,1,0.675,ACTIVE,214.8,389.02,60.03,1434498303,"040051121000097","174011321042388",25.87,24,0.132,320.91,441.58,17.3,10.5,0.010,20663.600000024,20667.699999988,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498310,100576.00
06/16/2015 19:45,2,0.744,ACTIVE,212.83,339.95,60.012,1434498303,"201051344000469","174011321042388",28.69,23.50,0,329.43,356.18,21.6,19.0,0.159,134402.6,134402.6,2696,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498311,100577.00
06/16/2015 19:45,2,0.740,ACTIVE,212.83,340.55,60.007,1434498303,"201051344000988","174011321042388",28.21,24.80,0,329.13,357.08,21.2,18.6,0.164,134185.3,134185.3,2694,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498312,100578.00
06/16/2015 19:45,2,0.746,ACTIVE,213.06,340.55,59.975,1434498303,"201051344001158","174011321042388",28.13,24.30,0,330.03,356.18,21.3,18.6,0.155,140399.3,140399.3,2697,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498313,100579.00
06/16/2015 19:45,2,0.756,ACTIVE,212.83,338.74,60.007,1434498303,"201051344001025","174011321042388",28.37,24.30,0,330.33,355.58,21.7,19.1,0.177,143482.9,143482.9,2697,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498314,100580.00
06/16/2015 19:45,1,0.516,ACTIVE,214.5,413.64,60.03,1434498303,"033051125000118","174011321042388",38.18,24,0.156,314.37,441.21,19.6,11.7,0.005,22928.1,22932.6,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498315,100581.00
06/16/2015 19:45,2,0.729,ACTIVE,212.61,338.44,59.996,1434498303,"201051344000569","174011321042388",29.22,24.50,0,329.73,354.67,21.6,19.0,0.159,147199.4,147199.4,2698,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498316,100582.00
06/16/2015 19:45,2,0.484,ACTIVE,214.19,403.67,59.981,1434498303,"274151322000094","174011321042388",37.79,31.00,0,335.44,424.41,18.5,15.9,0.124,333001.5,333001.5,4052,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498317,100583.00
06/16/2015 19:45,1,0.705,ACTIVE,214.6,430.79,60.03,1434498303,"040051121000068","174011321042388",22.96,23,0.113,319.08,440.17,16.1,13.1,0.033,20730.199999976,20733.8,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498319,100584.00
06/16/2015 19:45,2,0.752,ACTIVE,212.83,338.74,59.991,1434498303,"201051344000458","174011321042388",28.29,24.80,0,328.82,354.97,21.6,18.9,0.159,142936.2,142936.2,2698,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498320,100585.00
06/16/2015 19:45,2,0.729,ACTIVE,213.74,343.25,59.981,1434498303,"274151322000087","174011321042388",27.61,39.30,0,330.93,353.47,20.4,17.7,0.115,403135.1,403135.1,3598,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498321,100586.00
06/16/2015 19:45,2,0.750,ACTIVE,213.96,339.95,59.965,1434498303,"274151322000052","174011321042388",28.21,28.30,0,330.33,353.77,21.4,18.7,0.141,430899.0,430899.0,4001,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498321,100587.00
06/16/2015 19:45,2,0.742,ACTIVE,213.06,339.34,59.996,1434498303,"201051344001145","174011321042388",28.77,23.50,0,330.63,356.18,21.6,18.9,0.155,148099.7,148099.7,2705,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498322,100588.00
06/16/2015 19:45,2,0.725,ACTIVE,213.06,339.65,60.002,1434498303,"201051344000685","174011321042388",28.39,23.50,0,330.03,355.28,20.9,18.2,0.164,147314.3,147314.3,2706,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498323,100589.00
06/16/2015 19:45,2,0.707,ACTIVE,213.51,342.35,60.028,1434498303,"274151322000088","174011321042388",27.69,27.80,0,330.93,353.47,19.9,17.2,0.124,412598.4,412598.4,3608,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498324,100590.00
06/16/2015 19:45,2,0.744,ACTIVE,213.06,338.44,59.996,1434498303,"201051344000438","174011321042388",28.84,23.50,0,329.73,355.88,21.8,19.1,0.155,147376.2,147376.2,2700,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498325,100591.00
06/16/2015 19:45,2,0.766,ACTIVE,212.38,337.54,59.991,1434498303,"201051344001135","174011321042388",28.35,24.80,0,329.13,354.97,22.0,19.3,0.172,138725.4,138725.4,2695,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498326,100592.00
06/16/2015 19:45,2,0.764,ACTIVE,213.06,339.34,60.012,1434498303,"201051344000417","174011321042388",28.53,24.00,0,330.63,355.28,22.1,19.4,0.159,143253.6,143253.6,2694,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498327,100593.00
06/16/2015 19:45,2,0.754,ACTIVE,212.61,339.65,60.012,1434498303,"201051344000594","174011321042388",28.78,24.30,0,327.62,355.58,22.1,19.4,0.172,143151.5,143151.5,2693,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498328,100594.00
06/16/2015 19:45,2,0.742,ACTIVE,213.74,343.25,59.965,1434498303,"274151322000083","174011321042388",27.81,28.30,0,330.63,353.77,20.9,18.2,0.137,427177.4,427177.4,4008,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498329,100595.00
06/16/2015 19:45,2,0.783,ACTIVE,213.06,340.55,59.970,1434498303,"201051344000585","174011321042388",28.27,24.50,0,330.03,356.18,22.4,19.7,0.172,142050.2,142050.2,2696,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498330,100596.00
06/16/2015 19:45,2,0.729,ACTIVE,213.96,343.55,59.996,1434498303,"274151322000054","174011321042388",27.85,29.00,0,330.33,354.07,20.6,17.9,0.124,422471.9,422471.9,3598,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498331,100597.00
06/16/2015 19:45,2,0.734,ACTIVE,212.83,337.54,59.986,1434498303,"201051344001203","174011321042388",28.96,24.00,0,330.33,356.18,21.5,18.9,0.155,143367.2,143367.2,2699,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498332,100598.00
06/16/2015 19:45,2,0.736,ACTIVE,212.61,338.44,59.986,1434498303,"201051344000646","174011321042388",28.94,24.00,0,328.82,354.37,21.6,19.0,0.177,140890.1,140890.1,2694,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498333,100599.00
06/16/2015 19:45,2,0.510,ACTIVE,215.09,391.34,59.996,1434498303,"274151322000068","174011321042388",36.68,31.30,0,336.64,423.50,19.1,16.5,0.110,331959.1,331959.1,3661,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498334,100600.00
06/16/2015 19:45,2,0.768,ACTIVE,214.19,342.95,59.970,1434498303,"274151322000076","174011321042388",28.67,28.30,0,331.83,354.67,22.3,19.6,0.150,450158.3,450158.3,4007,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498334,100601.00
06/16/2015 19:45,1,0.449,ACTIVE,214.4,367.26,60.07,1434498303,"033051125000132","174011321042388",34.13,23,0.148,320.07,440.99,15.2,12.0,0.028,17260.800000024,17264.100000024,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498336,100602.00
06/16/2015 19:45,1,0.512,ACTIVE,214.7,377.47,60.03,1434498303,"033051125000150","174011321042388",38.76,24,0.163,320.09,442.34,19.7,16.6,0.041,22906.199999988,22911,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498337,100603.00
06/16/2015 19:45,2,0.762,ACTIVE,212.83,338.74,60.012,1434498303,"201051344000890","174011321042388",28.94,23.80,0,329.13,355.88,22.4,19.7,0.155,144953.0,144953.0,2696,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498338,100604.00
06/16/2015 19:45,2,0.707,ACTIVE,212.16,338.74,59.986,1434498303,"201051344000900","174011321042388",28.61,24.00,0,330.03,355.58,20.5,17.9,0.155,145253.9,145253.9,2701,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498339,100605.00
06/16/2015 19:45,2,0.729,ACTIVE,213.06,341.45,60.012,1434498303,"201051344000633","174011321042388",29.08,23.30,0,329.43,357.08,21.5,18.8,0.172,134972.6,134972.6,2703,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498340,100606.00
06/16/2015 19:45,1,0.659,ACTIVE,214.9,410.96,60.03,1434498303,"040051121000185","174011321042388",23.71,24,0.121,318.91,439.62,15.5,13.9,0.001,20741.700000023,20745.200000023,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498341,100607.00
06/16/2015 19:45,2,0.758,ACTIVE,212.61,339.95,59.996,1434498303,"201051344000983","174011321042388",28.33,24.50,0,329.43,355.88,21.8,19.1,0.155,142111.5,142111.5,2701,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498342,100608.00
06/16/2015 19:45,2,0.732,ACTIVE,213.06,340.55,60.007,1434498303,"201051344000917","174011321042388",28.88,25.50,0,329.13,355.88,21.5,18.8,0.155,145485.6,145485.6,2703,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498343,100609.00
06/16/2015 19:45,1,0.707,ACTIVE,214.5,404.60,60.03,1434498303,"040051121000116","174011321042388",25.48,22,0.131,313.70,440.10,17.9,11.9,0.002,20303.100000024,20307.100000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498344,100610.00
06/16/2015 19:45,1,0.434,ACTIVE,215.2,371.69,60.03,1434498303,"033051125000135","174011321042388",33.81,24,0.140,321.62,441.66,14.6,14.2,0.021,17214.10000001,17217.50000001,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498345,100611.00
06/16/2015 19:45,2,0.746,ACTIVE,213.29,340.85,59.986,1434498303,"201051344000648","174011321042388",28.63,23.30,0,329.43,356.18,21.6,19.0,0.155,141470.7,141470.7,2695,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498346,100612.00
06/16/2015 19:45,2,0.758,ACTIVE,212.83,339.04,60.018,1434498303,"201051344001093","174011321042388",28.45,24.30,0,329.43,355.28,21.9,19.2,0.164,143557.9,143557.9,2700,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498347,100613.00
06/16/2015 19:45,2,0.734,ACTIVE,213.29,340.25,60.007,1434498303,"201051344000645","174011321042388",28.47,24.30,0,330.33,355.58,21.2,18.5,0.155,141890.9,141890.9,2698,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498348,100614.00
06/16/2015 19:45,2,0.721,ACTIVE,214.19,343.85,59.975,1434498303,"274151322000085","174011321042388",28.37,28.30,0,331.23,353.47,20.7,18.0,0.128,424565.2,424565.2,4003,0,0,0,L,1151911521,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498349,100615.00
06/16/2015 19:45,2,0.732,ACTIVE,213.06,339.95,60.018,1434498303,"201051344000651","174011321042388",28.51,24.50,0,330.03,355.58,21.2,18.5,0.159,141283.2,141283.2,2698,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498350,100616.00
06/16/2015 19:45,2,0.746,ACTIVE,213.06,339.95,59.981,1434498303,"201051344000867","174011321042388",28.53,24.00,0,328.22,354.07,21.6,18.9,0.155,133611.6,133611.6,2702,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498351,100617.00
06/16/2015 19:45,1,0.758,ACTIVE,214.8,417.07,60.03,1434498303,"040051121000095","174011321042388",22.62,24,0.146,316.57,437.70,17.0,14.9,0.000,21607.9,21611.5,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498352,100618.00
06/16/2015 19:45,2,0.734,ACTIVE,212.61,337.24,59.986,1434498303,"201051344001230","174011321042388",28.84,23.50,0,327.92,354.37,21.5,18.8,0.168,144756.7,144756.7,2704,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498353,100619.00
06/16/2015 19:45,2,0.713,ACTIVE,213.29,341.15,59.986,1434498303,"201051344000576","174011321042388",29.00,23.80,0,330.03,355.88,21.0,18.3,0.159,141246.5,141246.5,2704,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498354,100620.00
06/16/2015 19:45,2,0.758,ACTIVE,213.06,339.65,59.991,1434498303,"201051344000579","174011321042388",29.20,24.80,0,330.03,355.88,22.4,19.7,0.164,147292.9,147292.9,2696,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434498355,100621.00
06/16/2015 20:00,2,0.650,ACTIVE,212.16,338.44,59.996,1434499204,"201051344000955","174011321042388",28.84,23.30,0,327.62,349.86,19.0,16.4,0.133,146671.1,146671.1,2700,0,0,0,L,1122011218,0,121.33,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499205,100622.00
06/16/2015 20:00,1,0.546,ACTIVE,214.7,366.61,60.03,1434499204,"040051121000195","174011321042388",23.64,22,0.148,320.17,440.72,12.8,14.7,0.019,22783.7,22786.4,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499206,100623.00
06/16/2015 20:00,2,0.643,ACTIVE,213.29,340.55,60.018,1434499204,"274151322000095","174011321042388",28.05,27.50,0,332.43,350.77,18.2,15.7,0.102,444506.8,444506.8,3619,0,0,0,L,1151911521,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499207,100624.00
06/16/2015 20:00,2,0.635,ACTIVE,212.38,337.84,60.002,1434499204,"201051344000868","174011321042388",28.49,22.80,0,327.62,351.07,18.4,15.8,0.128,132947.3,132947.3,2701,0,0,0,L,1122011218,0,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499208,100625.00
06/16/2015 20:00,2,0.617,ACTIVE,213.06,340.25,59.996,1434499204,"201051344000853","174011321042388",29.10,23.30,0,330.63,351.97,18.2,15.7,0.128,139211.0,139211.0,2697,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499209,100626.00
06/16/2015 20:00,2,0.623,ACTIVE,213.06,339.34,59.996,1434499204,"201051344000582","174011321042388",28.65,24.00,0,329.43,349.86,18.1,15.6,0.137,139785.1,139785.1,2696,0,0,0,L,1122011218,0,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499210,100627.00
06/16/2015 20:00,1,0.566,ACTIVE,214.6,352.95,60.07,1434499204,"040051121000097","174011321042388",25.56,23,0.129,321.69,440.89,14.4,10.6,0.051,20667.699999988,20670.800000012,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499211,100628.00
06/16/2015 20:00,2,0.639,ACTIVE,212.83,338.74,60.039,1434499204,"201051344000469","174011321042388",28.59,22.50,0,327.62,351.07,18.5,15.9,0.141,134407.0,134407.0,2697,0,0,0,L,1122011218,0,121.78,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499212,100629.00
06/16/2015 20:00,2,0.617,ACTIVE,212.61,339.95,60.028,1434499204,"201051344000988","174011321042388",28.63,23.50,0,327.62,352.87,17.9,15.4,0.137,134189.6,134189.6,2695,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499213,100630.00
06/16/2015 20:00,2,0.629,ACTIVE,212.38,338.44,60.018,1434499204,"201051344001158","174011321042388",28.23,23.30,0,329.43,351.07,18.0,15.4,0.133,140403.6,140403.6,2698,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499214,100631.00
06/16/2015 20:00,2,0.637,ACTIVE,212.38,337.84,59.986,1434499204,"201051344001025","174011321042388",28.63,23.30,0,329.43,351.37,18.5,15.9,0.141,143487.3,143487.3,2698,0,0,0,L,1122011218,0,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499215,100632.00
06/16/2015 20:00,1,0.428,ACTIVE,214.0,372.39,60.07,1434499204,"033051125000118","174011321042388",38.16,23,0.153,318.72,441.32,16.2,13.5,0.028,22932.6,22936.2,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499216,100633.00
06/16/2015 20:00,2,0.648,ACTIVE,212.61,339.04,59.996,1434499204,"201051344000569","174011321042388",28.01,23.50,0,328.22,350.77,18.4,15.9,0.141,147203.8,147203.8,2699,0,0,0,L,1122011218,0,121.55,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499217,100634.00
06/16/2015 20:00,2,0.404,ACTIVE,213.51,398.56,59.996,1434499204,"274151322000094","174011321042388",37.47,29.80,0,335.14,420.20,15.4,13.0,0.097,333005.1,333005.1,4053,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499218,100635.00
06/16/2015 20:00,1,0.593,ACTIVE,214.5,332.17,60.03,1434499204,"040051121000068","174011321042388",22.70,22,0.099,318.98,439.70,13.4,14.8,0.194,20733.8,20736.499999988,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499219,100636.00
06/16/2015 20:00,2,0.637,ACTIVE,212.61,338.14,59.996,1434499204,"201051344000458","174011321042388",28.47,24.30,0,328.52,349.86,18.4,15.8,0.133,142940.5,142940.5,2699,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499220,100637.00
06/16/2015 20:00,2,0.607,ACTIVE,213.29,341.45,59.991,1434499204,"274151322000087","174011321042388",27.65,37.80,0,333.03,350.47,17.0,14.5,0.110,403139.1,403139.1,3599,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499221,100638.00
06/16/2015 20:00,2,0.637,ACTIVE,213.74,342.95,59.996,1434499204,"274151322000052","174011321042388",27.83,27.00,0,333.33,350.47,17.9,15.4,0.115,430903.3,430903.3,4002,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499222,100639.00
06/16/2015 20:00,2,0.629,ACTIVE,212.83,339.34,60.002,1434499204,"201051344001145","174011321042388",28.80,22.50,0,330.03,351.97,18.4,15.8,0.128,148104.0,148104.0,2706,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499223,100640.00
06/16/2015 20:00,2,0.613,ACTIVE,212.61,338.14,60.018,1434499204,"201051344000685","174011321042388",28.47,22.80,0,327.92,351.37,17.7,15.2,0.133,147318.5,147318.5,2707,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499224,100641.00
06/16/2015 20:00,2,0.588,ACTIVE,213.29,341.45,59.986,1434499204,"274151322000088","174011321042388",27.65,26.80,0,333.03,349.56,16.5,14.0,0.102,412602.3,412602.3,3609,0,0,0,L,1151911521,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499224,100642.00
06/16/2015 20:00,2,0.629,ACTIVE,212.83,339.04,60.012,1434499204,"201051344000438","174011321042388",29.08,22.80,0,329.13,350.47,18.6,16.0,0.137,147380.6,147380.6,2701,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499225,100643.00
06/16/2015 20:00,2,0.654,ACTIVE,212.38,338.14,59.996,1434499204,"201051344001135","174011321042388",28.05,23.80,0,328.82,350.17,18.6,16.0,0.124,138729.8,138729.8,2696,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499226,100644.00
06/16/2015 20:00,2,0.662,ACTIVE,212.83,339.34,60.007,1434499204,"201051344000417","174011321042388",28.35,23.30,0,328.82,350.17,19.1,16.5,0.124,143258.1,143258.1,2695,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499227,100645.00
06/16/2015 20:00,2,0.637,ACTIVE,212.16,338.14,59.986,1434499204,"201051344000594","174011321042388",29.06,23.30,0,327.02,349.86,18.8,16.2,0.133,143156.0,143156.0,2694,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499228,100646.00
06/16/2015 20:00,2,0.615,ACTIVE,213.74,341.75,59.981,1434499204,"274151322000083","174011321042388",27.79,27.00,0,333.33,350.47,17.4,14.8,0.110,427181.6,427181.6,4009,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499229,100647.00
06/16/2015 20:00,2,0.664,ACTIVE,212.61,338.74,60.018,1434499204,"201051344000585","174011321042388",28.37,23.50,0,329.43,350.77,19.1,16.5,0.133,142054.7,142054.7,2697,0,0,0,L,1122011218,0,121.55,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499230,100648.00
06/16/2015 20:00,2,0.602,ACTIVE,213.29,340.25,60.018,1434499204,"274151322000054","174011321042388",28.09,27.80,0,333.03,350.47,17.2,14.7,0.106,422476.0,422476.0,3599,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499231,100649.00
06/16/2015 20:00,2,0.639,ACTIVE,212.38,338.14,59.996,1434499204,"201051344001203","174011321042388",28.35,23.30,0,329.13,351.07,18.4,15.8,0.128,143371.5,143371.5,2700,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499232,100650.00
06/16/2015 20:00,2,0.643,ACTIVE,212.16,337.84,60.012,1434499204,"201051344000646","174011321042388",28.41,23.00,0,327.32,350.77,18.5,15.9,0.128,140894.4,140894.4,2695,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499233,100651.00
06/16/2015 20:00,2,0.406,ACTIVE,214.41,408.48,60.002,1434499204,"274151322000068","174011321042388",38.45,30.00,0,335.14,422.00,15.8,13.3,0.088,331962.8,331962.8,3662,0,0,0,L,1151911521,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499234,100652.00
06/16/2015 20:00,2,0.637,ACTIVE,214.19,343.85,59.986,1434499204,"274151322000076","174011321042388",28.77,27.30,0,332.13,351.07,18.6,16.0,0.119,450162.7,450162.7,4008,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499234,100653.00
06/16/2015 20:00,1,0.373,ACTIVE,214.6,391.48,60.07,1434499204,"033051125000132","174011321042388",33.96,22,0.142,320.70,440.86,12.6,11.3,0.002,17264.100000024,17266.700000024,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499236,100654.00
06/16/2015 20:00,1,0.426,ACTIVE,214.7,391.24,60.07,1434499204,"033051125000150","174011321042388",38.72,22,0.098,320.78,441.67,16.4,13.2,0.183,22911,22914.5,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499237,100655.00
06/16/2015 20:00,2,0.650,ACTIVE,212.38,338.14,59.996,1434499204,"201051344000890","174011321042388",28.88,23.00,0,327.92,351.67,19.1,16.5,0.128,144957.5,144957.5,2697,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499238,100656.00
06/16/2015 20:00,2,0.594,ACTIVE,212.38,337.54,59.970,1434499204,"201051344000900","174011321042388",28.69,23.30,0,327.62,350.77,17.3,14.8,0.128,145258.0,145258.0,2702,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499239,100657.00
06/16/2015 20:00,2,0.639,ACTIVE,212.83,340.25,60.018,1434499204,"201051344000633","174011321042388",28.15,22.80,0,328.52,353.77,18.2,15.7,0.128,134976.9,134976.9,2704,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499240,100658.00
06/16/2015 20:00,1,0.554,ACTIVE,214.4,379.10,60.03,1434499204,"040051121000185","174011321042388",23.32,23,0.126,320.83,439.11,12.8,13.8,0.003,20745.200000023,20747.599999999,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499242,100659.00
06/16/2015 20:00,2,0.633,ACTIVE,212.38,338.14,60.023,1434499204,"201051344000983","174011321042388",28.88,23.80,0,328.22,351.07,18.5,16.0,0.133,142115.9,142115.9,2702,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499243,100660.00
06/16/2015 20:00,2,0.639,ACTIVE,212.83,339.04,60.039,1434499204,"201051344000917","174011321042388",28.21,24.50,0,329.13,351.67,18.3,15.7,0.128,145489.9,145489.9,2704,0,0,0,L,1122011218,0,121.78,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499244,100661.00
06/16/2015 20:00,1,0.600,ACTIVE,214.0,374.71,60.03,1434499204,"040051121000116","174011321042388",24.97,20,0.153,313.36,439.30,14.9,12.1,0.012,20307.100000024,20309.900000036,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499245,100662.00
06/16/2015 20:00,1,0.361,ACTIVE,214.3,411.27,60.07,1434499204,"033051125000135","174011321042388",33.55,23,0.115,322.30,441.69,12.0,14.2,0.000,17217.50000001,17220.10000001,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499246,100663.00
06/16/2015 20:00,2,0.635,ACTIVE,212.61,338.74,59.991,1434499204,"201051344000648","174011321042388",28.61,22.80,0,331.23,351.67,18.4,15.9,0.133,141475.0,141475.0,2696,0,0,0,L,1122011218,0,121.33,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499247,100664.00
06/16/2015 20:00,2,0.635,ACTIVE,212.61,339.04,59.981,1434499204,"201051344001093","174011321042388",28.80,23.50,0,329.13,350.47,18.6,16.0,0.141,143562.3,143562.3,2701,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499248,100665.00
06/16/2015 20:00,2,0.615,ACTIVE,212.61,338.44,59.991,1434499204,"201051344000645","174011321042388",28.71,23.80,0,329.73,351.07,17.9,15.4,0.133,141895.1,141895.1,2699,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499249,100666.00
06/16/2015 20:00,2,0.613,ACTIVE,213.74,342.35,60.039,1434499204,"274151322000085","174011321042388",27.73,27.30,0,334.54,350.17,17.3,14.8,0.102,424569.3,424569.3,4004,0,0,0,L,1151911521,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499250,100667.00
06/16/2015 20:00,2,0.627,ACTIVE,212.61,339.65,60.018,1434499204,"201051344000651","174011321042388",28.37,23.50,0,330.63,351.37,18.0,15.5,0.119,141287.5,141287.5,2699,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499251,100668.00
06/16/2015 20:00,2,0.627,ACTIVE,212.83,338.14,60.002,1434499204,"201051344000867","174011321042388",28.88,23.50,0,327.92,350.47,18.4,15.8,0.124,133615.9,133615.9,2703,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499252,100669.00
06/16/2015 20:00,1,0.654,ACTIVE,214.3,323.68,60.07,1434499204,"040051121000095","174011321042388",22.07,23,0.101,317.73,437.45,14.3,7.4,0.243,21611.5,21614,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499253,100670.00
06/16/2015 20:00,2,0.623,ACTIVE,212.38,337.84,59.965,1434499204,"201051344001230","174011321042388",28.78,22.50,0,328.82,351.97,18.2,15.7,0.137,144761.0,144761.0,2705,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499254,100671.00
06/16/2015 20:00,2,0.617,ACTIVE,212.83,340.25,59.996,1434499204,"201051344000576","174011321042388",28.47,23.30,0,330.33,352.57,17.8,15.3,0.128,141250.7,141250.7,2705,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499255,100672.00
06/16/2015 20:00,2,0.656,ACTIVE,212.61,337.54,59.996,1434499204,"201051344000579","174011321042388",28.90,23.50,0,329.43,351.97,19.3,16.7,0.133,147297.5,147297.5,2697,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434499256,100673.00
06/16/2015 20:15,2,0.549,ACTIVE,211.70,336.64,59.981,1434500103,"201051344000955","174011321042388",28.96,22.80,0,327.02,348.66,16.1,13.6,0.110,146674.9,146674.9,2701,0,0,0,L,1122011218,0,121.10,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500104,100674.00
06/16/2015 20:15,1,0.425,ACTIVE_NO_POWER,213.8,428.98,60.00,1434500103,"040051121000195","174011321042388",24.08,22,0.000,318.33,440.26,10.2,0.0,0.000,22786.4,22788.5,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500106,100675.00
06/16/2015 20:15,2,0.529,ACTIVE,213.29,340.55,59.949,1434500103,"274151322000095","174011321042388",27.61,26.80,0,333.63,348.36,14.9,12.4,0.088,444510.4,444510.4,3620,0,0,0,L,1151911521,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500107,100676.00
06/16/2015 20:15,2,0.531,ACTIVE,211.93,336.64,59.981,1434500103,"201051344000868","174011321042388",28.77,22.30,0,329.73,348.06,15.5,13.0,0.102,132951.0,132951.0,2702,0,0,0,L,1122011218,0,121.33,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500108,100677.00
06/16/2015 20:15,2,0.539,ACTIVE,212.83,338.44,59.949,1434500103,"201051344000853","174011321042388",28.11,22.80,0,331.53,349.56,15.4,12.9,0.102,139214.7,139214.7,2698,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500108,100678.00
06/16/2015 20:15,2,0.533,ACTIVE,212.83,337.54,59.965,1434500103,"201051344000582","174011321042388",28.45,23.30,0,328.52,349.26,15.4,12.9,0.102,139788.7,139788.7,2697,0,0,0,L,1122011218,0,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500109,100679.00
06/16/2015 20:15,1,0.462,ACTIVE,213.7,382.89,60.00,1434500103,"040051121000097","174011321042388",25.20,23,0.135,319.98,440.45,11.6,14.3,0.001,20670.800000012,20673,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500111,100680.00
06/16/2015 20:15,2,0.541,ACTIVE,212.16,337.24,59.949,1434500103,"201051344000469","174011321042388",28.51,22.00,0,329.73,348.66,15.7,13.2,0.115,134410.7,134410.7,2698,0,0,0,L,1122011218,0,121.33,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500111,100681.00
06/16/2015 20:15,2,0.518,ACTIVE,212.16,338.14,59.975,1434500103,"201051344000988","174011321042388",28.49,23.00,0,330.03,350.47,15.0,12.5,0.106,134193.1,134193.1,2696,0,0,0,L,1122011218,0,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500112,100682.00
06/16/2015 20:15,2,0.525,ACTIVE,212.16,338.14,59.986,1434500103,"201051344001158","174011321042388",28.41,22.50,0,327.92,348.66,15.2,12.7,0.102,140407.2,140407.2,2699,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500113,100683.00
06/16/2015 20:15,2,0.533,ACTIVE,212.16,336.04,59.933,1434500103,"201051344001025","174011321042388",28.61,22.80,0,329.43,348.06,15.5,13.0,0.102,143491.0,143491.0,2699,0,0,0,L,1122011218,0,121.33,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500115,100684.00
06/16/2015 20:15,1,0.343,ACTIVE,213.7,399.06,60.00,1434500103,"033051125000118","174011321042388",38.43,22,0.149,319.07,440.29,13.1,11.4,0.001,22936.2,22939.1,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500116,100685.00
06/16/2015 20:15,2,0.549,ACTIVE,212.38,337.24,59.975,1434500103,"201051344000569","174011321042388",28.09,23.00,0,328.52,348.96,15.6,13.2,0.093,147207.5,147207.5,2700,0,0,0,L,1122011218,0,121.33,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500117,100686.00
06/16/2015 20:15,2,0.320,ACTIVE,213.29,401.86,59.959,1434500103,"274151322000094","174011321042388",37.79,29.30,0,335.74,425.01,12.3,9.9,0.071,333008.1,333008.1,4054,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500118,100687.00
06/16/2015 20:15,1,0.483,ACTIVE,214.0,335.90,60.00,1434500103,"040051121000068","174011321042388",22.63,22,0.148,319.76,439.50,10.8,8.8,0.113,20736.499999988,20738.600000012,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500119,100688.00
06/16/2015 20:15,2,0.543,ACTIVE,212.38,336.64,59.981,1434500103,"201051344000458","174011321042388",28.31,23.50,0,330.03,347.76,15.6,13.1,0.110,142944.3,142944.3,2700,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500120,100689.00
06/16/2015 20:15,2,0.500,ACTIVE,213.74,339.34,59.970,1434500103,"274151322000087","174011321042388",27.49,36.00,0,333.03,348.36,13.9,11.5,0.066,403142.5,403142.5,3600,0,0,0,L,1151911521,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500121,100690.00
06/16/2015 20:15,2,0.525,ACTIVE,213.29,338.74,59.959,1434500103,"274151322000052","174011321042388",27.61,26.30,0,332.73,348.96,14.7,12.3,0.097,430906.8,430906.8,4003,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500122,100691.00
06/16/2015 20:15,2,0.525,ACTIVE,212.83,338.14,59.933,1434500103,"201051344001145","174011321042388",28.80,22.00,0,330.63,349.26,15.3,12.9,0.097,148107.7,148107.7,2707,0,0,0,L,1122011218,0,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500123,100692.00
06/16/2015 20:15,2,0.512,ACTIVE,212.61,337.54,59.975,1434500103,"201051344000685","174011321042388",28.51,22.00,0,328.52,349.26,14.8,12.4,0.119,147322.0,147322.0,2708,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500124,100693.00
06/16/2015 20:15,2,0.479,ACTIVE,212.61,336.04,59.965,1434500103,"274151322000088","174011321042388",27.33,26.30,0,333.03,348.36,13.3,10.9,0.062,412605.5,412605.5,3610,0,0,0,L,1151911521,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500125,100694.00
06/16/2015 20:15,2,0.543,ACTIVE,212.61,337.84,59.933,1434500103,"201051344000438","174011321042388",28.53,22.30,0,329.73,348.06,15.7,13.3,0.102,147384.3,147384.3,2702,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500126,100695.00
06/16/2015 20:15,2,0.547,ACTIVE,212.16,336.04,59.981,1434500103,"201051344001135","174011321042388",28.37,23.30,0,328.82,348.36,15.8,13.3,0.088,138733.6,138733.6,2697,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500127,100696.00
06/16/2015 20:15,2,0.564,ACTIVE,212.38,337.24,59.975,1434500103,"201051344000417","174011321042388",28.41,22.80,0,329.43,348.66,16.3,13.8,0.097,143262.0,143262.0,2696,0,0,0,L,1122011218,0,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500128,100697.00
06/16/2015 20:15,2,0.549,ACTIVE,211.70,336.04,59.954,1434500103,"201051344000594","174011321042388",28.47,22.80,0,328.52,347.76,15.9,13.4,0.110,143159.7,143159.7,2695,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500129,100698.00
06/16/2015 20:15,2,0.488,ACTIVE,213.29,339.95,59.965,1434500103,"274151322000083","174011321042388",28.21,26.50,0,332.73,348.66,13.9,11.5,0.093,427185.0,427185.0,4010,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500130,100699.00
