ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 20:15,2,0.551,ACTIVE,212.38,337.54,59.975,1434500103,"201051344000585","174011321042388",28.82,23.00,0,327.92,348.36,16.1,13.7,0.097,142058.5,142058.5,2698,0,0,0,L,1122011218,0,121.55,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500130,100700.00
06/16/2015 20:15,2,0.498,ACTIVE,213.29,340.55,59.975,1434500103,"274151322000054","174011321042388",27.71,27.30,0,332.73,348.36,13.9,11.5,0.084,422479.3,422479.3,3600,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500131,100701.00
06/16/2015 20:15,2,0.535,ACTIVE,212.38,335.44,59.975,1434500103,"201051344001203","174011321042388",28.43,22.80,0,329.43,348.96,15.4,13.0,0.102,143375.2,143375.2,2701,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500132,100702.00
06/16/2015 20:15,2,0.537,ACTIVE,211.93,336.34,59.996,1434500103,"201051344000646","174011321042388",28.53,22.50,0,328.22,348.06,15.5,13.1,0.097,140898.1,140898.1,2696,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500133,100703.00
06/16/2015 20:15,2,0.332,ACTIVE,214.19,407.87,59.933,1434500103,"274151322000068","174011321042388",38.19,29.50,0,336.04,417.19,12.9,10.5,0.071,331965.9,331965.9,3663,0,0,0,L,1151911521,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500134,100704.00
06/16/2015 20:15,2,0.521,ACTIVE,213.96,341.15,59.938,1434500103,"274151322000076","174011321042388",28.61,26.50,0,334.54,348.96,15.1,12.6,0.106,450166.4,450166.4,4009,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500135,100705.00
06/16/2015 20:15,1,0.308,ACTIVE_NO_POWER,214.5,411.74,60.00,1434500103,"033051125000132","174011321042388",33.31,21,0.000,319.65,440.48,10.2,0.0,0.000,17266.700000024,17268.700000024,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500136,100706.00
06/16/2015 20:15,1,0.349,ACTIVE,214.4,390.07,60.00,1434500103,"033051125000150","174011321042388",38.29,22,0.150,321.24,441.52,13.3,15.0,0.003,22914.5,22917.5,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500138,100707.00
06/16/2015 20:15,2,0.555,ACTIVE,212.38,336.04,59.959,1434500103,"201051344000890","174011321042388",28.59,22.30,0,328.22,348.36,16.1,13.6,0.106,144961.3,144961.3,2698,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500139,100708.00
06/16/2015 20:15,2,0.490,ACTIVE,212.16,336.94,59.954,1434500103,"201051344000900","174011321042388",28.61,22.80,0,328.52,348.66,14.2,11.8,0.110,145261.4,145261.4,2703,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500140,100709.00
06/16/2015 20:15,2,0.531,ACTIVE,212.83,339.04,59.954,1434500103,"201051344000633","174011321042388",28.65,22.30,0,328.52,350.17,15.4,13.0,0.102,134980.6,134980.6,2705,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500141,100710.00
06/16/2015 20:15,1,0.445,ACTIVE_NO_POWER,214.4,436.38,60.00,1434500103,"040051121000185","174011321042388",23.23,22,0.006,319.54,438.73,10.2,0.0,0.011,20747.599999999,20749.599999999,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500142,100711.00
06/16/2015 20:15,2,0.541,ACTIVE,212.38,336.34,59.959,1434500103,"201051344000983","174011321042388",28.41,23.00,0,328.52,349.26,15.6,13.1,0.102,142119.6,142119.6,2703,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500143,100712.00
06/16/2015 20:15,2,0.535,ACTIVE,212.83,338.14,59.959,1434500103,"201051344000917","174011321042388",28.47,24.00,0,328.82,348.96,15.4,13.0,0.097,145493.5,145493.5,2705,0,0,0,L,1122011218,0,121.78,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500144,100713.00
06/16/2015 20:15,1,0.494,ACTIVE_NO_POWER,214.1,403.04,60.00,1434500103,"040051121000116","174011321042388",24.69,20,0.102,313.15,438.59,12.1,0.0,0.000,20309.900000036,20312.300000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500145,100714.00
06/16/2015 20:15,1,0.285,ACTIVE_NO_POWER,214.4,436.38,60.03,1434500103,"033051125000135","174011321042388",33.29,23,0.000,321.13,441.28,9.4,0.0,0.005,17220.10000001,17222.00000001,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500146,100715.00
06/16/2015 20:15,2,0.533,ACTIVE,212.61,337.24,59.981,1434500103,"201051344000648","174011321042388",28.84,22.00,0,330.33,348.66,15.6,13.1,0.097,141478.7,141478.7,2697,0,0,0,L,1122011218,0,121.55,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500147,100716.00
06/16/2015 20:15,2,0.549,ACTIVE,212.38,337.54,59.938,1434500103,"201051344001093","174011321042388",28.33,23.00,0,327.92,347.76,15.8,13.3,0.093,143566.1,143566.1,2702,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500148,100717.00
06/16/2015 20:15,2,0.521,ACTIVE,212.61,336.64,59.975,1434500103,"201051344000645","174011321042388",28.37,23.30,0,328.52,348.66,15.1,12.6,0.106,141898.7,141898.7,2700,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500149,100718.00
06/16/2015 20:15,2,0.500,ACTIVE,213.74,341.75,59.959,1434500103,"274151322000085","174011321042388",27.57,26.50,0,333.93,348.36,14.0,11.6,0.080,424572.7,424572.7,4005,0,0,0,L,1151911521,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500150,100719.00
06/16/2015 20:15,2,0.514,ACTIVE,212.61,337.24,60.007,1434500103,"201051344000651","174011321042388",28.94,23.30,0,329.43,347.76,15.1,12.6,0.097,141291.1,141291.1,2700,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500151,100720.00
06/16/2015 20:15,2,0.523,ACTIVE,212.61,336.04,59.944,1434500103,"201051344000867","174011321042388",28.71,23.00,0,329.43,348.06,15.3,12.8,0.106,133619.6,133619.6,2704,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500152,100721.00
06/16/2015 20:15,1,0.547,ACTIVE,214.1,372.98,60.00,1434500103,"040051121000095","174011321042388",21.96,22,0.146,316.81,437.06,11.9,14.8,0.002,21614,21616,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500153,100722.00
06/16/2015 20:15,2,0.531,ACTIVE,212.38,336.64,59.981,1434500103,"201051344001230","174011321042388",28.49,22.00,0,327.92,348.36,15.3,12.9,0.088,144764.6,144764.6,2706,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500154,100723.00
06/16/2015 20:15,2,0.525,ACTIVE,212.83,338.14,60.007,1434500103,"201051344000576","174011321042388",28.15,22.50,0,330.63,349.56,15.0,12.6,0.097,141254.3,141254.3,2706,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500155,100724.00
06/16/2015 20:15,2,0.562,ACTIVE,212.61,336.64,59.965,1434500103,"201051344000579","174011321042388",28.55,22.80,0,329.43,348.66,16.3,13.8,0.097,147301.4,147301.4,2698,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434500156,100725.00
06/16/2015 20:30,2,0.412,ACTIVE,211.25,333.63,60.007,1434501004,"201051344000955","174011321042388",27.71,22.30,0,327.92,344.76,11.6,9.3,0.066,146677.8,146677.8,2702,0,0,0,L,1122011218,0,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501005,100726.00
06/16/2015 20:30,1,0.285,ACTIVE_NO_POWER,214.0,408.37,60.00,1434501004,"040051121000195","174011321042388",21.36,21,0.000,318.77,441.47,5.9,0.0,0.000,22788.5,22789.9,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501006,100727.00
06/16/2015 20:30,2,0.354,ACTIVE,212.61,336.94,59.954,1434501004,"274151322000095","174011321042388",27.35,26.00,0,331.53,345.96,9.8,7.5,0.062,444513.0,444513.0,3621,0,0,0,L,1151911521,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501007,100728.00
06/16/2015 20:30,2,0.395,ACTIVE,211.25,333.03,59.938,1434501004,"201051344000868","174011321042388",27.35,21.50,0,327.92,346.56,11.0,8.7,0.062,132953.7,132953.7,2703,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501008,100729.00
06/16/2015 20:30,2,0.383,ACTIVE,211.70,334.54,60.002,1434501004,"201051344000853","174011321042388",27.69,21.80,0,330.63,345.96,10.8,8.5,0.066,139217.4,139217.4,2699,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501009,100730.00
06/16/2015 20:30,2,0.395,ACTIVE,211.93,334.84,59.986,1434501004,"201051344000582","174011321042388",27.12,23.00,0,329.13,345.66,10.8,8.5,0.066,139791.4,139791.4,2698,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501010,100731.00
06/16/2015 20:30,1,0.295,ACTIVE_NO_POWER,214.0,423.13,60.03,1434501004,"040051121000097","174011321042388",23.68,22,0.000,320.09,442.01,6.8,0.0,0.000,20673,20674.5,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501011,100732.00
06/16/2015 20:30,2,0.387,ACTIVE,211.25,333.63,59.965,1434501004,"201051344000469","174011321042388",28.43,21.30,0,327.92,345.96,11.2,8.9,0.062,134413.5,134413.5,2699,0,0,0,L,1122011218,0,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501012,100733.00
06/16/2015 20:30,2,0.369,ACTIVE,211.48,335.14,59.991,1434501004,"201051344000988","174011321042388",27.67,22.50,0,327.92,347.16,10.4,8.1,0.066,134195.8,134195.8,2697,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501013,100734.00
06/16/2015 20:30,2,0.379,ACTIVE,211.48,334.24,59.965,1434501004,"201051344001158","174011321042388",27.79,22.00,0,329.13,345.66,10.7,8.4,0.066,140409.8,140409.8,2700,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501014,100735.00
06/16/2015 20:30,2,0.389,ACTIVE,211.48,333.03,59.986,1434501004,"201051344001025","174011321042388",27.77,22.30,0,329.13,345.66,10.9,8.6,0.057,143493.7,143493.7,2700,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501015,100736.00
06/16/2015 20:30,1,0.222,ACTIVE_NO_POWER,213.7,412.17,60.03,1434501004,"033051125000118","174011321042388",38.35,22,0.000,317.67,442.13,8.5,0.0,0.000,22939.1,22941,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501016,100737.00
06/16/2015 20:30,2,0.416,ACTIVE,211.48,333.03,59.991,1434501004,"201051344000569","174011321042388",23.62,22.30,0,328.82,345.66,10.0,7.7,0.057,147210.2,147210.2,2701,0,0,0,L,1122011218,0,121.10,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501017,100738.00
06/16/2015 20:30,2,0.209,ACTIVE,212.61,396.45,60.002,1434501004,"274151322000094","174011321042388",37.35,28.80,0,334.24,418.09,7.9,5.7,0.044,333010.0,333010.0,4055,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501018,100739.00
06/16/2015 20:30,1,0.306,ACTIVE_NO_POWER,213.7,417.40,60.00,1434501004,"040051121000068","174011321042388",21.82,22,0.000,317.75,439.83,6.5,0.0,0.000,20738.600000012,20739.900000024,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501019,100740.00
06/16/2015 20:30,2,0.396,ACTIVE,211.25,333.03,59.996,1434501004,"201051344000458","174011321042388",27.49,22.80,0,328.52,345.66,11.1,8.8,0.062,142946.9,142946.9,2701,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501020,100741.00
06/16/2015 20:30,2,0.342,ACTIVE,212.38,334.84,59.986,1434501004,"274151322000087","174011321042388",26.92,34.80,0,332.13,346.26,9.3,7.1,0.049,403144.8,403144.8,3601,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501021,100742.00
06/16/2015 20:30,2,0.355,ACTIVE,212.38,337.54,59.981,1434501004,"274151322000052","174011321042388",27.63,25.80,0,330.33,346.86,9.9,7.7,0.049,430909.4,430909.4,4004,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501022,100743.00
06/16/2015 20:30,2,0.383,ACTIVE,211.70,334.54,59.928,1434501004,"201051344001145","174011321042388",27.81,21.50,0,330.33,346.86,10.8,8.5,0.057,148110.3,148110.3,2708,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501023,100744.00
06/16/2015 20:30,2,0.365,ACTIVE,211.48,335.14,59.959,1434501004,"201051344000685","174011321042388",27.51,21.80,0,327.92,346.26,10.2,7.9,0.071,147324.6,147324.6,2709,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501024,100745.00
06/16/2015 20:30,2,0.320,ACTIVE,211.93,336.34,59.991,1434501004,"274151322000088","174011321042388",26.44,25.80,0,331.23,345.36,8.6,6.4,0.049,412607.7,412607.7,3611,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501025,100746.00
06/16/2015 20:30,2,0.395,ACTIVE,211.48,334.84,59.996,1434501004,"201051344000438","174011321042388",28.05,21.80,0,329.13,346.26,11.2,8.9,0.062,147387.1,147387.1,2703,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501026,100747.00
06/16/2015 20:30,2,0.398,ACTIVE,211.03,333.33,59.954,1434501004,"201051344001135","174011321042388",27.69,22.80,0,328.52,344.76,11.2,8.9,0.062,138736.4,138736.4,2698,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501026,100748.00
06/16/2015 20:30,2,0.420,ACTIVE,211.70,335.14,59.996,1434501004,"201051344000417","174011321042388",27.65,22.30,0,326.72,345.96,11.8,9.4,0.062,143264.9,143264.9,2697,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501027,100749.00
06/16/2015 20:30,2,0.385,ACTIVE,211.03,334.24,59.996,1434501004,"201051344000594","174011321042388",28.61,22.00,0,327.32,345.66,11.2,8.9,0.066,143162.6,143162.6,2696,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501028,100750.00
06/16/2015 20:30,2,0.338,ACTIVE,212.61,336.04,59.996,1434501004,"274151322000083","174011321042388",27.17,26.00,0,331.53,345.96,9.3,7.1,0.044,427187.3,427187.3,4011,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501029,100751.00
06/16/2015 20:30,2,0.412,ACTIVE,211.48,335.44,59.959,1434501004,"201051344000585","174011321042388",27.57,22.50,0,328.82,346.26,11.5,9.2,0.066,142061.4,142061.4,2699,0,0,0,L,1122011218,0,121.10,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501030,100752.00
06/16/2015 20:30,2,0.332,ACTIVE,212.38,337.24,59.991,1434501004,"274151322000054","174011321042388",27.29,26.50,0,330.93,346.26,9.2,7.0,0.053,422481.7,422481.7,3601,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501031,100753.00
06/16/2015 20:30,2,0.389,ACTIVE,211.70,333.63,60.028,1434501004,"201051344001203","174011321042388",27.37,22.30,0,328.82,345.96,10.8,8.5,0.066,143377.8,143377.8,2702,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501032,100754.00
06/16/2015 20:30,2,0.402,ACTIVE,211.48,333.93,59.981,1434501004,"201051344000646","174011321042388",27.27,22.30,0,328.22,344.45,11.2,8.8,0.057,140900.9,140900.9,2697,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501033,100755.00
06/16/2015 20:30,2,0.230,ACTIVE,213.29,388.34,59.986,1434501004,"274151322000068","174011321042388",36.50,29.00,0,335.14,420.80,8.6,6.3,0.040,331968.1,331968.1,3664,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501034,100756.00
06/16/2015 20:30,2,0.355,ACTIVE,213.06,337.24,59.981,1434501004,"274151322000076","174011321042388",27.81,26.00,0,331.83,346.56,10.0,7.8,0.062,450169.0,450169.0,4010,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501035,100757.00
06/16/2015 20:30,1,0.203,ACTIVE_NO_POWER,213.6,403.73,60.03,1434501004,"033051125000132","174011321042388",32.82,21,0.000,321.12,440.50,6.6,0.0,0.000,17268.700000024,17270.100000024,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501036,100758.00
06/16/2015 20:30,1,0.230,ACTIVE,213.5,351.35,60.03,1434501004,"033051125000150","174011321042388",38.00,22,0.154,317.26,444.45,8.7,11.8,0.015,22917.5,22919.5,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501037,100759.00
06/16/2015 20:30,2,0.404,ACTIVE,211.25,333.63,59.965,1434501004,"201051344000890","174011321042388",27.79,22.00,0,328.22,347.16,11.4,9.1,0.057,144964.2,144964.2,2699,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501039,100760.00
06/16/2015 20:30,2,0.340,ACTIVE,211.25,333.63,59.986,1434501004,"201051344000900","174011321042388",27.55,22.00,0,328.52,345.66,9.5,7.3,0.066,145263.9,145263.9,2704,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501040,100761.00
06/16/2015 20:30,2,0.389,ACTIVE,211.93,335.74,59.933,1434501004,"201051344000633","174011321042388",27.71,21.50,0,328.52,347.16,10.9,8.6,0.062,134983.3,134983.3,2706,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501041,100762.00
06/16/2015 20:30,1,0.305,ACTIVE_NO_POWER,213.7,367.60,60.00,1434501004,"040051121000185","174011321042388",21.99,22,0.000,319.12,438.37,6.6,0.0,0.000,20749.599999999,20750.799999987,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501042,100763.00
06/16/2015 20:30,2,0.391,ACTIVE,211.48,333.33,59.996,1434501004,"201051344000983","174011321042388",27.97,22.30,0,328.82,346.26,11.1,8.8,0.066,142122.4,142122.4,2704,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501043,100764.00
06/16/2015 20:30,2,0.385,ACTIVE,211.48,334.24,59.954,1434501004,"201051344000917","174011321042388",27.55,23.50,0,329.13,346.56,10.7,8.4,0.062,145496.1,145496.1,2706,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501044,100765.00
06/16/2015 20:30,1,0.191,ACTIVE_NO_POWER,214.0,433.58,60.03,1434501004,"033051125000135","174011321042388",32.18,22,0.000,320.35,440.02,6.1,0.0,0.000,17222.00000001,17223.00000001,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501047,100766.00
06/16/2015 20:30,2,0.393,ACTIVE,211.93,334.24,59.959,1434501004,"201051344000648","174011321042388",27.67,21.30,0,329.73,345.66,11.0,8.7,0.062,141481.5,141481.5,2698,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501048,100767.00
06/16/2015 20:30,2,0.385,ACTIVE,211.70,334.24,60.002,1434501004,"201051344001093","174011321042388",28.69,22.50,0,328.22,345.36,11.2,8.9,0.057,143568.7,143568.7,2703,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501049,100768.00
06/16/2015 20:30,2,0.377,ACTIVE,211.93,334.54,60.002,1434501004,"201051344000645","174011321042388",27.23,22.30,0,328.52,345.96,10.5,8.2,0.062,141901.3,141901.3,2701,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501050,100769.00
06/16/2015 20:30,2,0.336,ACTIVE,213.06,336.04,59.981,1434501004,"274151322000085","174011321042388",27.17,26.00,0,331.83,345.96,9.2,7.0,0.057,424575.0,424575.0,4006,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501050,100770.00
06/16/2015 20:30,2,0.389,ACTIVE,211.70,334.54,59.965,1434501004,"201051344000651","174011321042388",26.68,22.50,0,329.13,345.06,10.5,8.2,0.062,141293.7,141293.7,2701,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501051,100771.00
06/16/2015 20:30,2,0.381,ACTIVE,211.70,333.33,59.970,1434501004,"201051344000867","174011321042388",27.85,22.30,0,327.32,346.26,10.8,8.5,0.057,133622.3,133622.3,2705,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501052,100772.00
06/16/2015 20:30,1,0.382,ACTIVE_NO_POWER,213.1,401.34,60.00,1434501004,"040051121000095","174011321042388",21.06,22,0.000,316.45,437.34,7.9,0.0,0.000,21616,21617.2,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501054,100773.00
06/16/2015 20:30,2,0.381,ACTIVE,211.48,333.33,59.996,1434501004,"201051344001230","174011321042388",27.69,21.50,0,326.42,345.36,10.7,8.4,0.057,144767.3,144767.3,2707,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501054,100774.00
06/16/2015 20:30,2,0.377,ACTIVE,211.93,334.54,60.007,1434501004,"201051344000576","174011321042388",27.55,22.00,0,329.73,346.56,10.5,8.2,0.049,141256.9,141256.9,2707,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501055,100775.00
06/16/2015 20:30,2,0.420,ACTIVE,211.48,333.03,59.954,1434501004,"201051344000579","174011321042388",27.35,22.50,0,328.22,345.66,11.7,9.4,0.057,147304.3,147304.3,2699,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501056,100776.00
06/16/2015 20:30,1,0.321,ACTIVE_NO_POWER,213.3,389.03,60.03,1434501004,"040051121000116","174011321042388",23.90,20,0.000,318.27,437.25,7.5,0.0,0.000,20312.300000012,20313.700000048,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501057,100777.00
06/16/2015 20:45,2,0.346,ACTIVE,211.25,332.13,59.970,1434501903,"201051344000955","174011321042388",27.41,21.80,0,317.10,339.65,9.6,7.4,0.044,146679.8,146679.8,2703,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501905,100778.00
06/16/2015 20:45,1,0.021,ACTIVE_NO_POWER,213.6,352.93,60.03,1434501903,"040051121000195","174011321042388",27.65,20,0.000,315.75,440.86,0.5,0.0,0.000,22789.9,22790.3,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501906,100779.00
06/16/2015 20:45,2,0.275,ACTIVE,212.38,335.14,59.970,1434501903,"274151322000095","174011321042388",27.10,25.50,0,320.71,341.75,7.6,5.4,0.044,444514.5,444514.5,3622,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501907,100780.00
06/16/2015 20:45,2,0.322,ACTIVE,211.70,332.43,59.907,1434501903,"201051344000868","174011321042388",27.31,21.00,0,317.40,340.55,8.9,6.7,0.044,132955.6,132955.6,2704,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501908,100781.00
06/16/2015 20:45,2,0.318,ACTIVE,212.16,333.63,59.970,1434501903,"201051344000853","174011321042388",27.12,21.30,0,317.70,342.65,8.8,6.6,0.049,139219.2,139219.2,2700,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501909,100782.00
06/16/2015 20:45,2,0.320,ACTIVE,211.93,333.03,59.928,1434501903,"201051344000582","174011321042388",27.00,22.50,0,317.10,340.55,8.8,6.6,0.040,139793.3,139793.3,2699,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501909,100783.00
06/16/2015 20:45,1,0.047,ACTIVE_NO_POWER,213.6,381.78,60.00,1434501903,"040051121000097","174011321042388",28.81,21,0.000,310.14,440.63,1.3,0.0,0.000,20674.5,20675.100000024,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501911,100784.00
06/16/2015 20:45,2,0.334,ACTIVE,211.70,332.43,59.917,1434501903,"201051344000469","174011321042388",27.02,20.70,0,316.50,342.05,9.2,6.9,0.049,134415.4,134415.4,2700,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501912,100785.00
06/16/2015 20:45,2,0.303,ACTIVE,211.48,333.63,59.938,1434501903,"201051344000988","174011321042388",27.23,22.00,0,316.80,341.75,8.4,6.2,0.040,134197.5,134197.5,2698,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501912,100786.00
06/16/2015 20:45,2,0.312,ACTIVE,211.48,332.13,59.996,1434501903,"201051344001158","174011321042388",27.35,21.50,0,316.80,341.45,8.7,6.5,0.044,140411.7,140411.7,2701,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501913,100787.00
06/16/2015 20:45,2,0.316,ACTIVE,211.93,332.13,59.986,1434501903,"201051344001025","174011321042388",27.57,21.80,0,316.80,339.95,8.8,6.6,0.044,143495.6,143495.6,2701,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501914,100788.00
06/16/2015 20:45,1,0.173,ACTIVE_NO_POWER,214.1,373.86,60.00,1434501903,"033051125000118","174011321042388",36.53,21,0.000,311.98,442.91,6.2,0.0,0.000,22941,22942,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501915,100789.00
06/16/2015 20:45,2,0.324,ACTIVE,211.70,332.43,60.012,1434501903,"201051344000569","174011321042388",27.61,21.80,0,317.10,339.95,9.1,6.9,0.044,147212.0,147212.0,2702,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501916,100790.00
06/16/2015 20:45,2,0.168,ACTIVE,213.29,370.90,59.959,1434501903,"274151322000094","174011321042388",34.75,28.00,0,332.43,403.67,5.9,3.8,0.027,333011.2,333011.2,4056,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501917,100791.00
06/16/2015 20:45,1,0.062,ACTIVE_NO_POWER,213.9,367.45,60.00,1434501903,"040051121000068","174011321042388",26.15,20,0.000,311.74,440.00,1.6,0.0,0.000,20739.900000024,20740.3,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501918,100792.00
06/16/2015 20:45,2,0.314,ACTIVE,211.48,332.13,59.981,1434501903,"201051344000458","174011321042388",28.23,22.30,0,317.10,340.55,9.1,6.8,0.044,142948.8,142948.8,2702,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501919,100793.00
06/16/2015 20:45,2,0.271,ACTIVE,212.61,335.14,59.965,1434501903,"274151322000087","174011321042388",26.60,33.30,0,319.81,342.65,7.3,5.1,0.035,403146.3,403146.3,3602,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501921,100794.00
06/16/2015 20:45,2,0.291,ACTIVE,213.06,335.74,59.970,1434501903,"274151322000052","174011321042388",26.66,25.30,0,318.61,342.65,7.9,5.7,0.035,430911.0,430911.0,4005,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501921,100795.00
06/16/2015 20:45,2,0.314,ACTIVE,212.16,333.93,59.922,1434501903,"201051344001145","174011321042388",27.45,21.30,0,318.00,342.95,8.8,6.5,0.044,148112.1,148112.1,2709,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501922,100796.00
06/16/2015 20:45,2,0.301,ACTIVE,211.93,333.93,59.944,1434501903,"201051344000685","174011321042388",27.23,21.30,0,318.00,341.75,8.3,6.1,0.049,147326.3,147326.3,2710,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501923,100797.00
06/16/2015 20:45,2,0.250,ACTIVE,212.38,334.54,59.965,1434501903,"274151322000088","174011321042388",25.90,25.30,0,319.21,341.75,6.6,4.4,0.022,412609.0,412609.0,3612,0,0,0,L,1151911521,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501924,100798.00
06/16/2015 20:45,2,0.324,ACTIVE,211.93,333.03,59.949,1434501903,"201051344000438","174011321042388",27.79,21.30,0,316.80,341.45,9.2,6.9,0.040,147389.1,147389.1,2704,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501925,100799.00
06/16/2015 20:45,2,0.334,ACTIVE,211.25,331.53,59.938,1434501903,"201051344001135","174011321042388",27.39,22.30,0,316.80,340.25,9.3,7.0,0.049,138738.3,138738.3,2699,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501926,100800.00
06/16/2015 20:45,2,0.354,ACTIVE,211.93,333.03,59.965,1434501903,"201051344000417","174011321042388",27.27,21.80,0,317.70,340.85,9.8,7.6,0.044,143267.0,143267.0,2698,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501927,100801.00
06/16/2015 20:45,2,0.318,ACTIVE,211.48,332.13,59.981,1434501903,"201051344000594","174011321042388",28.57,21.80,0,316.20,340.85,9.2,7.0,0.044,143164.5,143164.5,2697,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501928,100802.00
06/16/2015 20:45,2,0.270,ACTIVE,212.83,335.14,59.944,1434501903,"274151322000083","174011321042388",26.70,25.50,0,319.81,342.05,7.3,5.1,0.044,427188.8,427188.8,4012,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501929,100803.00
06/16/2015 20:45,2,0.342,ACTIVE,211.70,333.03,59.959,1434501903,"201051344000585","174011321042388",27.41,22.00,0,317.10,341.15,9.5,7.2,0.040,142063.4,142063.4,2700,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501929,100804.00
06/16/2015 20:45,2,0.262,ACTIVE,212.83,334.54,59.981,1434501903,"274151322000054","174011321042388",27.00,26.00,0,319.81,342.05,7.2,5.0,0.027,422483.1,422483.1,3602,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501930,100805.00
06/16/2015 20:45,2,0.326,ACTIVE,211.70,332.13,59.938,1434501903,"201051344001203","174011321042388",26.68,21.50,0,317.10,341.75,8.8,6.6,0.044,143379.6,143379.6,2703,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501931,100806.00
06/16/2015 20:45,2,0.330,ACTIVE,211.48,332.73,59.970,1434501903,"201051344000646","174011321042388",27.25,21.50,0,316.80,339.95,9.1,6.9,0.040,140902.8,140902.8,2698,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501932,100807.00
06/16/2015 20:45,2,0.182,ACTIVE,213.51,378.72,59.954,1434501903,"274151322000068","174011321042388",35.46,28.80,0,333.93,403.07,6.5,4.4,0.031,331969.4,331969.4,3665,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501933,100808.00
06/16/2015 20:45,2,0.279,ACTIVE,213.51,336.04,59.970,1434501903,"274151322000076","174011321042388",27.79,25.50,0,319.51,342.35,7.8,5.7,0.040,450170.6,450170.6,4011,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501934,100809.00
06/16/2015 20:45,1,0.157,ACTIVE_NO_POWER,213.5,387.25,60.00,1434501903,"033051125000132","174011321042388",31.96,20,0.000,312.78,440.79,4.9,0.0,0.000,17270.100000024,17270.700000024,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501935,100810.00
06/16/2015 20:45,1,0.179,ACTIVE_NO_POWER,213.6,396.54,60.00,1434501903,"033051125000150","174011321042388",36.57,21,0.000,312.81,443.78,6.4,0.0,0.000,22919.5,22920.600000024,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501937,100811.00
06/16/2015 20:45,2,0.332,ACTIVE,211.48,332.13,59.965,1434501903,"201051344000890","174011321042388",28.37,21.50,0,317.70,340.55,9.5,7.3,0.035,144966.2,144966.2,2700,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501938,100812.00
06/16/2015 20:45,2,0.277,ACTIVE,211.48,331.83,59.981,1434501903,"201051344000900","174011321042388",26.92,21.50,0,316.80,339.95,7.6,5.4,0.040,145265.4,145265.4,2705,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501939,100813.00
06/16/2015 20:45,2,0.322,ACTIVE,211.93,333.63,59.981,1434501903,"201051344000633","174011321042388",27.51,21.30,0,317.40,342.65,9.0,6.8,0.040,134985.2,134985.2,2707,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501940,100814.00
06/16/2015 20:45,1,0.241,ACTIVE_NO_POWER,213.6,357.60,60.03,1434501903,"040051121000185","174011321042388",21.10,21,0.000,310.65,438.35,5.0,0.0,0.000,20750.799999987,20751.299999987,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501941,100815.00
06/16/2015 20:45,2,0.324,ACTIVE,211.48,331.83,59.959,1434501903,"201051344000983","174011321042388",27.65,21.80,0,316.80,339.95,9.1,6.9,0.044,142124.3,142124.3,2705,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501942,100816.00
06/16/2015 20:45,2,0.314,ACTIVE,211.48,333.03,59.944,1434501903,"201051344000917","174011321042388",27.37,23.00,0,316.80,340.55,8.8,6.5,0.044,145497.9,145497.9,2707,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501943,100817.00
06/16/2015 20:45,1,0.144,ACTIVE,213.5,345.20,60.00,1434501903,"033051125000135","174011321042388",32.62,22,0.135,312.15,439.97,4.6,12.3,0.001,17223.00000001,17223.80000001,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501945,100818.00
06/16/2015 20:45,2,0.332,ACTIVE,211.70,331.83,59.949,1434501903,"201051344000648","174011321042388",26.98,21.00,0,318.00,342.05,9.1,6.9,0.049,141483.4,141483.4,2699,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501946,100819.00
06/16/2015 20:45,2,0.332,ACTIVE,211.48,332.73,59.986,1434501903,"201051344001093","174011321042388",27.61,22.00,0,317.10,340.55,9.3,7.1,0.040,143570.7,143570.7,2704,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501947,100820.00
06/16/2015 20:45,2,0.303,ACTIVE,211.70,332.13,59.981,1434501903,"201051344000645","174011321042388",27.67,21.80,0,317.70,341.75,8.6,6.3,0.040,141903.1,141903.1,2702,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501948,100821.00
06/16/2015 20:45,2,0.262,ACTIVE,212.38,335.14,59.981,1434501903,"274151322000085","174011321042388",27.19,25.50,0,320.41,342.05,7.2,5.1,0.035,424576.5,424576.5,4007,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501949,100822.00
06/16/2015 20:45,2,0.312,ACTIVE,211.48,332.43,59.986,1434501903,"201051344000651","174011321042388",27.33,22.00,0,318.61,340.55,8.7,6.5,0.044,141295.5,141295.5,2702,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501950,100823.00
06/16/2015 20:45,2,0.314,ACTIVE,211.48,331.53,59.996,1434501903,"201051344000867","174011321042388",27.65,21.50,0,317.10,340.25,8.9,6.6,0.049,133624.1,133624.1,2706,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501951,100824.00
06/16/2015 20:45,1,0.316,ACTIVE_NO_POWER,212.8,404.74,60.00,1434501903,"040051121000095","174011321042388",20.75,21,0.000,308.29,437.50,6.4,0.0,0.000,21617.2,21617.7,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501952,100825.00
06/16/2015 20:45,2,0.320,ACTIVE,211.48,331.23,59.975,1434501903,"201051344001230","174011321042388",27.00,21.00,0,317.10,339.34,8.8,6.6,0.040,144769.2,144769.2,2708,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501953,100826.00
06/16/2015 20:45,2,0.314,ACTIVE,211.70,333.33,59.954,1434501903,"201051344000576","174011321042388",27.25,21.30,0,318.00,342.35,8.7,6.5,0.040,141258.7,141258.7,2708,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501954,100827.00
06/16/2015 20:45,2,0.344,ACTIVE,211.25,331.83,59.965,1434501903,"201051344000579","174011321042388",27.97,22.00,0,317.40,341.75,9.8,7.5,0.040,147306.4,147306.4,2700,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434501955,100828.00
06/16/2015 20:45,1,0.083,ALERT,213.2,391.23,60.00,1434501903,"040051121000116","174011321042388",28.51,19,0.000,390.87,397.69,2.3,0.0,0.000,20313.700000048,20314.100000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434501958,100829.00
06/16/2015 21:00,2,0.248,ACTIVE,211.25,330.63,60.012,1434502804,"201051344000955","174011321042388",27.00,21.30,0,325.52,337.84,6.8,4.7,0.013,146681.3,146681.3,2704,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502805,100830.00
06/16/2015 21:00,2,0.158,ACTIVE,212.61,333.33,60.018,1434502804,"274151322000095","174011321042388",26.56,24.80,0,329.13,340.25,4.3,2.2,0.013,444515.5,444515.5,3623,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502807,100831.00
06/16/2015 21:00,2,0.219,ACTIVE,211.48,330.63,59.986,1434502804,"201051344000868","174011321042388",27.21,20.30,0,326.12,337.84,6.0,3.9,0.013,132956.9,132956.9,2705,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502808,100832.00
06/16/2015 21:00,2,0.225,ACTIVE,212.16,331.23,59.991,1434502804,"201051344000853","174011321042388",25.84,20.70,0,327.32,339.95,5.9,3.8,0.018,139220.5,139220.5,2701,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502809,100833.00
06/16/2015 21:00,2,0.221,ACTIVE,212.16,331.83,60.012,1434502804,"201051344000582","174011321042388",27.06,21.80,0,326.72,338.74,6.1,3.9,0.018,139794.6,139794.6,2700,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502810,100834.00
06/16/2015 21:00,2,0.229,ACTIVE,211.48,330.93,60.039,1434502804,"201051344000469","174011321042388",27.33,20.00,0,325.82,338.44,6.4,4.2,0.018,134416.8,134416.8,2701,0,0,0,L,1122011218,0,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502811,100835.00
06/16/2015 21:00,2,0.193,ACTIVE,211.48,331.53,60.007,1434502804,"201051344000988","174011321042388",27.53,21.30,0,324.92,339.95,5.4,3.3,0.013,134198.7,134198.7,2699,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502812,100836.00
06/16/2015 21:00,2,0.209,ACTIVE,211.70,330.93,59.975,1434502804,"201051344001158","174011321042388",26.86,20.70,0,325.52,338.74,5.7,3.6,0.018,140412.9,140412.9,2702,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502813,100837.00
06/16/2015 21:00,2,0.213,ACTIVE,211.48,329.73,60.002,1434502804,"201051344001025","174011321042388",27.37,21.00,0,327.62,338.14,5.9,3.8,0.009,143496.9,143496.9,2702,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502814,100838.00
06/16/2015 21:00,2,0.217,ACTIVE,211.70,330.63,59.996,1434502804,"201051344000569","174011321042388",27.53,21.30,0,326.12,338.74,6.1,3.9,0.018,147213.4,147213.4,2703,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502816,100839.00
06/16/2015 21:00,2,0.092,ACTIVE,212.83,332.73,59.986,1434502804,"274151322000094","174011321042388",29.54,26.80,0,330.03,375.71,2.8,0.8,0.000,333011.7,333011.7,4057,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502817,100840.00
06/16/2015 21:00,2,0.209,ACTIVE,211.48,330.03,60.002,1434502804,"201051344000458","174011321042388",28.31,21.80,0,326.72,338.14,6.0,3.9,0.009,142950.2,142950.2,2703,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502819,100841.00
06/16/2015 21:00,2,0.164,ACTIVE,213.06,334.24,59.975,1434502804,"274151322000087","174011321042388",25.70,32.00,0,329.73,341.45,4.3,2.2,0.013,403147.2,403147.2,3603,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502820,100842.00
06/16/2015 21:00,2,0.184,ACTIVE,212.38,333.93,59.975,1434502804,"274151322000052","174011321042388",25.74,24.80,0,329.13,340.85,4.8,2.7,0.022,430912.1,430912.1,4006,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502821,100843.00
06/16/2015 21:00,2,0.207,ACTIVE,211.93,331.53,59.981,1434502804,"201051344001145","174011321042388",27.21,20.30,0,327.92,339.34,5.8,3.6,0.022,148113.4,148113.4,2710,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502822,100844.00
