ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 21:00,2,0.199,ACTIVE,211.93,331.83,59.996,1434502804,"201051344000685","174011321042388",27.06,20.70,0,325.22,340.25,5.5,3.4,0.013,147327.5,147327.5,2711,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502823,100845.00
06/16/2015 21:00,2,0.143,ACTIVE,212.38,333.93,60.002,1434502804,"274151322000088","174011321042388",24.85,24.80,0,329.13,340.55,3.6,1.5,0.022,412609.7,412609.7,3613,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502824,100846.00
06/16/2015 21:00,2,0.229,ACTIVE,211.93,331.53,59.991,1434502804,"201051344000438","174011321042388",27.15,20.70,0,327.32,338.44,6.3,4.2,0.013,147390.5,147390.5,2705,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502825,100847.00
06/16/2015 21:00,2,0.229,ACTIVE,211.25,330.33,59.975,1434502804,"201051344001135","174011321042388",27.31,21.50,0,325.82,337.54,6.3,4.2,0.018,138739.7,138739.7,2700,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502826,100848.00
06/16/2015 21:00,2,0.252,ACTIVE,212.16,332.13,59.991,1434502804,"201051344000417","174011321042388",27.47,21.30,0,327.32,339.34,7.0,4.8,0.013,143268.5,143268.5,2699,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502827,100849.00
06/16/2015 21:00,2,0.229,ACTIVE,211.25,330.93,60.034,1434502804,"201051344000594","174011321042388",27.47,21.30,0,325.52,338.14,6.4,4.2,0.018,143165.9,143165.9,2698,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502828,100850.00
06/16/2015 21:00,2,0.156,ACTIVE,212.61,333.03,59.986,1434502804,"274151322000083","174011321042388",26.22,25.00,0,329.43,340.85,4.2,2.1,0.004,427189.7,427189.7,4013,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502829,100851.00
06/16/2015 21:00,2,0.234,ACTIVE,211.70,331.83,59.996,1434502804,"201051344000585","174011321042388",27.55,21.50,0,326.42,338.44,6.6,4.4,0.013,142064.9,142064.9,2701,0,0,0,L,1122011218,0,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502830,100852.00
06/16/2015 21:00,2,0.152,ACTIVE,212.61,332.73,60.007,1434502804,"274151322000054","174011321042388",26.28,25.50,0,329.13,340.25,4.0,2.0,0.009,422484.0,422484.0,3603,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502831,100853.00
06/16/2015 21:00,2,0.219,ACTIVE,211.70,330.33,59.991,1434502804,"201051344001203","174011321042388",27.17,21.00,0,327.02,339.65,6.1,3.9,0.018,143380.9,143380.9,2704,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502832,100854.00
06/16/2015 21:00,2,0.227,ACTIVE,211.48,331.53,60.018,1434502804,"201051344000646","174011321042388",27.10,21.00,0,326.12,337.54,6.3,4.1,0.013,140904.2,140904.2,2699,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502833,100855.00
06/16/2015 21:00,2,0.109,ACTIVE,213.74,333.33,59.965,1434502804,"274151322000068","174011321042388",29.64,27.50,0,330.93,382.63,3.3,1.3,0.000,331970.1,331970.1,3666,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502834,100856.00
06/16/2015 21:00,2,0.164,ACTIVE,213.51,335.14,59.991,1434502804,"274151322000076","174011321042388",26.66,25.00,0,330.03,340.25,4.5,2.4,0.013,450171.6,450171.6,4012,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502834,100857.00
06/16/2015 21:00,1,0.102,ACTIVE,213.7,332.28,60.03,1434502804,"033051125000150","174011321042388",35.99,20,0.131,316.95,442.30,3.6,11.5,0.010,22920.600000024,22921.100000024,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502837,100858.00
06/16/2015 21:00,2,0.234,ACTIVE,211.70,330.93,59.996,1434502804,"201051344000890","174011321042388",27.43,21.00,0,326.12,339.04,6.5,4.4,0.013,144967.7,144967.7,2701,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502838,100859.00
06/16/2015 21:00,2,0.172,ACTIVE,211.70,331.83,59.975,1434502804,"201051344000900","174011321042388",26.42,20.70,0,325.82,337.54,4.6,2.5,0.013,145266.4,145266.4,2706,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502839,100860.00
06/16/2015 21:00,2,0.221,ACTIVE,212.16,332.13,59.975,1434502804,"201051344000633","174011321042388",27.12,20.70,0,324.92,340.25,6.1,4.0,0.013,134986.5,134986.5,2708,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502840,100861.00
06/16/2015 21:00,2,0.227,ACTIVE,211.48,329.73,59.975,1434502804,"201051344000983","174011321042388",26.90,21.00,0,325.22,337.84,6.2,4.0,0.013,142125.7,142125.7,2706,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502842,100862.00
06/16/2015 21:00,2,0.217,ACTIVE,211.70,331.23,59.965,1434502804,"201051344000917","174011321042388",27.17,22.50,0,326.12,338.44,6.0,3.9,0.013,145499.2,145499.2,2708,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502843,100863.00
06/16/2015 21:00,2,0.230,ACTIVE,211.70,330.33,60.002,1434502804,"201051344000648","174011321042388",26.96,20.00,0,326.42,339.04,6.3,4.2,0.018,141484.8,141484.8,2700,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502847,100864.00
06/16/2015 21:00,2,0.238,ACTIVE,211.48,330.93,59.981,1434502804,"201051344001093","174011321042388",26.84,21.50,0,326.42,337.54,6.5,4.4,0.018,143572.1,143572.1,2705,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502847,100865.00
06/16/2015 21:00,2,0.197,ACTIVE,211.93,330.63,60.007,1434502804,"201051344000645","174011321042388",27.53,21.30,0,326.72,338.44,5.5,3.4,0.018,141904.3,141904.3,2703,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502848,100866.00
06/16/2015 21:00,2,0.154,ACTIVE,213.29,335.44,59.928,1434502804,"274151322000085","174011321042388",26.32,24.80,0,330.03,340.25,4.1,2.0,0.018,424577.4,424577.4,4008,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502849,100867.00
06/16/2015 21:00,2,0.219,ACTIVE,211.93,330.93,59.991,1434502804,"201051344000651","174011321042388",26.62,21.50,0,327.32,338.14,5.9,3.8,0.013,141296.8,141296.8,2703,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502850,100868.00
06/16/2015 21:00,2,0.213,ACTIVE,210.80,328.82,59.970,1434502804,"201051344000867","174011321042388",27.29,21.30,0,326.12,338.44,5.9,3.8,0.009,133625.4,133625.4,2707,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502851,100869.00
06/16/2015 21:00,2,0.229,ACTIVE,211.48,330.03,59.954,1434502804,"201051344001230","174011321042388",26.04,20.30,0,325.52,336.94,6.0,3.9,0.013,144770.5,144770.5,2709,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502854,100870.00
06/16/2015 21:00,2,0.221,ACTIVE,211.93,331.83,59.986,1434502804,"201051344000576","174011321042388",26.56,20.70,0,326.42,339.34,6.0,3.8,0.013,141260.0,141260.0,2709,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502855,100871.00
06/16/2015 21:00,2,0.236,ACTIVE,211.25,330.03,59.965,1434502804,"201051344000579","174011321042388",28.21,21.30,0,326.72,337.54,6.8,4.7,0.022,147307.9,147307.9,2701,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502856,100872.00
06/16/2015 21:00,1,0.048,ALERT,214.1,355.16,60.00,1434502804,"040051121000097","174011321042388",27.46,19,0.000,354.18,378.45,1.3,0.0,0.000,20675.100000024,20675.199999988,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434502866,100873.00
06/16/2015 21:00,1,0.010,ACTIVE_NO_POWER,213.8,343.77,60.00,1434502804,"033051125000118","174011321042388",41.78,20,0.000,324.61,438.39,0.4,0.0,0.000,22942,22942.6,231,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434502951,100874.00
06/16/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434502804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503684,100875.00
06/16/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434502804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503684,100876.00
06/16/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434502804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503684,100877.00
06/16/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434502804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503684,100878.00
06/16/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434502804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503684,100879.00
06/16/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434502804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503684,100880.00
06/16/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1434502804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503684,100881.00
06/16/2015 21:15,2,0.197,ACTIVE,211.48,330.63,59.959,1434503703,"201051344000955","174011321042388",23.52,20.70,0,325.22,335.74,4.7,2.6,0.000,146682.3,146682.3,2705,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503757,100882.00
06/16/2015 21:15,2,0.088,ACTIVE,213.06,333.03,59.965,1434503703,"274151322000095","174011321042388",25.01,24.00,0,330.03,337.84,2.3,0.3,0.000,444515.8,444515.8,3624,0,0,0,L,1151911521,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503759,100883.00
06/16/2015 21:15,2,0.164,ACTIVE,211.48,330.63,60.018,1434503703,"201051344000868","174011321042388",23.87,19.80,0,324.92,337.24,4.0,2.0,0.000,132957.6,132957.6,2706,0,0,0,L,1122011218,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503760,100884.00
06/16/2015 21:15,2,0.150,ACTIVE,211.93,330.63,59.991,1434503703,"201051344000853","174011321042388",25.11,20.00,0,326.72,337.54,3.8,1.8,0.004,139221.2,139221.2,2702,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503760,100885.00
06/16/2015 21:15,2,0.180,ACTIVE,211.70,330.93,59.981,1434503703,"201051344000582","174011321042388",23.16,21.30,0,325.82,335.14,4.2,2.2,0.000,139795.3,139795.3,2701,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503761,100886.00
06/16/2015 21:15,2,0.182,ACTIVE,211.48,330.33,59.949,1434503703,"201051344000469","174011321042388",24.39,19.30,0,323.41,337.24,4.5,2.5,0.000,134417.7,134417.7,2702,0,0,0,L,1122011218,1,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503770,100887.00
06/16/2015 21:15,2,0.135,ACTIVE,211.03,330.93,59.959,1434503703,"201051344000988","174011321042388",25.31,20.30,0,324.32,337.54,3.5,1.4,0.004,134199.3,134199.3,2700,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503771,100888.00
06/16/2015 21:15,2,0.158,ACTIVE,211.25,329.73,59.954,1434503703,"201051344001158","174011321042388",24.07,20.00,0,324.02,336.34,3.9,1.8,0.000,140413.6,140413.6,2703,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503772,100889.00
06/16/2015 21:15,2,0.162,ACTIVE,211.25,329.43,59.986,1434503703,"201051344001025","174011321042388",24.43,20.30,0,325.22,334.84,4.0,1.9,0.000,143497.5,143497.5,2703,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503772,100890.00
06/16/2015 21:15,2,0.158,ACTIVE,211.48,330.03,60.007,1434503703,"201051344000569","174011321042388",26.16,20.30,0,324.62,335.44,4.2,2.1,0.004,147214.2,147214.2,2704,0,0,0,L,1122011218,1,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503781,100891.00
06/16/2015 21:15,2,0.000,ALERT,213.06,294.26,59.959,1434503703,"274151322000094","174011321042388",40.37,25.00,0,293.06,385.93,0.0,0.0,0.000,333011.8,333011.8,4058,0,0,0,L,1151911521,1,122.46,123.36,0002,23,0,0,0,0,0,0,56,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503782,100892.00
06/16/2015 21:15,2,0.180,ACTIVE,211.48,329.13,59.975,1434503703,"201051344000458","174011321042388",23.22,21.30,0,316.20,344.15,4.2,2.2,0.000,142950.9,142950.9,2704,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503783,100893.00
06/16/2015 21:15,2,0.102,ACTIVE,212.61,331.83,59.986,1434503703,"274151322000087","174011321042388",23.85,30.50,0,327.92,337.84,2.5,0.5,0.000,403147.5,403147.5,3604,0,0,0,L,1151911521,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503784,100894.00
06/16/2015 21:15,2,0.115,ACTIVE,212.83,333.63,59.954,1434503703,"274151322000052","174011321042388",24.63,24.00,0,328.82,338.14,2.9,0.9,0.000,430912.5,430912.5,4007,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503785,100895.00
06/16/2015 21:15,2,0.158,ACTIVE,211.93,331.53,59.981,1434503703,"201051344001145","174011321042388",23.95,19.80,0,326.72,338.14,3.9,1.8,0.000,148114.1,148114.1,2711,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503786,100896.00
06/16/2015 21:15,2,0.152,ACTIVE,211.93,329.13,59.986,1434503703,"201051344000685","174011321042388",22.84,20.00,0,320.11,342.95,3.5,1.5,0.000,147328.1,147328.1,2712,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503787,100897.00
06/16/2015 21:15,2,0.078,ACTIVE_NO_POWER,211.93,330.93,59.928,1434503703,"274151322000088","174011321042388",23.24,24.00,0,328.82,337.54,1.8,0.0,0.000,412609.8,412609.8,3614,0,0,0,L,1151911521,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503788,100898.00
06/16/2015 21:15,2,0.189,ACTIVE,211.70,327.32,59.928,1434503703,"201051344000438","174011321042388",23.04,20.00,0,325.52,336.04,4.4,2.4,0.000,147391.3,147391.3,2706,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503789,100899.00
06/16/2015 21:15,2,0.160,ACTIVE,211.25,329.13,59.949,1434503703,"201051344001135","174011321042388",26.28,21.00,0,325.52,335.44,4.3,2.2,0.000,138740.5,138740.5,2701,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503790,100900.00
06/16/2015 21:15,2,0.199,ACTIVE,211.70,331.23,59.965,1434503703,"201051344000417","174011321042388",24.69,20.30,0,322.51,341.45,5.0,2.9,0.000,143269.5,143269.5,2700,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503791,100901.00
06/16/2015 21:15,2,0.182,ACTIVE,211.25,330.03,59.991,1434503703,"201051344000594","174011321042388",23.12,20.70,0,323.41,335.74,4.3,2.2,0.004,143166.7,143166.7,2699,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503791,100902.00
06/16/2015 21:15,2,0.090,ACTIVE,213.29,334.24,59.986,1434503703,"274151322000083","174011321042388",25.31,24.30,0,329.13,338.14,2.3,0.3,0.000,427190.0,427190.0,4014,0,0,0,L,1151911521,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503792,100903.00
06/16/2015 21:15,2,0.188,ACTIVE,211.70,330.93,59.970,1434503703,"201051344000585","174011321042388",23.56,20.70,0,325.82,335.74,4.5,2.4,0.000,142065.7,142065.7,2702,0,0,0,L,1122011218,1,121.33,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503793,100904.00
06/16/2015 21:15,2,0.090,ACTIVE,212.83,333.63,59.975,1434503703,"274151322000054","174011321042388",24.51,24.80,0,328.82,337.84,2.2,0.2,0.000,422484.2,422484.2,3604,0,0,0,L,1151911521,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503794,100905.00
06/16/2015 21:15,2,0.180,ACTIVE,211.93,327.32,59.965,1434503703,"201051344001203","174011321042388",22.48,20.30,0,324.92,336.94,4.1,2.0,0.000,143381.7,143381.7,2705,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503795,100906.00
06/16/2015 21:15,2,0.186,ACTIVE,211.25,326.72,59.949,1434503703,"201051344000646","174011321042388",23.40,20.30,0,323.11,337.84,4.4,2.3,0.000,140905.0,140905.0,2700,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503796,100907.00
06/16/2015 21:15,2,0.010,ALERT,213.96,294.56,59.959,1434503703,"274151322000068","174011321042388",40.41,25.80,0,292.76,384.43,0.0,0.0,0.000,331970.2,331970.2,3667,0,0,0,L,1151911521,1,123.14,123.36,0002,25,0,0,0,0,0,0,62,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503798,100908.00
06/16/2015 21:15,2,0.096,ACTIVE,213.51,333.33,59.959,1434503703,"274151322000076","174011321042388",25.70,24.30,0,330.93,338.14,2.5,0.5,0.000,450171.9,450171.9,4013,0,0,0,L,1151911521,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503799,100909.00
06/16/2015 21:15,2,0.170,ACTIVE,211.70,330.03,59.954,1434503703,"201051344000890","174011321042388",26.30,20.00,0,324.32,338.74,4.5,2.5,0.004,144968.5,144968.5,2702,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503807,100910.00
06/16/2015 21:15,2,0.117,ACTIVE,211.25,329.13,59.970,1434503703,"201051344000900","174011321042388",23.46,20.00,0,320.71,337.24,2.8,0.8,0.000,145266.8,145266.8,2707,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503808,100911.00
06/16/2015 21:15,2,0.174,ACTIVE,212.16,326.12,59.996,1434503703,"201051344000633","174011321042388",23.64,19.80,0,312.89,348.06,4.2,2.1,0.000,134987.3,134987.3,2709,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503809,100912.00
06/16/2015 21:15,2,0.170,ACTIVE,211.70,330.33,59.981,1434503703,"201051344000983","174011321042388",24.51,20.30,0,323.11,335.44,4.3,2.2,0.000,142126.4,142126.4,2707,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503810,100913.00
06/16/2015 21:15,2,0.170,ACTIVE,211.70,327.92,59.954,1434503703,"201051344000917","174011321042388",23.14,22.00,0,322.51,339.34,4.0,1.9,0.000,145499.9,145499.9,2709,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503811,100914.00
06/16/2015 21:15,2,0.178,ACTIVE,211.93,331.23,59.965,1434503703,"201051344000648","174011321042388",24.11,19.50,0,325.22,336.34,4.4,2.3,0.000,141485.6,141485.6,2701,0,0,0,L,1122011218,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503812,100915.00
06/16/2015 21:15,2,0.184,ACTIVE,211.70,330.63,59.981,1434503703,"201051344001093","174011321042388",24.55,21.00,0,323.11,337.54,4.6,2.5,0.000,143573.0,143573.0,2706,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503812,100916.00
06/16/2015 21:15,2,0.156,ACTIVE,211.93,330.33,59.996,1434503703,"201051344000645","174011321042388",24.35,20.70,0,323.41,339.04,3.9,1.8,0.000,141905.0,141905.0,2704,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503813,100917.00
06/16/2015 21:15,2,0.092,ACTIVE,212.83,334.54,59.970,1434503703,"274151322000085","174011321042388",24.67,24.00,0,330.03,338.14,2.3,0.3,0.000,424577.6,424577.6,4009,0,0,0,L,1151911521,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503814,100918.00
06/16/2015 21:15,2,0.172,ACTIVE,211.93,326.12,59.954,1434503703,"201051344000651","174011321042388",22.98,20.70,0,324.02,335.44,4.0,1.9,0.000,141297.5,141297.5,2704,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503815,100919.00
06/16/2015 21:15,2,0.162,ACTIVE,211.93,324.92,59.959,1434503703,"201051344000867","174011321042388",24.13,20.70,0,311.69,346.86,4.0,1.9,0.000,133626.1,133626.1,2708,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503816,100920.00
06/16/2015 21:15,2,0.168,ACTIVE,211.48,331.83,59.954,1434503703,"201051344001230","174011321042388",23.62,19.50,0,318.00,340.25,4.0,2.0,0.000,144771.2,144771.2,2710,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503817,100921.00
06/16/2015 21:15,2,0.170,ACTIVE,212.16,321.01,59.959,1434503703,"201051344000576","174011321042388",22.64,20.00,0,313.50,345.96,3.9,1.9,0.000,141260.7,141260.7,2710,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503818,100922.00
06/16/2015 21:15,2,0.199,ACTIVE,211.48,330.03,59.991,1434503703,"201051344000579","174011321042388",24.27,20.30,0,320.71,340.25,5.0,2.9,0.000,147308.9,147308.9,2702,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434503819,100923.00
06/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434503703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434504583,100924.00
06/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434503703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434504583,100925.00
06/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434503703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434504583,100926.00
06/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434503703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434504583,100927.00
06/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434503703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434504583,100928.00
06/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434503703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434504583,100929.00
06/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434503703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434504583,100930.00
06/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434503703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434504583,100931.00
06/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434503703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434504583,100932.00
06/16/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434503703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434504583,100933.00
06/16/2015 21:30,2,0.086,ALERT,210.12,293.06,59.975,1434504603,"201051344000955","174011321042388",27.00,19.50,0,291.55,332.13,2.4,0.4,0.000,146682.6,146682.6,2706,0,0,0,L,1122011218,1,120.88,122.23,0100,16,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1434504680,100934.00
06/16/2015 21:30,2,0.012,ALERT,211.93,294.56,60.018,1434504603,"274151322000095","174011321042388",26.34,22.50,0,292.76,335.44,0.0,0.0,0.000,444515.8,444515.8,3625,0,0,0,L,1151911521,1,122.46,122.23,0100,18,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1434504682,100935.00
06/16/2015 21:30,2,0.066,ALERT,210.57,293.96,59.996,1434504603,"201051344000868","174011321042388",26.78,18.70,0,292.16,332.43,1.9,0.0,0.000,132957.8,132957.8,2707,0,0,0,L,1122011218,1,121.33,122.46,0100,16,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1434504684,100936.00
06/16/2015 21:30,2,0.057,ALERT,210.80,292.76,59.986,1434504603,"201051344000853","174011321042388",27.37,18.70,0,291.25,333.33,1.6,0.0,0.000,139221.4,139221.4,2703,0,0,0,L,1122011218,1,121.78,122.23,0100,19,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1434504685,100937.00
06/16/2015 21:30,2,0.068,ALERT,211.25,294.26,60.007,1434504603,"201051344000582","174011321042388",26.90,19.80,0,292.46,333.03,1.9,0.0,0.000,139795.5,139795.5,2702,0,0,0,L,1122011218,1,121.78,122.68,0100,17,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1434504687,100938.00
06/16/2015 21:30,2,0.078,ALERT,210.57,293.06,60.007,1434504603,"201051344000469","174011321042388",26.48,18.30,0,290.35,332.13,2.2,0.2,0.000,134418.0,134418.0,2703,0,0,0,L,1122011218,1,121.10,122.46,0100,16,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1434504689,100939.00
06/16/2015 21:30,2,0.049,ALERT,210.12,292.76,59.981,1434504603,"201051344000988","174011321042388",24.01,19.30,0,289.15,333.63,1.3,0.0,0.000,134199.4,134199.4,2701,0,0,0,L,1122011218,1,121.33,122.01,0100,17,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1434504691,100940.00
06/16/2015 21:30,2,0.055,ALERT,210.57,293.06,60.018,1434504603,"201051344001158","174011321042388",26.92,19.00,0,290.95,332.13,1.5,0.0,0.000,140413.8,140413.8,2704,0,0,0,L,1122011218,1,121.33,121.78,0100,18,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1434504693,100941.00
06/16/2015 21:30,2,0.061,ALERT,210.35,292.76,59.996,1434504603,"201051344001025","174011321042388",27.15,19.00,0,291.25,333.03,1.7,0.0,0.000,143497.8,143497.8,2704,0,0,0,L,1122011218,1,121.10,122.23,0100,16,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1434504695,100942.00
06/16/2015 21:30,2,0.076,ALERT,210.57,293.66,59.986,1434504603,"201051344000569","174011321042388",27.25,19.30,0,291.85,332.73,2.1,0.1,0.000,147214.4,147214.4,2705,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1434504696,100943.00
06/16/2015 21:30,2,0.000,ALERT,211.70,293.06,60.012,1434504603,"274151322000094","174011321042388",0.00,23.30,0,291.25,385.63,0.0,0.0,0.000,333011.8,333011.8,4060,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,184,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1434504698,100944.00
06/16/2015 21:30,2,0.076,ALERT,210.35,293.36,60.007,1434504603,"201051344000458","174011321042388",26.68,19.80,0,291.55,332.13,2.0,0.1,0.000,142951.2,142951.2,2705,0,0,0,L,1122011218,1,121.78,122.01,0100,17,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1434504700,100945.00
06/16/2015 21:30,2,0.031,ALERT,212.16,293.66,59.986,1434504603,"274151322000087","174011321042388",25.15,28.30,0,290.65,333.33,0.0,0.0,0.000,403147.6,403147.6,3605,0,0,0,L,1151911521,1,122.23,122.68,0100,25,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1434504702,100946.00
06/16/2015 21:30,2,0.043,ALERT,211.48,294.26,59.970,1434504603,"274151322000052","174011321042388",26.08,22.30,0,291.25,336.34,0.0,0.0,0.000,430912.6,430912.6,4008,0,0,0,L,1151911521,1,121.55,122.46,0100,20,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1434504704,100947.00
06/16/2015 21:30,2,0.062,ALERT,211.03,293.66,59.991,1434504603,"201051344001145","174011321042388",27.04,18.70,0,292.16,333.33,1.8,0.0,0.000,148114.2,148114.2,2712,0,0,0,L,1122011218,1,121.78,122.23,0100,18,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1434504705,100948.00
06/16/2015 21:30,2,0.039,ALERT,211.03,292.76,60.018,1434504603,"201051344000685","174011321042388",26.74,19.00,0,291.55,332.73,1.1,0.0,0.000,147328.2,147328.2,2713,0,0,0,L,1122011218,1,122.23,122.23,0100,16,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1434504707,100949.00
06/16/2015 21:30,2,0.008,ALERT,211.48,293.96,59.991,1434504603,"274151322000088","174011321042388",24.57,22.50,0,291.55,333.03,0.0,0.0,0.000,412609.8,412609.8,3615,0,0,0,L,1151911521,1,122.23,122.23,0100,18,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1434504709,100950.00
06/16/2015 21:30,2,0.080,ALERT,211.03,293.36,60.018,1434504603,"201051344000438","174011321042388",26.92,18.70,0,291.85,331.53,2.2,0.2,0.000,147391.6,147391.6,2707,0,0,0,L,1122011218,1,121.78,122.23,0100,18,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1434504711,100951.00
06/16/2015 21:30,2,0.078,ALERT,210.57,293.36,60.028,1434504603,"201051344001135","174011321042388",27.17,19.80,0,291.55,332.13,2.2,0.2,0.000,138740.8,138740.8,2702,0,0,0,L,1122011218,1,121.55,122.01,0100,19,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1434504713,100952.00
06/16/2015 21:30,2,0.109,ALERT,211.03,292.76,60.002,1434504603,"201051344000417","174011321042388",26.62,19.30,0,291.25,332.43,3.0,1.0,0.000,143270.0,143270.0,2701,0,0,0,L,1122011218,1,121.55,122.23,0100,16,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1434504714,100953.00
06/16/2015 21:30,2,0.078,ALERT,210.12,293.36,60.012,1434504603,"201051344000594","174011321042388",27.31,19.30,0,291.25,332.73,2.2,0.2,0.000,143167.0,143167.0,2700,0,0,0,L,1122011218,1,121.33,121.78,0100,16,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1434504716,100954.00
06/16/2015 21:30,2,0.020,ALERT,212.16,293.36,59.986,1434504603,"274151322000083","174011321042388",25.84,22.50,0,291.85,336.34,0.0,0.0,0.000,427190.0,427190.0,4015,0,0,0,L,1151911521,1,122.01,122.68,0100,17,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1434504718,100955.00
06/16/2015 21:30,2,0.078,ALERT,210.80,293.66,60.007,1434504603,"201051344000585","174011321042388",26.88,19.50,0,291.25,333.33,2.2,0.2,0.000,142066.0,142066.0,2703,0,0,0,L,1122011218,1,121.10,122.46,0100,16,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1434504720,100956.00
06/16/2015 21:30,2,0.016,ALERT,212.16,294.26,59.986,1434504603,"274151322000054","174011321042388",26.14,23.00,0,291.55,335.14,0.0,0.0,0.000,422484.3,422484.3,3605,0,0,0,L,1151911521,1,122.46,122.23,0100,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1434504722,100957.00
06/16/2015 21:30,2,0.066,ALERT,211.03,293.96,60.007,1434504603,"201051344001203","174011321042388",26.40,19.30,0,291.55,332.73,1.8,0.0,0.000,143381.9,143381.9,2706,0,0,0,L,1122011218,1,122.23,122.23,0100,16,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1434504723,100958.00
06/16/2015 21:30,2,0.064,ALERT,210.57,293.66,60.018,1434504603,"201051344000646","174011321042388",26.28,19.00,0,290.95,326.72,1.8,0.0,0.000,140905.2,140905.2,2701,0,0,0,L,1122011218,1,121.78,122.01,0100,16,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1434504725,100959.00
06/16/2015 21:30,2,0.000,ALERT,212.61,292.76,60.007,1434504603,"274151322000068","174011321042388",0.00,24.00,0,290.65,384.43,0.0,0.0,0.000,331970.2,331970.2,3669,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,178,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1434504727,100960.00
06/16/2015 21:30,2,0.018,ALERT,211.93,293.66,59.986,1434504603,"274151322000076","174011321042388",26.76,22.50,0,291.55,336.34,0.0,0.0,0.000,450172.0,450172.0,4014,0,0,0,L,1151911521,1,122.01,122.68,0100,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1434504729,100961.00
06/16/2015 21:30,2,0.096,ALERT,210.57,293.36,60.018,1434504603,"201051344000890","174011321042388",27.04,19.30,0,291.85,332.73,2.6,0.6,0.000,144968.8,144968.8,2703,0,0,0,L,1122011218,1,121.55,121.55,0100,19,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1434504731,100962.00
06/16/2015 21:30,2,0.027,ALERT,210.57,293.66,59.986,1434504603,"201051344000900","174011321042388",26.38,19.00,0,290.95,333.33,0.7,0.0,0.000,145266.9,145266.9,2708,0,0,0,L,1122011218,1,121.55,122.23,0100,16,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1434504733,100963.00
06/16/2015 21:30,2,0.068,ALERT,211.25,292.76,60.018,1434504603,"201051344000633","174011321042388",26.62,18.70,0,289.45,326.12,1.9,0.0,0.000,134987.5,134987.5,2710,0,0,0,L,1122011218,1,122.01,122.68,0100,18,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1434504734,100964.00
06/16/2015 21:30,2,0.074,ALERT,210.57,293.66,59.991,1434504603,"201051344000983","174011321042388",26.68,19.00,0,291.85,330.93,2.0,0.0,0.000,142126.6,142126.6,2708,0,0,0,L,1122011218,1,121.55,122.01,0100,18,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1434504736,100965.00
06/16/2015 21:30,2,0.066,ALERT,211.25,293.66,60.018,1434504603,"201051344000917","174011321042388",26.44,20.30,0,290.35,332.43,1.8,0.0,0.000,145500.1,145500.1,2710,0,0,0,L,1122011218,1,121.55,122.91,0100,17,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1434504738,100966.00
06/16/2015 21:30,2,0.078,ALERT,211.25,293.06,59.981,1434504603,"201051344000648","174011321042388",26.86,18.30,0,290.95,333.33,2.2,0.2,0.000,141485.9,141485.9,2702,0,0,0,L,1122011218,1,121.33,122.68,0100,16,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1434504740,100967.00
06/16/2015 21:30,2,0.098,ALERT,211.03,293.96,60.034,1434504603,"201051344001093","174011321042388",26.18,19.50,0,291.55,330.63,2.6,0.6,0.000,143573.3,143573.3,2707,0,0,0,L,1122011218,1,121.78,122.46,0100,18,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1434504742,100968.00
06/16/2015 21:30,2,0.051,ALERT,211.25,293.36,59.965,1434504603,"201051344000645","174011321042388",27.10,19.50,0,291.25,332.73,1.4,0.0,0.000,141905.1,141905.1,2705,0,0,0,L,1122011218,1,122.01,122.68,0100,16,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1434504744,100969.00
06/16/2015 21:30,2,0.020,ALERT,212.16,293.66,60.002,1434504603,"274151322000085","174011321042388",26.00,22.50,0,291.55,336.64,0.0,0.0,0.000,424577.6,424577.6,4010,0,0,0,L,1151911521,1,122.68,122.23,0100,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1434504746,100970.00
06/16/2015 21:30,2,0.061,ALERT,211.25,293.36,60.012,1434504603,"201051344000651","174011321042388",26.50,19.30,0,290.95,332.13,1.7,0.0,0.000,141297.7,141297.7,2705,0,0,0,L,1122011218,1,122.23,122.23,0100,17,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1434504747,100971.00
06/16/2015 21:30,2,0.070,ALERT,211.03,293.06,59.996,1434504603,"201051344000867","174011321042388",26.10,19.50,0,291.25,325.52,1.9,0.0,0.000,133626.3,133626.3,2709,0,0,0,L,1122011218,1,121.78,122.23,0100,16,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1434504749,100972.00
06/16/2015 21:30,2,0.074,ALERT,210.80,293.96,60.012,1434504603,"201051344001230","174011321042388",22.17,18.30,0,291.85,331.83,1.8,0.0,0.000,144771.4,144771.4,2711,0,0,0,L,1122011218,1,121.78,122.23,0100,15,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1434504751,100973.00
06/16/2015 21:30,2,0.070,ALERT,211.25,293.96,60.002,1434504603,"201051344000576","174011321042388",25.74,19.00,0,291.25,321.31,1.8,0.0,0.000,141260.9,141260.9,2711,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1434504753,100974.00
06/16/2015 21:30,2,0.090,ALERT,210.80,293.96,59.991,1434504603,"201051344000579","174011321042388",26.88,19.30,0,291.85,333.33,2.5,0.5,0.000,147309.3,147309.3,2703,0,0,0,L,1122011218,1,121.55,122.01,0100,15,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1434504755,100975.00
06/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434504603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434505483,100976.00
06/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434504603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434505483,100977.00
06/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434504603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434505483,100978.00
06/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434504603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434505483,100979.00
06/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434504603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434505483,100980.00
06/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434504603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434505483,100981.00
06/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434504603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434505483,100982.00
06/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434504603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434505483,100983.00
06/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434504603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434505483,100984.00
06/16/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434504603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434505483,100985.00
06/16/2015 21:45,2,0.000,ALERT,210.35,293.66,60.007,1434505503,"201051344000955","174011321042388",0.00,18.30,0,290.95,296.66,0.0,0.0,0.000,146682.6,146682.6,2708,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1434505579,100986.00
06/16/2015 21:45,2,0.000,ALERT,211.70,294.56,59.975,1434505503,"274151322000095","174011321042388",0.00,21.30,0,292.76,297.26,0.0,0.0,0.000,444515.8,444515.8,3627,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1434505581,100987.00
06/16/2015 21:45,2,0.000,ALERT,210.12,293.96,59.986,1434505503,"201051344000868","174011321042388",0.00,17.80,0,291.55,297.57,0.0,0.0,0.000,132957.8,132957.8,2709,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1434505583,100988.00
06/16/2015 21:45,2,0.000,ALERT,210.80,293.06,60.034,1434505503,"201051344000853","174011321042388",0.00,17.80,0,290.35,296.66,0.0,0.0,0.000,139221.4,139221.4,2705,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1434505585,100989.00
06/16/2015 21:45,2,0.000,ALERT,210.80,294.56,60.007,1434505503,"201051344000582","174011321042388",0.00,18.70,0,292.16,297.57,0.0,0.0,0.000,139795.5,139795.5,2704,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1434505587,100990.00
06/16/2015 21:45,2,0.000,ALERT,210.35,293.06,60.039,1434505503,"201051344000469","174011321042388",0.00,17.30,0,289.75,296.36,0.0,0.0,0.000,134418.0,134418.0,2705,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1434505588,100991.00
06/16/2015 21:45,2,0.000,ALERT,210.12,293.36,60.039,1434505503,"201051344000988","174011321042388",0.00,18.00,0,288.55,296.36,0.0,0.0,0.000,134199.4,134199.4,2703,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1434505590,100992.00
