ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 21:45,2,0.000,ALERT,210.35,293.06,59.975,1434505503,"201051344001158","174011321042388",0.00,17.80,0,290.35,296.06,0.0,0.0,0.000,140413.8,140413.8,2706,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1434505592,100993.00
06/16/2015 21:45,2,0.000,ALERT,210.35,293.06,60.018,1434505503,"201051344001025","174011321042388",0.00,18.00,0,290.65,296.96,0.0,0.0,0.000,143497.8,143497.8,2706,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1434505594,100994.00
06/16/2015 21:45,2,0.000,ALERT,210.12,293.66,60.023,1434505503,"201051344000569","174011321042388",0.00,18.00,0,291.85,297.57,0.0,0.0,0.000,147214.4,147214.4,2707,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1434505596,100995.00
06/16/2015 21:45,2,0.000,ALERT,211.93,293.36,60.012,1434505503,"274151322000094","174011321042388",0.00,22.00,0,290.95,296.06,0.0,0.0,0.000,333011.8,333011.8,4062,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434505597,100996.00
06/16/2015 21:45,2,0.000,ALERT,210.35,293.36,60.007,1434505503,"201051344000458","174011321042388",0.00,18.70,0,290.95,297.26,0.0,0.0,0.000,142951.2,142951.2,2707,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1434505599,100997.00
06/16/2015 21:45,2,0.000,ALERT,211.48,292.76,60.012,1434505503,"274151322000087","174011321042388",0.00,26.30,0,290.95,296.06,0.0,0.0,0.000,403147.6,403147.6,3607,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1434505601,100998.00
06/16/2015 21:45,2,0.000,ALERT,211.48,293.66,60.007,1434505503,"274151322000052","174011321042388",0.00,21.30,0,290.95,296.96,0.0,0.0,0.000,430912.6,430912.6,4010,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1434505603,100999.00
06/16/2015 21:45,2,0.000,ALERT,210.80,294.26,60.012,1434505503,"201051344001145","174011321042388",0.00,17.50,0,291.25,297.57,0.0,0.0,0.000,148114.2,148114.2,2714,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1434505605,101000.00
06/16/2015 21:45,2,0.000,ALERT,210.57,293.66,59.970,1434505503,"201051344000685","174011321042388",0.00,17.80,0,290.65,296.66,0.0,0.0,0.000,147328.2,147328.2,2715,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1434505606,101001.00
06/16/2015 21:45,2,0.000,ALERT,211.48,293.66,59.996,1434505503,"274151322000088","174011321042388",0.00,21.30,0,291.25,296.36,0.0,0.0,0.000,412609.8,412609.8,3617,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1434505608,101002.00
06/16/2015 21:45,2,0.000,ALERT,210.35,293.36,59.996,1434505503,"201051344000438","174011321042388",0.00,17.80,0,291.25,296.96,0.0,0.0,0.000,147391.6,147391.6,2709,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1434505610,101003.00
06/16/2015 21:45,2,0.000,ALERT,210.12,293.36,59.996,1434505503,"201051344001135","174011321042388",0.00,18.70,0,291.25,297.26,0.0,0.0,0.000,138740.8,138740.8,2704,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1434505612,101004.00
06/16/2015 21:45,2,0.000,ALERT,210.35,292.76,59.975,1434505503,"201051344000417","174011321042388",0.00,18.00,0,290.65,296.06,0.0,0.0,0.000,143270.0,143270.0,2703,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1434505614,101005.00
06/16/2015 21:45,2,0.000,ALERT,209.90,293.66,60.028,1434505503,"201051344000594","174011321042388",0.00,18.00,0,290.35,296.96,0.0,0.0,0.000,143167.0,143167.0,2702,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1434505616,101006.00
06/16/2015 21:45,2,0.000,ALERT,211.70,294.26,60.018,1434505503,"274151322000083","174011321042388",0.00,21.00,0,291.85,296.96,0.0,0.0,0.000,427190.0,427190.0,4017,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1434505617,101007.00
06/16/2015 21:45,2,0.000,ALERT,210.35,293.66,59.970,1434505503,"201051344000585","174011321042388",0.00,18.30,0,291.25,296.96,0.0,0.0,0.000,142066.0,142066.0,2705,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1434505619,101008.00
06/16/2015 21:45,2,0.000,ALERT,211.25,293.66,59.975,1434505503,"274151322000054","174011321042388",0.00,21.80,0,291.55,296.96,0.0,0.0,0.000,422484.3,422484.3,3607,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1434505621,101009.00
06/16/2015 21:45,2,0.000,ALERT,210.35,293.06,60.023,1434505503,"201051344001203","174011321042388",0.00,18.00,0,291.55,297.87,0.0,0.0,0.000,143381.9,143381.9,2708,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1434505623,101010.00
06/16/2015 21:45,2,0.000,ALERT,210.12,293.66,60.012,1434505503,"201051344000646","174011321042388",0.00,18.00,0,290.95,296.66,0.0,0.0,0.000,140905.2,140905.2,2703,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1434505625,101011.00
06/16/2015 21:45,2,0.000,ALERT,212.61,292.76,60.007,1434505503,"274151322000068","174011321042388",0.00,22.50,0,290.95,295.76,0.0,0.0,0.000,331970.2,331970.2,3671,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434505626,101012.00
06/16/2015 21:45,2,0.000,ALERT,212.38,294.26,59.975,1434505503,"274151322000076","174011321042388",0.00,21.30,0,291.55,296.36,0.0,0.0,0.000,450172.0,450172.0,4016,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1434505628,101013.00
06/16/2015 21:45,2,0.000,ALERT,210.35,293.96,59.991,1434505503,"201051344000890","174011321042388",0.00,18.00,0,291.55,297.57,0.0,0.0,0.000,144968.9,144968.9,2705,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1434505630,101014.00
06/16/2015 21:45,2,0.000,ALERT,210.12,293.06,60.028,1434505503,"201051344000900","174011321042388",0.00,17.80,0,290.65,296.36,0.0,0.0,0.000,145266.9,145266.9,2710,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1434505632,101015.00
06/16/2015 21:45,2,0.000,ALERT,210.80,292.76,59.986,1434505503,"201051344000633","174011321042388",0.00,17.80,0,289.45,296.06,0.0,0.0,0.000,134987.5,134987.5,2712,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1434505634,101016.00
06/16/2015 21:45,2,0.000,ALERT,210.12,293.36,59.996,1434505503,"201051344000983","174011321042388",0.00,18.00,0,291.85,296.96,0.0,0.0,0.000,142126.6,142126.6,2710,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1434505636,101017.00
06/16/2015 21:45,2,0.000,ALERT,210.35,292.76,59.944,1434505503,"201051344000917","174011321042388",0.00,19.30,0,290.65,296.36,0.0,0.0,0.000,145500.1,145500.1,2712,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1434505637,101018.00
06/16/2015 21:45,2,0.000,ALERT,210.35,292.46,60.007,1434505503,"201051344000648","174011321042388",0.00,17.50,0,290.35,296.66,0.0,0.0,0.000,141485.9,141485.9,2704,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1434505639,101019.00
06/16/2015 21:45,2,0.000,ALERT,210.35,293.66,60.018,1434505503,"201051344001093","174011321042388",0.00,18.30,0,291.55,296.66,0.0,0.0,0.000,143573.3,143573.3,2709,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1434505641,101020.00
06/16/2015 21:45,2,0.000,ALERT,210.80,293.36,59.996,1434505503,"201051344000645","174011321042388",0.00,18.70,0,291.25,296.66,0.0,0.0,0.000,141905.1,141905.1,2707,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1434505643,101021.00
06/16/2015 21:45,2,0.000,ALERT,211.70,293.66,59.981,1434505503,"274151322000085","174011321042388",0.00,21.30,0,291.55,296.36,0.0,0.0,0.000,424577.6,424577.6,4012,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1434505645,101022.00
06/16/2015 21:45,2,0.000,ALERT,210.80,292.76,60.023,1434505503,"201051344000651","174011321042388",0.00,18.00,0,291.25,296.36,0.0,0.0,0.000,141297.7,141297.7,2707,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1434505647,101023.00
06/16/2015 21:45,2,0.000,ALERT,210.57,293.36,59.981,1434505503,"201051344000867","174011321042388",0.00,18.30,0,290.95,296.96,0.0,0.0,0.000,133626.3,133626.3,2711,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1434505648,101024.00
06/16/2015 21:45,2,0.000,ALERT,210.80,294.26,60.034,1434505503,"201051344001230","174011321042388",0.00,17.50,0,291.55,297.26,0.0,0.0,0.000,144771.4,144771.4,2713,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1434505650,101025.00
06/16/2015 21:45,2,0.000,ALERT,210.80,294.26,60.028,1434505503,"201051344000576","174011321042388",0.00,17.80,0,291.55,296.96,0.0,0.0,0.000,141260.9,141260.9,2713,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1434505652,101026.00
06/16/2015 21:45,2,0.000,ALERT,210.35,294.26,59.970,1434505503,"201051344000579","174011321042388",0.00,18.00,0,292.16,297.26,0.0,0.0,0.000,147309.3,147309.3,2705,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1434505654,101027.00
06/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434505503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434506384,101028.00
06/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434505503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434506384,101029.00
06/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434505503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434506384,101030.00
06/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434505503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434506384,101031.00
06/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434505503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434506384,101032.00
06/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434505503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434506384,101033.00
06/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434505503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434506384,101034.00
06/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434505503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434506384,101035.00
06/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434505503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434506384,101036.00
06/16/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434505503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434506384,101037.00
06/16/2015 22:00,2,0.000,ALERT,211.03,294.26,59.975,1434506404,"201051344000955","174011321042388",0.00,17.50,0,291.55,296.06,0.0,0.0,0.000,146682.6,146682.6,2710,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506480,101038.00
06/16/2015 22:00,2,0.000,ALERT,212.61,295.46,60.034,1434506404,"274151322000095","174011321042388",0.00,19.80,0,293.06,297.26,0.0,0.0,0.000,444515.8,444515.8,3629,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506482,101039.00
06/16/2015 22:00,2,0.000,ALERT,211.03,294.56,59.975,1434506404,"201051344000868","174011321042388",0.00,17.30,0,291.85,296.96,0.0,0.0,0.000,132957.8,132957.8,2711,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434506484,101040.00
06/16/2015 22:00,2,0.000,ALERT,211.70,293.96,60.002,1434506404,"201051344000853","174011321042388",0.00,17.00,0,290.95,296.36,0.0,0.0,0.000,139221.4,139221.4,2707,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506485,101041.00
06/16/2015 22:00,2,0.000,ALERT,211.70,294.86,59.965,1434506404,"201051344000582","174011321042388",0.00,17.50,0,292.46,296.96,0.0,0.0,0.000,139795.5,139795.5,2706,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506487,101042.00
06/16/2015 22:00,2,0.000,ALERT,211.03,293.66,59.970,1434506404,"201051344000469","174011321042388",0.00,16.30,0,290.35,295.46,0.0,0.0,0.000,134418.0,134418.0,2707,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434506489,101043.00
06/16/2015 22:00,2,0.000,ALERT,211.03,293.96,60.012,1434506404,"201051344000988","174011321042388",0.00,17.50,0,288.85,295.46,0.0,0.0,0.000,134199.4,134199.4,2705,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506491,101044.00
06/16/2015 22:00,2,0.000,ALERT,211.03,293.96,60.002,1434506404,"201051344001158","174011321042388",0.00,17.00,0,290.35,295.46,0.0,0.0,0.000,140413.8,140413.8,2708,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506493,101045.00
06/16/2015 22:00,2,0.000,ALERT,211.03,293.36,59.981,1434506404,"201051344001025","174011321042388",0.00,17.00,0,290.95,296.96,0.0,0.0,0.000,143497.8,143497.8,2708,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506495,101046.00
06/16/2015 22:00,2,0.000,ALERT,211.03,294.56,60.034,1434506404,"201051344000569","174011321042388",0.00,17.30,0,291.55,296.96,0.0,0.0,0.000,147214.4,147214.4,2709,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434506496,101047.00
06/16/2015 22:00,2,0.000,ALERT,212.61,293.66,59.970,1434506404,"274151322000094","174011321042388",0.00,20.70,0,291.25,295.76,0.0,0.0,0.000,333011.8,333011.8,4064,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506498,101048.00
06/16/2015 22:00,2,0.000,ALERT,211.03,293.96,59.986,1434506404,"201051344000458","174011321042388",0.00,18.00,0,290.95,296.96,0.0,0.0,0.000,142951.2,142951.2,2709,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434506500,101049.00
06/16/2015 22:00,2,0.000,ALERT,212.61,293.96,59.949,1434506404,"274151322000087","174011321042388",0.00,24.80,0,290.65,295.76,0.0,0.0,0.000,403147.6,403147.6,3609,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506502,101050.00
06/16/2015 22:00,2,0.000,ALERT,212.16,295.16,59.949,1434506404,"274151322000052","174011321042388",0.00,19.80,0,291.25,296.66,0.0,0.0,0.000,430912.6,430912.6,4012,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506504,101051.00
06/16/2015 22:00,2,0.000,ALERT,211.70,294.86,59.959,1434506404,"201051344001145","174011321042388",0.00,16.70,0,291.55,297.26,0.0,0.0,0.000,148114.2,148114.2,2716,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506506,101052.00
06/16/2015 22:00,2,0.000,ALERT,211.48,294.26,59.996,1434506404,"201051344000685","174011321042388",0.00,17.30,0,290.95,296.06,0.0,0.0,0.000,147328.2,147328.2,2717,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506508,101053.00
06/16/2015 22:00,2,0.000,ALERT,212.16,293.96,59.996,1434506404,"274151322000088","174011321042388",0.00,20.00,0,291.85,296.36,0.0,0.0,0.000,412609.8,412609.8,3619,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506509,101054.00
06/16/2015 22:00,2,0.000,ALERT,211.25,294.26,59.991,1434506404,"201051344000438","174011321042388",0.00,17.00,0,291.55,296.66,0.0,0.0,0.000,147391.6,147391.6,2711,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434506511,101055.00
06/16/2015 22:00,2,0.000,ALERT,210.57,293.96,60.002,1434506404,"201051344001135","174011321042388",0.00,17.50,0,290.65,296.96,0.0,0.0,0.000,138740.8,138740.8,2706,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506513,101056.00
06/16/2015 22:00,2,0.000,ALERT,211.25,293.66,60.023,1434506404,"201051344000417","174011321042388",0.00,17.30,0,290.65,295.76,0.0,0.0,0.000,143270.0,143270.0,2705,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506515,101057.00
06/16/2015 22:00,2,0.000,ALERT,210.80,294.56,59.981,1434506404,"201051344000594","174011321042388",0.00,17.30,0,290.65,296.06,0.0,0.0,0.000,143167.0,143167.0,2704,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506517,101058.00
06/16/2015 22:00,2,0.000,ALERT,212.38,294.26,59.975,1434506404,"274151322000083","174011321042388",0.00,19.80,0,291.85,296.66,0.0,0.0,0.000,427190.0,427190.0,4019,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506518,101059.00
06/16/2015 22:00,2,0.000,ALERT,211.48,294.56,59.996,1434506404,"201051344000585","174011321042388",0.00,17.50,0,290.95,296.06,0.0,0.0,0.000,142066.0,142066.0,2707,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506520,101060.00
06/16/2015 22:00,2,0.000,ALERT,212.16,294.56,59.954,1434506404,"274151322000054","174011321042388",0.00,20.70,0,291.85,296.66,0.0,0.0,0.000,422484.3,422484.3,3609,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506522,101061.00
06/16/2015 22:00,2,0.000,ALERT,211.25,293.66,59.996,1434506404,"201051344001203","174011321042388",0.00,17.30,0,291.25,298.17,0.0,0.0,0.000,143381.9,143381.9,2710,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506524,101062.00
06/16/2015 22:00,2,0.000,ALERT,211.03,294.56,59.991,1434506404,"201051344000646","174011321042388",0.00,17.30,0,290.95,295.76,0.0,0.0,0.000,140905.2,140905.2,2705,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506526,101063.00
06/16/2015 22:00,2,0.000,ALERT,213.29,294.26,59.922,1434506404,"274151322000068","174011321042388",0.00,21.30,0,291.25,295.46,0.0,0.0,0.000,331970.2,331970.2,3673,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506527,101064.00
06/16/2015 22:00,2,0.000,ALERT,213.06,294.56,59.917,1434506404,"274151322000076","174011321042388",0.00,20.00,0,291.85,296.36,0.0,0.0,0.000,450172.0,450172.0,4018,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506529,101065.00
06/16/2015 22:00,2,0.000,ALERT,211.03,294.86,59.975,1434506404,"201051344000890","174011321042388",0.00,17.50,0,291.55,297.57,0.0,0.0,0.000,144968.9,144968.9,2707,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506531,101066.00
06/16/2015 22:00,2,0.000,ALERT,211.03,293.96,59.965,1434506404,"201051344000900","174011321042388",0.00,17.30,0,290.95,295.76,0.0,0.0,0.000,145266.9,145266.9,2712,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506533,101067.00
06/16/2015 22:00,2,0.000,ALERT,211.70,293.36,59.970,1434506404,"201051344000633","174011321042388",0.00,17.00,0,289.15,295.16,0.0,0.0,0.000,134987.5,134987.5,2714,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506535,101068.00
06/16/2015 22:00,2,0.000,ALERT,211.03,294.26,59.917,1434506404,"201051344000983","174011321042388",0.00,17.30,0,291.55,296.66,0.0,0.0,0.000,142126.6,142126.6,2712,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506537,101069.00
06/16/2015 22:00,2,0.000,ALERT,211.25,293.66,59.975,1434506404,"201051344000917","174011321042388",0.00,18.30,0,289.75,295.76,0.0,0.0,0.000,145500.1,145500.1,2714,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506538,101070.00
06/16/2015 22:00,2,0.000,ALERT,211.48,293.66,59.959,1434506404,"201051344000648","174011321042388",0.00,16.70,0,290.65,296.36,0.0,0.0,0.000,141485.9,141485.9,2706,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506540,101071.00
06/16/2015 22:00,2,0.000,ALERT,211.25,294.26,59.986,1434506404,"201051344001093","174011321042388",0.00,17.80,0,291.55,296.06,0.0,0.0,0.000,143573.3,143573.3,2711,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506542,101072.00
06/16/2015 22:00,2,0.000,ALERT,211.70,293.96,59.981,1434506404,"201051344000645","174011321042388",0.00,17.80,0,290.95,296.06,0.0,0.0,0.000,141905.1,141905.1,2709,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506544,101073.00
06/16/2015 22:00,2,0.000,ALERT,212.61,294.26,59.922,1434506404,"274151322000085","174011321042388",0.00,20.00,0,291.85,296.36,0.0,0.0,0.000,424577.6,424577.6,4014,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506545,101074.00
06/16/2015 22:00,2,0.000,ALERT,211.25,293.36,59.959,1434506404,"201051344000651","174011321042388",0.00,17.30,0,290.95,295.76,0.0,0.0,0.000,141297.7,141297.7,2709,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506547,101075.00
06/16/2015 22:00,2,0.000,ALERT,211.25,293.36,59.922,1434506404,"201051344000867","174011321042388",0.00,17.80,0,290.95,296.66,0.0,0.0,0.000,133626.3,133626.3,2713,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506549,101076.00
06/16/2015 22:00,2,0.000,ALERT,211.25,294.26,59.965,1434506404,"201051344001230","174011321042388",0.00,16.70,0,291.85,296.36,0.0,0.0,0.000,144771.4,144771.4,2715,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506551,101077.00
06/16/2015 22:00,2,0.000,ALERT,211.48,293.96,59.933,1434506404,"201051344000576","174011321042388",0.00,17.00,0,291.55,296.06,0.0,0.0,0.000,141260.9,141260.9,2715,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506553,101078.00
06/16/2015 22:00,2,0.000,ALERT,211.03,294.26,59.938,1434506404,"201051344000579","174011321042388",0.00,17.30,0,291.85,296.96,0.0,0.0,0.000,147309.3,147309.3,2707,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434506555,101079.00
06/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434506404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434507284,101080.00
06/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434506404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434507284,101081.00
06/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434506404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434507284,101082.00
06/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434506404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434507284,101083.00
06/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434506404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434507284,101084.00
06/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434506404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434507284,101085.00
06/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434506404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434507284,101086.00
06/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434506404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434507284,101087.00
06/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434506404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434507284,101088.00
06/16/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434506404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434507284,101089.00
06/16/2015 22:15,2,0.000,ALERT,210.57,293.66,59.933,1434507305,"201051344000955","174011321042388",0.00,17.30,0,291.85,296.36,0.0,0.0,0.000,146682.6,146682.6,2712,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507381,101090.00
06/16/2015 22:15,2,0.000,ALERT,211.93,294.26,59.991,1434507305,"274151322000095","174011321042388",0.00,19.00,0,293.06,297.26,0.0,0.0,0.000,444515.8,444515.8,3631,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507383,101091.00
06/16/2015 22:15,2,0.000,ALERT,210.57,293.96,59.991,1434507305,"201051344000868","174011321042388",0.00,16.70,0,292.16,296.96,0.0,0.0,0.000,132957.8,132957.8,2713,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507384,101092.00
06/16/2015 22:15,2,0.000,ALERT,211.25,293.66,59.981,1434507305,"201051344000853","174011321042388",0.00,16.30,0,291.55,296.36,0.0,0.0,0.000,139221.4,139221.4,2709,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507386,101093.00
06/16/2015 22:15,2,0.000,ALERT,211.25,294.56,59.991,1434507305,"201051344000582","174011321042388",0.00,17.00,0,292.76,296.96,0.0,0.0,0.000,139795.5,139795.5,2708,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507388,101094.00
06/16/2015 22:15,2,0.000,ALERT,210.80,293.36,59.954,1434507305,"201051344000469","174011321042388",0.00,16.00,0,290.65,295.76,0.0,0.0,0.000,134418.0,134418.0,2709,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507390,101095.00
06/16/2015 22:15,2,0.000,ALERT,210.57,293.36,59.981,1434507305,"201051344000988","174011321042388",0.00,17.00,0,289.15,295.76,0.0,0.0,0.000,134199.4,134199.4,2707,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507392,101096.00
06/16/2015 22:15,2,0.000,ALERT,210.57,293.06,59.975,1434507305,"201051344001158","174011321042388",0.00,16.30,0,291.25,295.76,0.0,0.0,0.000,140413.8,140413.8,2710,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507394,101097.00
06/16/2015 22:15,2,0.000,ALERT,210.80,293.06,59.986,1434507305,"201051344001025","174011321042388",0.00,16.70,0,291.25,296.96,0.0,0.0,0.000,143497.8,143497.8,2710,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507395,101098.00
06/16/2015 22:15,2,0.000,ALERT,210.57,293.66,59.975,1434507305,"201051344000569","174011321042388",0.00,16.70,0,292.16,296.96,0.0,0.0,0.000,147214.4,147214.4,2711,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507397,101099.00
06/16/2015 22:15,2,0.000,ALERT,212.38,293.06,59.991,1434507305,"274151322000094","174011321042388",0.00,19.50,0,291.55,295.76,0.0,0.0,0.000,333011.8,333011.8,4066,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507399,101100.00
06/16/2015 22:15,2,0.000,ALERT,210.57,293.66,59.959,1434507305,"201051344000458","174011321042388",0.00,17.50,0,291.55,296.96,0.0,0.0,0.000,142951.2,142951.2,2711,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507401,101101.00
06/16/2015 22:15,2,0.000,ALERT,211.93,293.36,59.949,1434507305,"274151322000087","174011321042388",0.00,23.50,0,290.95,295.76,0.0,0.0,0.000,403147.6,403147.6,3611,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507403,101102.00
06/16/2015 22:15,2,0.000,ALERT,211.48,294.26,59.965,1434507305,"274151322000052","174011321042388",0.00,19.00,0,291.55,296.96,0.0,0.0,0.000,430912.6,430912.6,4014,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507405,101103.00
06/16/2015 22:15,2,0.000,ALERT,211.25,293.96,60.034,1434507305,"201051344001145","174011321042388",0.00,16.30,0,292.16,297.26,0.0,0.0,0.000,148114.2,148114.2,2718,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507406,101104.00
06/16/2015 22:15,2,0.000,ALERT,211.03,293.36,59.991,1434507305,"201051344000685","174011321042388",0.00,16.70,0,291.55,296.06,0.0,0.0,0.000,147328.2,147328.2,2719,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507408,101105.00
06/16/2015 22:15,2,0.000,ALERT,211.48,293.36,59.949,1434507305,"274151322000088","174011321042388",0.00,19.30,0,291.85,296.36,0.0,0.0,0.000,412609.8,412609.8,3621,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507410,101106.00
06/16/2015 22:15,2,0.000,ALERT,211.03,293.66,59.986,1434507305,"201051344000438","174011321042388",0.00,16.70,0,292.16,296.66,0.0,0.0,0.000,147391.6,147391.6,2713,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507412,101107.00
06/16/2015 22:15,2,0.000,ALERT,210.35,293.36,60.002,1434507305,"201051344001135","174011321042388",0.00,17.00,0,291.85,296.96,0.0,0.0,0.000,138740.8,138740.8,2708,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507414,101108.00
06/16/2015 22:15,2,0.000,ALERT,211.03,293.06,59.975,1434507305,"201051344000417","174011321042388",0.00,17.00,0,291.25,295.76,0.0,0.0,0.000,143270.0,143270.0,2707,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507415,101109.00
06/16/2015 22:15,2,0.000,ALERT,210.35,293.96,59.954,1434507305,"201051344000594","174011321042388",0.00,16.70,0,291.55,296.06,0.0,0.0,0.000,143167.0,143167.0,2706,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507417,101110.00
06/16/2015 22:15,2,0.000,ALERT,212.16,294.26,60.002,1434507305,"274151322000083","174011321042388",0.00,19.00,0,292.16,296.96,0.0,0.0,0.000,427190.0,427190.0,4021,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434507419,101111.00
06/16/2015 22:15,2,0.000,ALERT,211.03,293.66,60.012,1434507305,"201051344000585","174011321042388",0.00,17.00,0,291.55,296.36,0.0,0.0,0.000,142066.0,142066.0,2709,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507421,101112.00
06/16/2015 22:15,2,0.000,ALERT,212.16,293.66,59.959,1434507305,"274151322000054","174011321042388",0.00,19.50,0,291.85,296.66,0.0,0.0,0.000,422484.3,422484.3,3611,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507422,101113.00
06/16/2015 22:15,2,0.000,ALERT,210.80,292.76,60.002,1434507305,"201051344001203","174011321042388",0.00,16.70,0,291.55,298.17,0.0,0.0,0.000,143381.9,143381.9,2712,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507424,101114.00
06/16/2015 22:15,2,0.000,ALERT,210.80,293.66,59.954,1434507305,"201051344000646","174011321042388",0.00,16.70,0,291.55,296.06,0.0,0.0,0.000,140905.2,140905.2,2707,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507426,101115.00
06/16/2015 22:15,2,0.000,ALERT,212.83,293.06,59.981,1434507305,"274151322000068","174011321042388",0.00,20.00,0,291.25,295.46,0.0,0.0,0.000,331970.2,331970.2,3675,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507428,101116.00
06/16/2015 22:15,2,0.000,ALERT,213.06,294.56,59.996,1434507305,"274151322000076","174011321042388",0.00,19.30,0,291.85,296.36,0.0,0.0,0.000,450172.0,450172.0,4020,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507430,101117.00
06/16/2015 22:15,2,0.000,ALERT,210.80,294.26,59.970,1434507305,"201051344000890","174011321042388",0.00,17.00,0,291.85,297.26,0.0,0.0,0.000,144968.9,144968.9,2709,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507432,101118.00
06/16/2015 22:15,2,0.000,ALERT,210.57,293.36,59.928,1434507305,"201051344000900","174011321042388",0.00,16.70,0,291.55,296.06,0.0,0.0,0.000,145266.9,145266.9,2714,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507433,101119.00
06/16/2015 22:15,2,0.000,ALERT,211.25,293.06,59.981,1434507305,"201051344000633","174011321042388",0.00,16.70,0,289.75,295.46,0.0,0.0,0.000,134987.5,134987.5,2716,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507435,101120.00
06/16/2015 22:15,2,0.000,ALERT,210.80,293.66,60.012,1434507305,"201051344000983","174011321042388",0.00,17.00,0,291.85,296.66,0.0,0.0,0.000,142126.6,142126.6,2714,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507437,101121.00
06/16/2015 22:15,2,0.000,ALERT,210.80,292.76,59.996,1434507305,"201051344000917","174011321042388",0.00,17.80,0,290.65,296.06,0.0,0.0,0.000,145500.1,145500.1,2716,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507439,101122.00
06/16/2015 22:15,2,0.000,ALERT,211.03,293.06,59.981,1434507305,"201051344000648","174011321042388",0.00,16.00,0,290.95,296.66,0.0,0.0,0.000,141485.9,141485.9,2708,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507441,101123.00
06/16/2015 22:15,2,0.000,ALERT,210.80,293.66,59.933,1434507305,"201051344001093","174011321042388",0.00,17.30,0,291.85,296.06,0.0,0.0,0.000,143573.3,143573.3,2713,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507442,101124.00
06/16/2015 22:15,2,0.000,ALERT,210.80,292.76,59.965,1434507305,"201051344000645","174011321042388",0.00,17.30,0,291.25,296.06,0.0,0.0,0.000,141905.1,141905.1,2711,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434507444,101125.00
06/16/2015 22:15,2,0.000,ALERT,212.38,294.26,59.996,1434507305,"274151322000085","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,424577.6,424577.6,4016,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507446,101126.00
06/16/2015 22:15,2,0.000,ALERT,211.03,292.76,60.034,1434507305,"201051344000651","174011321042388",0.00,16.70,0,291.25,295.76,0.0,0.0,0.000,141297.7,141297.7,2711,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434507448,101127.00
06/16/2015 22:15,2,0.000,ALERT,211.03,293.06,59.949,1434507305,"201051344000867","174011321042388",0.00,17.30,0,291.25,296.66,0.0,0.0,0.000,133626.3,133626.3,2715,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507450,101128.00
06/16/2015 22:15,2,0.000,ALERT,210.80,293.96,59.991,1434507305,"201051344001230","174011321042388",0.00,16.30,0,291.85,296.36,0.0,0.0,0.000,144771.4,144771.4,2717,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434507452,101129.00
06/16/2015 22:15,2,0.000,ALERT,211.25,293.96,60.002,1434507305,"201051344000576","174011321042388",0.00,16.30,0,291.55,296.36,0.0,0.0,0.000,141260.9,141260.9,2717,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434507454,101130.00
06/16/2015 22:15,2,0.000,ALERT,210.57,293.96,59.938,1434507305,"201051344000579","174011321042388",0.00,16.70,0,292.16,296.96,0.0,0.0,0.000,147309.3,147309.3,2709,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434507455,101131.00
06/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434507305,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434508185,101132.00
06/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434507305,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434508185,101133.00
06/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434507305,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434508185,101134.00
06/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434507305,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434508185,101135.00
06/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434507305,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434508185,101136.00
06/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434507305,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434508185,101137.00
06/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434507305,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434508185,101138.00
06/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434507305,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434508185,101139.00
06/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434507305,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434508185,101140.00
06/16/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434507305,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434508185,101141.00
06/16/2015 22:30,2,0.000,ALERT,211.25,294.56,60.007,1434508203,"201051344000955","174011321042388",0.00,16.70,0,291.55,296.36,0.0,0.0,0.000,146682.6,146682.6,2714,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508279,101142.00
