ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 22:30,2,0.000,ALERT,213.06,295.76,60.002,1434508203,"274151322000095","174011321042388",0.00,18.00,0,292.46,297.57,0.0,0.0,0.000,444515.8,444515.8,3633,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434508281,101143.00
06/16/2015 22:30,2,0.000,ALERT,211.25,294.56,60.023,1434508203,"201051344000868","174011321042388",0.00,16.30,0,292.16,297.26,0.0,0.0,0.000,132957.8,132957.8,2715,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508283,101144.00
06/16/2015 22:30,2,0.000,ALERT,211.93,294.26,60.023,1434508203,"201051344000853","174011321042388",0.00,16.00,0,291.25,296.66,0.0,0.0,0.000,139221.4,139221.4,2711,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508285,101145.00
06/16/2015 22:30,2,0.000,ALERT,211.93,295.16,60.023,1434508203,"201051344000582","174011321042388",0.00,16.30,0,292.46,297.26,0.0,0.0,0.000,139795.5,139795.5,2710,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508287,101146.00
06/16/2015 22:30,2,0.000,ALERT,211.48,293.96,59.954,1434508203,"201051344000469","174011321042388",0.00,15.80,0,290.35,295.46,0.0,0.0,0.000,134418.0,134418.0,2711,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508289,101147.00
06/16/2015 22:30,2,0.000,ALERT,211.25,294.26,60.023,1434508203,"201051344000988","174011321042388",0.00,16.70,0,289.15,295.76,0.0,0.0,0.000,134199.4,134199.4,2709,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434508291,101148.00
06/16/2015 22:30,2,0.000,ALERT,211.48,293.96,60.034,1434508203,"201051344001158","174011321042388",0.00,16.00,0,290.95,295.76,0.0,0.0,0.000,140413.8,140413.8,2712,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434508292,101149.00
06/16/2015 22:30,2,0.000,ALERT,211.48,293.66,59.970,1434508203,"201051344001025","174011321042388",0.00,16.00,0,290.95,297.26,0.0,0.0,0.000,143497.8,143497.8,2712,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508294,101150.00
06/16/2015 22:30,2,0.000,ALERT,211.25,294.56,60.002,1434508203,"201051344000569","174011321042388",0.00,16.30,0,291.85,297.26,0.0,0.0,0.000,147214.4,147214.4,2713,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508296,101151.00
06/16/2015 22:30,2,0.000,ALERT,212.83,294.26,59.981,1434508203,"274151322000094","174011321042388",0.00,18.70,0,291.55,296.06,0.0,0.0,0.000,333011.8,333011.8,4068,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508298,101152.00
06/16/2015 22:30,2,0.000,ALERT,211.25,294.26,60.018,1434508203,"201051344000458","174011321042388",0.00,17.00,0,291.25,297.26,0.0,0.0,0.000,142951.2,142951.2,2713,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508300,101153.00
06/16/2015 22:30,2,0.000,ALERT,212.83,293.66,59.996,1434508203,"274151322000087","174011321042388",0.00,22.50,0,291.25,296.36,0.0,0.0,0.000,403147.6,403147.6,3613,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508302,101154.00
06/16/2015 22:30,2,0.000,ALERT,212.61,295.46,60.023,1434508203,"274151322000052","174011321042388",0.00,18.30,0,291.55,297.26,0.0,0.0,0.000,430912.6,430912.6,4016,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508304,101155.00
06/16/2015 22:30,2,0.000,ALERT,211.93,294.86,60.012,1434508203,"201051344001145","174011321042388",0.00,16.00,0,291.85,297.57,0.0,0.0,0.000,148114.2,148114.2,2720,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508305,101156.00
06/16/2015 22:30,2,0.000,ALERT,211.70,294.26,60.007,1434508203,"201051344000685","174011321042388",0.00,16.30,0,291.25,296.66,0.0,0.0,0.000,147328.2,147328.2,2721,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508307,101157.00
06/16/2015 22:30,2,0.000,ALERT,212.61,294.56,60.002,1434508203,"274151322000088","174011321042388",0.00,18.30,0,291.55,296.66,0.0,0.0,0.000,412609.8,412609.8,3623,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508309,101158.00
06/16/2015 22:30,2,0.000,ALERT,211.70,294.56,59.922,1434508203,"201051344000438","174011321042388",0.00,16.00,0,291.55,297.26,0.0,0.0,0.000,147391.6,147391.6,2715,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508311,101159.00
06/16/2015 22:30,2,0.000,ALERT,211.03,294.26,60.002,1434508203,"201051344001135","174011321042388",0.00,16.70,0,291.55,297.26,0.0,0.0,0.000,138740.8,138740.8,2710,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508312,101160.00
06/16/2015 22:30,2,0.000,ALERT,211.70,293.96,60.028,1434508203,"201051344000417","174011321042388",0.00,16.70,0,290.65,296.06,0.0,0.0,0.000,143270.0,143270.0,2709,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508314,101161.00
06/16/2015 22:30,2,0.000,ALERT,211.03,294.56,59.991,1434508203,"201051344000594","174011321042388",0.00,16.30,0,290.65,296.36,0.0,0.0,0.000,143167.0,143167.0,2708,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508316,101162.00
06/16/2015 22:30,2,0.000,ALERT,213.06,294.56,60.028,1434508203,"274151322000083","174011321042388",0.00,18.00,0,291.85,297.26,0.0,0.0,0.000,427190.0,427190.0,4023,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434508318,101163.00
06/16/2015 22:30,2,0.000,ALERT,211.70,294.56,60.012,1434508203,"201051344000585","174011321042388",0.00,16.70,0,291.25,296.06,0.0,0.0,0.000,142066.0,142066.0,2711,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508320,101164.00
06/16/2015 22:30,2,0.000,ALERT,212.38,293.96,59.981,1434508203,"274151322000054","174011321042388",0.00,19.00,0,291.85,297.26,0.0,0.0,0.000,422484.3,422484.3,3613,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508322,101165.00
06/16/2015 22:30,2,0.000,ALERT,211.48,293.96,60.012,1434508203,"201051344001203","174011321042388",0.00,16.30,0,291.25,298.47,0.0,0.0,0.000,143381.9,143381.9,2714,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508323,101166.00
06/16/2015 22:30,2,0.000,ALERT,211.48,294.56,59.996,1434508203,"201051344000646","174011321042388",0.00,16.30,0,290.65,296.06,0.0,0.0,0.000,140905.2,140905.2,2709,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508325,101167.00
06/16/2015 22:30,2,0.000,ALERT,213.06,293.36,59.954,1434508203,"274151322000068","174011321042388",0.00,19.30,0,291.25,295.76,0.0,0.0,0.000,331970.2,331970.2,3677,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508327,101168.00
06/16/2015 22:30,2,0.000,ALERT,213.06,294.26,59.986,1434508203,"274151322000076","174011321042388",0.00,18.30,0,291.85,296.66,0.0,0.0,0.000,450172.0,450172.0,4022,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434508329,101169.00
06/16/2015 22:30,2,0.000,ALERT,211.48,294.86,59.996,1434508203,"201051344000890","174011321042388",0.00,16.70,0,292.16,297.87,0.0,0.0,0.000,144968.9,144968.9,2711,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434508331,101170.00
06/16/2015 22:30,2,0.000,ALERT,211.25,293.66,60.028,1434508203,"201051344000900","174011321042388",0.00,16.30,0,290.95,296.06,0.0,0.0,0.000,145266.9,145266.9,2716,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434508333,101171.00
06/16/2015 22:30,2,0.000,ALERT,211.93,293.06,60.023,1434508203,"201051344000633","174011321042388",0.00,16.30,0,289.45,295.16,0.0,0.0,0.000,134987.5,134987.5,2718,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434508334,101172.00
06/16/2015 22:30,2,0.000,ALERT,211.25,294.26,59.965,1434508203,"201051344000983","174011321042388",0.00,16.30,0,291.55,297.26,0.0,0.0,0.000,142126.6,142126.6,2716,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508336,101173.00
06/16/2015 22:30,2,0.000,ALERT,211.70,293.96,59.975,1434508203,"201051344000917","174011321042388",0.00,17.30,0,290.05,295.76,0.0,0.0,0.000,145500.1,145500.1,2718,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434508338,101174.00
06/16/2015 22:30,2,0.000,ALERT,211.70,293.66,59.970,1434508203,"201051344000648","174011321042388",0.00,15.80,0,290.95,296.66,0.0,0.0,0.000,141485.9,141485.9,2710,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508340,101175.00
06/16/2015 22:30,2,0.000,ALERT,211.25,294.26,60.012,1434508203,"201051344001093","174011321042388",0.00,17.00,0,291.55,296.36,0.0,0.0,0.000,143573.3,143573.3,2715,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434508342,101176.00
06/16/2015 22:30,2,0.000,ALERT,211.93,294.26,60.018,1434508203,"201051344000645","174011321042388",0.00,17.00,0,291.25,296.66,0.0,0.0,0.000,141905.1,141905.1,2713,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434508344,101177.00
06/16/2015 22:30,2,0.000,ALERT,212.83,294.86,59.975,1434508203,"274151322000085","174011321042388",0.00,18.70,0,292.16,296.66,0.0,0.0,0.000,424577.6,424577.6,4018,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508346,101178.00
06/16/2015 22:30,2,0.000,ALERT,211.70,293.66,59.970,1434508203,"201051344000651","174011321042388",0.00,16.00,0,291.25,296.36,0.0,0.0,0.000,141297.7,141297.7,2713,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434508348,101179.00
06/16/2015 22:30,2,0.000,ALERT,211.70,293.96,59.965,1434508203,"201051344000867","174011321042388",0.00,17.00,0,290.65,296.66,0.0,0.0,0.000,133626.3,133626.3,2717,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508349,101180.00
06/16/2015 22:30,2,0.000,ALERT,211.48,294.86,59.996,1434508203,"201051344001230","174011321042388",0.00,16.00,0,292.16,296.96,0.0,0.0,0.000,144771.4,144771.4,2719,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508351,101181.00
06/16/2015 22:30,2,0.000,ALERT,211.93,294.56,59.933,1434508203,"201051344000576","174011321042388",0.00,16.00,0,291.55,296.36,0.0,0.0,0.000,141260.9,141260.9,2719,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434508353,101182.00
06/16/2015 22:30,2,0.000,ALERT,211.48,294.86,59.996,1434508203,"201051344000579","174011321042388",0.00,16.30,0,291.85,297.26,0.0,0.0,0.000,147309.3,147309.3,2711,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434508355,101183.00
06/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434508203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509084,101184.00
06/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434508203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509084,101185.00
06/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434508203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509084,101186.00
06/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434508203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509084,101187.00
06/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434508203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509084,101188.00
06/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434508203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509084,101189.00
06/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434508203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509084,101190.00
06/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434508203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509084,101191.00
06/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434508203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509084,101192.00
06/16/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434508203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509084,101193.00
06/16/2015 22:45,2,0.000,ALERT,211.70,294.56,60.034,1434509104,"201051344000955","174011321042388",0.00,16.30,0,292.46,296.36,0.0,0.0,0.000,146682.6,146682.6,2716,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434509180,101194.00
06/16/2015 22:45,2,0.000,ALERT,213.06,295.46,60.002,1434509104,"274151322000095","174011321042388",0.00,17.50,0,293.66,297.57,0.0,0.0,0.000,444515.8,444515.8,3635,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509182,101195.00
06/16/2015 22:45,2,0.000,ALERT,211.70,295.16,59.959,1434509104,"201051344000868","174011321042388",0.00,16.00,0,292.46,297.26,0.0,0.0,0.000,132957.8,132957.8,2717,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434509183,101196.00
06/16/2015 22:45,2,0.000,ALERT,212.38,294.26,60.023,1434509104,"201051344000853","174011321042388",0.00,15.80,0,291.85,296.66,0.0,0.0,0.000,139221.4,139221.4,2713,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509185,101197.00
06/16/2015 22:45,2,0.000,ALERT,212.61,295.46,60.018,1434509104,"201051344000582","174011321042388",0.00,16.00,0,293.06,297.26,0.0,0.0,0.000,139795.5,139795.5,2712,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509187,101198.00
06/16/2015 22:45,2,0.000,ALERT,211.93,294.26,59.996,1434509104,"201051344000469","174011321042388",0.00,15.50,0,290.95,295.76,0.0,0.0,0.000,134418.0,134418.0,2713,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509189,101199.00
06/16/2015 22:45,2,0.000,ALERT,211.93,294.26,60.007,1434509104,"201051344000988","174011321042388",0.00,16.30,0,289.45,295.76,0.0,0.0,0.000,134199.4,134199.4,2711,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509191,101200.00
06/16/2015 22:45,2,0.000,ALERT,211.93,294.26,60.028,1434509104,"201051344001158","174011321042388",0.00,15.80,0,291.25,295.76,0.0,0.0,0.000,140413.8,140413.8,2714,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509192,101201.00
06/16/2015 22:45,2,0.000,ALERT,212.16,294.26,60.039,1434509104,"201051344001025","174011321042388",0.00,15.80,0,291.55,297.26,0.0,0.0,0.000,143497.8,143497.8,2714,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509194,101202.00
06/16/2015 22:45,2,0.000,ALERT,212.16,295.16,60.028,1434509104,"201051344000569","174011321042388",0.00,16.00,0,292.46,297.26,0.0,0.0,0.000,147214.4,147214.4,2715,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509196,101203.00
06/16/2015 22:45,2,0.000,ALERT,213.06,293.66,59.986,1434509104,"274151322000094","174011321042388",0.00,18.00,0,292.46,295.76,0.0,0.0,0.000,333011.8,333011.8,4070,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509198,101204.00
06/16/2015 22:45,2,0.000,ALERT,211.93,294.56,60.028,1434509104,"201051344000458","174011321042388",0.00,17.00,0,292.16,297.26,0.0,0.0,0.000,142951.2,142951.2,2715,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434509200,101205.00
06/16/2015 22:45,2,0.000,ALERT,213.51,293.96,59.986,1434509104,"274151322000087","174011321042388",0.00,21.50,0,291.55,296.06,0.0,0.0,0.000,403147.6,403147.6,3615,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509202,101206.00
06/16/2015 22:45,2,0.000,ALERT,213.06,295.46,59.975,1434509104,"274151322000052","174011321042388",0.00,17.80,0,292.16,296.96,0.0,0.0,0.000,430912.6,430912.6,4018,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509204,101207.00
06/16/2015 22:45,2,0.000,ALERT,212.61,295.16,59.991,1434509104,"201051344001145","174011321042388",0.00,15.80,0,292.76,297.57,0.0,0.0,0.000,148114.2,148114.2,2722,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509206,101208.00
06/16/2015 22:45,2,0.000,ALERT,212.61,295.16,59.970,1434509104,"201051344000685","174011321042388",0.00,16.00,0,291.85,296.66,0.0,0.0,0.000,147328.2,147328.2,2723,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509208,101209.00
06/16/2015 22:45,2,0.000,ALERT,213.06,294.86,60.007,1434509104,"274151322000088","174011321042388",0.00,17.80,0,292.46,296.66,0.0,0.0,0.000,412609.8,412609.8,3625,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509209,101210.00
06/16/2015 22:45,2,0.000,ALERT,212.16,294.56,60.023,1434509104,"201051344000438","174011321042388",0.00,15.80,0,292.46,296.96,0.0,0.0,0.000,147391.6,147391.6,2717,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434509211,101211.00
06/16/2015 22:45,2,0.000,ALERT,211.93,294.86,59.970,1434509104,"201051344001135","174011321042388",0.00,16.30,0,292.16,297.26,0.0,0.0,0.000,138740.8,138740.8,2712,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509213,101212.00
06/16/2015 22:45,2,0.000,ALERT,212.61,294.56,60.012,1434509104,"201051344000417","174011321042388",0.00,16.30,0,291.85,296.06,0.0,0.0,0.000,143270.0,143270.0,2711,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509215,101213.00
06/16/2015 22:45,2,0.000,ALERT,211.70,294.86,60.007,1434509104,"201051344000594","174011321042388",0.00,16.00,0,291.85,296.36,0.0,0.0,0.000,143167.0,143167.0,2710,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434509217,101214.00
06/16/2015 22:45,2,0.000,ALERT,213.29,295.16,59.975,1434509104,"274151322000083","174011321042388",0.00,17.50,0,292.46,297.26,0.0,0.0,0.000,427190.0,427190.0,4025,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509218,101215.00
06/16/2015 22:45,2,0.000,ALERT,212.38,294.86,60.023,1434509104,"201051344000585","174011321042388",0.00,16.30,0,291.85,296.36,0.0,0.0,0.000,142066.0,142066.0,2713,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509220,101216.00
06/16/2015 22:45,2,0.000,ALERT,213.29,294.86,60.007,1434509104,"274151322000054","174011321042388",0.00,18.30,0,292.46,296.96,0.0,0.0,0.000,422484.3,422484.3,3615,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509222,101217.00
06/16/2015 22:45,2,0.000,ALERT,212.16,294.56,59.996,1434509104,"201051344001203","174011321042388",0.00,16.00,0,292.16,298.47,0.0,0.0,0.000,143381.9,143381.9,2716,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434509224,101218.00
06/16/2015 22:45,2,0.000,ALERT,212.16,294.86,60.018,1434509104,"201051344000646","174011321042388",0.00,15.80,0,291.85,296.06,0.0,0.0,0.000,140905.2,140905.2,2711,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509226,101219.00
06/16/2015 22:45,2,0.000,ALERT,213.96,293.96,59.975,1434509104,"274151322000068","174011321042388",0.00,18.70,0,291.55,295.76,0.0,0.0,0.000,331970.2,331970.2,3679,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509227,101220.00
06/16/2015 22:45,2,0.000,ALERT,213.96,294.86,60.023,1434509104,"274151322000076","174011321042388",0.00,17.80,0,292.46,296.66,0.0,0.0,0.000,450172.0,450172.0,4024,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509229,101221.00
06/16/2015 22:45,2,0.000,ALERT,211.93,295.16,60.018,1434509104,"201051344000890","174011321042388",0.00,16.30,0,292.46,297.57,0.0,0.0,0.000,144968.9,144968.9,2713,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509231,101222.00
06/16/2015 22:45,2,0.000,ALERT,211.70,294.56,60.023,1434509104,"201051344000900","174011321042388",0.00,16.00,0,291.55,296.06,0.0,0.0,0.000,145266.9,145266.9,2718,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509233,101223.00
06/16/2015 22:45,2,0.000,ALERT,212.61,294.26,59.970,1434509104,"201051344000633","174011321042388",0.00,15.80,0,289.75,295.46,0.0,0.0,0.000,134987.5,134987.5,2720,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509235,101224.00
06/16/2015 22:45,2,0.000,ALERT,211.93,294.86,59.965,1434509104,"201051344000983","174011321042388",0.00,16.00,0,292.46,296.96,0.0,0.0,0.000,142126.6,142126.6,2718,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509237,101225.00
06/16/2015 22:45,2,0.000,ALERT,212.16,294.56,60.012,1434509104,"201051344000917","174011321042388",0.00,17.00,0,290.95,295.76,0.0,0.0,0.000,145500.1,145500.1,2720,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509238,101226.00
06/16/2015 22:45,2,0.000,ALERT,212.38,294.26,60.023,1434509104,"201051344000648","174011321042388",0.00,15.50,0,291.25,296.66,0.0,0.0,0.000,141485.9,141485.9,2712,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509240,101227.00
06/16/2015 22:45,2,0.000,ALERT,211.93,294.86,60.028,1434509104,"201051344001093","174011321042388",0.00,16.70,0,292.16,296.66,0.0,0.0,0.000,143573.3,143573.3,2717,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509242,101228.00
06/16/2015 22:45,2,0.000,ALERT,212.61,294.86,59.981,1434509104,"201051344000645","174011321042388",0.00,16.30,0,291.85,296.66,0.0,0.0,0.000,141905.1,141905.1,2715,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509244,101229.00
06/16/2015 22:45,2,0.000,ALERT,213.29,294.86,59.975,1434509104,"274151322000085","174011321042388",0.00,17.80,0,292.76,296.66,0.0,0.0,0.000,424577.6,424577.6,4020,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434509246,101230.00
06/16/2015 22:45,2,0.000,ALERT,212.38,294.26,60.028,1434509104,"201051344000651","174011321042388",0.00,15.80,0,291.55,296.36,0.0,0.0,0.000,141297.7,141297.7,2715,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509247,101231.00
06/16/2015 22:45,2,0.000,ALERT,212.16,294.56,59.975,1434509104,"201051344000867","174011321042388",0.00,16.70,0,291.85,296.96,0.0,0.0,0.000,133626.3,133626.3,2719,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434509249,101232.00
06/16/2015 22:45,2,0.000,ALERT,212.16,295.16,60.018,1434509104,"201051344001230","174011321042388",0.00,16.00,0,292.76,296.96,0.0,0.0,0.000,144771.4,144771.4,2721,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509251,101233.00
06/16/2015 22:45,2,0.000,ALERT,212.38,295.16,59.991,1434509104,"201051344000576","174011321042388",0.00,15.80,0,292.16,296.36,0.0,0.0,0.000,141260.9,141260.9,2721,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509253,101234.00
06/16/2015 22:45,2,0.000,ALERT,211.93,295.16,60.012,1434509104,"201051344000579","174011321042388",0.00,16.30,0,292.76,297.26,0.0,0.0,0.000,147309.3,147309.3,2713,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434509255,101235.00
06/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434509104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509984,101236.00
06/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434509104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509984,101237.00
06/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434509104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509984,101238.00
06/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434509104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509984,101239.00
06/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434509104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509984,101240.00
06/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434509104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509984,101241.00
06/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434509104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509984,101242.00
06/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434509104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509984,101243.00
06/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434509104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509984,101244.00
06/16/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434509104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434509984,101245.00
06/16/2015 23:00,2,0.000,ALERT,211.25,295.76,60.018,1434510003,"201051344000955","174011321042388",0.00,16.00,0,292.16,298.17,0.0,0.0,0.000,146682.6,146682.6,2718,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510080,101246.00
06/16/2015 23:00,2,0.000,ALERT,212.61,296.66,59.986,1434510003,"274151322000095","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,444515.8,444515.8,3637,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510082,101247.00
06/16/2015 23:00,2,0.000,ALERT,211.48,296.06,59.991,1434510003,"201051344000868","174011321042388",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,132957.8,132957.8,2719,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510083,101248.00
06/16/2015 23:00,2,0.000,ALERT,212.16,295.46,59.981,1434510003,"201051344000853","174011321042388",0.00,15.80,0,292.16,298.47,0.0,0.0,0.000,139221.4,139221.4,2715,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510085,101249.00
06/16/2015 23:00,2,0.000,ALERT,212.16,296.36,60.028,1434510003,"201051344000582","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,139795.5,139795.5,2714,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510087,101250.00
06/16/2015 23:00,2,0.000,ALERT,211.70,295.46,59.986,1434510003,"201051344000469","174011321042388",0.00,15.30,0,291.25,297.26,0.0,0.0,0.000,134418.0,134418.0,2715,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510089,101251.00
06/16/2015 23:00,2,0.000,ALERT,211.48,295.46,59.981,1434510003,"201051344000988","174011321042388",0.00,16.00,0,290.05,297.26,0.0,0.0,0.000,134199.4,134199.4,2713,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510091,101252.00
06/16/2015 23:00,2,0.000,ALERT,211.48,294.86,60.028,1434510003,"201051344001158","174011321042388",0.00,15.50,0,291.85,297.26,0.0,0.0,0.000,140413.8,140413.8,2716,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510092,101253.00
06/16/2015 23:00,2,0.000,ALERT,211.48,294.86,60.002,1434510003,"201051344001025","174011321042388",0.00,15.50,0,292.16,298.77,0.0,0.0,0.000,143497.8,143497.8,2716,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510094,101254.00
06/16/2015 23:00,2,0.000,ALERT,211.70,296.06,60.023,1434510003,"201051344000569","174011321042388",0.00,16.00,0,292.76,298.77,0.0,0.0,0.000,147214.4,147214.4,2717,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510096,101255.00
06/16/2015 23:00,2,0.000,ALERT,212.83,295.46,59.981,1434510003,"274151322000094","174011321042388",0.00,17.50,0,292.76,297.57,0.0,0.0,0.000,333011.8,333011.8,4072,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510098,101256.00
06/16/2015 23:00,2,0.000,ALERT,211.48,295.46,60.023,1434510003,"201051344000458","174011321042388",0.00,16.70,0,292.46,298.77,0.0,0.0,0.000,142951.2,142951.2,2717,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510100,101257.00
06/16/2015 23:00,2,0.000,ALERT,213.06,295.46,59.981,1434510003,"274151322000087","174011321042388",0.00,21.00,0,292.16,297.87,0.0,0.0,0.000,403147.6,403147.6,3617,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510101,101258.00
06/16/2015 23:00,2,0.000,ALERT,212.83,296.36,60.023,1434510003,"274151322000052","174011321042388",0.00,17.30,0,292.76,298.77,0.0,0.0,0.000,430912.6,430912.6,4020,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510103,101259.00
06/16/2015 23:00,2,0.000,ALERT,211.93,296.06,59.991,1434510003,"201051344001145","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,148114.2,148114.2,2724,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510105,101260.00
06/16/2015 23:00,2,0.000,ALERT,211.93,295.76,59.991,1434510003,"201051344000685","174011321042388",0.00,16.00,0,292.46,298.17,0.0,0.0,0.000,147328.2,147328.2,2725,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510107,101261.00
06/16/2015 23:00,2,0.000,ALERT,212.61,295.46,60.007,1434510003,"274151322000088","174011321042388",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,412609.8,412609.8,3627,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510109,101262.00
06/16/2015 23:00,2,0.000,ALERT,211.70,295.46,60.034,1434510003,"201051344000438","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,147391.6,147391.6,2719,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510110,101263.00
06/16/2015 23:00,2,0.000,ALERT,211.25,295.76,60.002,1434510003,"201051344001135","174011321042388",0.00,16.00,0,292.46,298.77,0.0,0.0,0.000,138740.8,138740.8,2714,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510112,101264.00
06/16/2015 23:00,2,0.000,ALERT,211.70,295.16,60.023,1434510003,"201051344000417","174011321042388",0.00,16.00,0,292.16,297.57,0.0,0.0,0.000,143270.0,143270.0,2713,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510114,101265.00
06/16/2015 23:00,2,0.000,ALERT,211.25,296.06,59.981,1434510003,"201051344000594","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,143167.0,143167.0,2712,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510116,101266.00
06/16/2015 23:00,2,0.000,ALERT,212.83,296.06,60.018,1434510003,"274151322000083","174011321042388",0.00,17.30,0,293.36,298.77,0.0,0.0,0.000,427190.0,427190.0,4027,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434510118,101267.00
06/16/2015 23:00,2,0.000,ALERT,211.70,296.06,60.018,1434510003,"201051344000585","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,142066.0,142066.0,2715,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510119,101268.00
06/16/2015 23:00,2,0.000,ALERT,212.61,296.66,60.034,1434510003,"274151322000054","174011321042388",0.00,17.80,0,292.76,298.47,0.0,0.0,0.000,422484.3,422484.3,3617,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510121,101269.00
06/16/2015 23:00,2,0.000,ALERT,211.70,295.46,60.018,1434510003,"201051344001203","174011321042388",0.00,15.80,0,292.46,299.97,0.0,0.0,0.000,143381.9,143381.9,2718,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510123,101270.00
06/16/2015 23:00,2,0.000,ALERT,211.48,295.76,60.018,1434510003,"201051344000646","174011321042388",0.00,15.80,0,292.16,297.87,0.0,0.0,0.000,140905.2,140905.2,2713,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434510125,101271.00
06/16/2015 23:00,2,0.000,ALERT,213.74,295.76,59.981,1434510003,"274151322000068","174011321042388",0.00,18.00,0,292.16,297.57,0.0,0.0,0.000,331970.2,331970.2,3681,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510126,101272.00
06/16/2015 23:00,2,0.000,ALERT,213.51,296.06,59.981,1434510003,"274151322000076","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,450172.0,450172.0,4026,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434510128,101273.00
06/16/2015 23:00,2,0.000,ALERT,211.48,296.06,59.996,1434510003,"201051344000890","174011321042388",0.00,16.00,0,293.06,299.37,0.0,0.0,0.000,144968.9,144968.9,2715,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510130,101274.00
06/16/2015 23:00,2,0.000,ALERT,211.70,295.46,59.975,1434510003,"201051344000900","174011321042388",0.00,15.80,0,292.46,297.57,0.0,0.0,0.000,145266.9,145266.9,2720,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510132,101275.00
06/16/2015 23:00,2,0.000,ALERT,211.93,294.86,60.023,1434510003,"201051344000633","174011321042388",0.00,15.80,0,290.65,296.96,0.0,0.0,0.000,134987.5,134987.5,2722,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510134,101276.00
06/16/2015 23:00,2,0.000,ALERT,211.70,295.76,60.012,1434510003,"201051344000983","174011321042388",0.00,16.00,0,293.06,298.47,0.0,0.0,0.000,142126.6,142126.6,2720,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510136,101277.00
06/16/2015 23:00,2,0.000,ALERT,211.70,295.16,59.986,1434510003,"201051344000917","174011321042388",0.00,16.70,0,291.55,297.26,0.0,0.0,0.000,145500.1,145500.1,2722,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510138,101278.00
06/16/2015 23:00,2,0.000,ALERT,211.93,295.16,59.975,1434510003,"201051344000648","174011321042388",0.00,15.50,0,291.85,298.17,0.0,0.0,0.000,141485.9,141485.9,2714,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510140,101279.00
06/16/2015 23:00,2,0.000,ALERT,211.70,295.76,60.007,1434510003,"201051344001093","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,143573.3,143573.3,2719,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510142,101280.00
06/16/2015 23:00,2,0.000,ALERT,211.93,295.46,60.012,1434510003,"201051344000645","174011321042388",0.00,16.30,0,292.46,298.17,0.0,0.0,0.000,141905.1,141905.1,2717,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510144,101281.00
06/16/2015 23:00,2,0.000,ALERT,213.06,295.16,59.986,1434510003,"274151322000085","174011321042388",0.00,17.50,0,293.06,298.17,0.0,0.0,0.000,424577.6,424577.6,4022,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510146,101282.00
06/16/2015 23:00,2,0.000,ALERT,211.48,294.56,59.959,1434510003,"201051344000651","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,141297.7,141297.7,2717,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434510147,101283.00
06/16/2015 23:00,2,0.000,ALERT,211.70,294.86,60.007,1434510003,"201051344000867","174011321042388",0.00,16.30,0,292.16,298.47,0.0,0.0,0.000,133626.3,133626.3,2721,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510149,101284.00
06/16/2015 23:00,2,0.000,ALERT,211.70,296.36,60.007,1434510003,"201051344001230","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,144771.4,144771.4,2723,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434510151,101285.00
06/16/2015 23:00,2,0.000,ALERT,211.93,295.76,59.949,1434510003,"201051344000576","174011321042388",0.00,15.80,0,292.46,297.87,0.0,0.0,0.000,141260.9,141260.9,2723,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434510153,101286.00
06/16/2015 23:00,2,0.000,ALERT,211.48,295.76,59.996,1434510003,"201051344000579","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,147309.3,147309.3,2715,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510154,101287.00
06/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434510003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434510884,101288.00
06/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434510003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434510884,101289.00
06/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434510003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434510884,101290.00
06/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434510003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434510884,101291.00
