ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434510003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434510884,101292.00
06/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434510003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434510884,101293.00
06/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434510003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434510884,101294.00
06/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434510003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434510884,101295.00
06/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434510003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434510884,101296.00
06/16/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434510003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434510884,101297.00
06/16/2015 23:15,2,0.000,ALERT,211.93,296.36,60.007,1434510903,"201051344000955","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,146682.6,146682.6,2720,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510979,101298.00
06/16/2015 23:15,2,0.000,ALERT,213.51,297.26,60.007,1434510903,"274151322000095","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,444515.8,444515.8,3639,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510981,101299.00
06/16/2015 23:15,2,0.000,ALERT,212.38,296.96,60.012,1434510903,"201051344000868","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,132957.8,132957.8,2721,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434510983,101300.00
06/16/2015 23:15,2,0.000,ALERT,212.83,296.06,60.018,1434510903,"201051344000853","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,139221.4,139221.4,2717,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510985,101301.00
06/16/2015 23:15,2,0.000,ALERT,212.83,297.57,59.986,1434510903,"201051344000582","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,139795.5,139795.5,2716,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434510987,101302.00
06/16/2015 23:15,2,0.000,ALERT,212.61,296.36,59.970,1434510903,"201051344000469","174011321042388",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,134418.0,134418.0,2717,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510988,101303.00
06/16/2015 23:15,2,0.000,ALERT,212.16,296.06,59.970,1434510903,"201051344000988","174011321042388",0.00,15.80,0,291.25,297.87,0.0,0.0,0.000,134199.4,134199.4,2715,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510990,101304.00
06/16/2015 23:15,2,0.000,ALERT,212.38,296.36,59.975,1434510903,"201051344001158","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,140413.8,140413.8,2718,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510992,101305.00
06/16/2015 23:15,2,0.000,ALERT,212.16,295.76,60.012,1434510903,"201051344001025","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,143497.8,143497.8,2718,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510994,101306.00
06/16/2015 23:15,2,0.000,ALERT,212.38,296.96,60.012,1434510903,"201051344000569","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,147214.4,147214.4,2719,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510996,101307.00
06/16/2015 23:15,2,0.000,ALERT,213.96,296.06,59.996,1434510903,"274151322000094","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,333011.8,333011.8,4074,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510998,101308.00
06/16/2015 23:15,2,0.000,ALERT,212.38,296.36,60.018,1434510903,"201051344000458","174011321042388",0.00,16.30,0,293.36,299.07,0.0,0.0,0.000,142951.2,142951.2,2719,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434510999,101309.00
06/16/2015 23:15,2,0.000,ALERT,213.74,296.36,60.028,1434510903,"274151322000087","174011321042388",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,403147.6,403147.6,3619,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511001,101310.00
06/16/2015 23:15,2,0.000,ALERT,213.51,296.36,59.986,1434510903,"274151322000052","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,430912.6,430912.6,4022,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434511003,101311.00
06/16/2015 23:15,2,0.000,ALERT,212.83,296.96,60.007,1434510903,"201051344001145","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,148114.2,148114.2,2726,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511005,101312.00
06/16/2015 23:15,2,0.000,ALERT,212.83,296.36,59.996,1434510903,"201051344000685","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,147328.2,147328.2,2727,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511007,101313.00
06/16/2015 23:15,2,0.000,ALERT,213.74,296.96,60.012,1434510903,"274151322000088","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,412609.8,412609.8,3629,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434511009,101314.00
06/16/2015 23:15,2,0.000,ALERT,212.83,296.66,59.996,1434510903,"201051344000438","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,147391.6,147391.6,2721,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434511011,101315.00
06/16/2015 23:15,2,0.000,ALERT,212.16,296.36,60.002,1434510903,"201051344001135","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,138740.8,138740.8,2716,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511012,101316.00
06/16/2015 23:15,2,0.000,ALERT,212.61,295.76,59.996,1434510903,"201051344000417","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,143270.0,143270.0,2715,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511014,101317.00
06/16/2015 23:15,2,0.000,ALERT,212.16,296.96,59.965,1434510903,"201051344000594","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,143167.0,143167.0,2714,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511016,101318.00
06/16/2015 23:15,2,0.000,ALERT,213.74,296.66,59.949,1434510903,"274151322000083","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,427190.0,427190.0,4029,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511018,101319.00
06/16/2015 23:15,2,0.000,ALERT,212.83,296.96,60.002,1434510903,"201051344000585","174011321042388",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,142066.0,142066.0,2717,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511020,101320.00
06/16/2015 23:15,2,0.000,ALERT,213.74,295.76,60.018,1434510903,"274151322000054","174011321042388",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,422484.3,422484.3,3619,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511021,101321.00
06/16/2015 23:15,2,0.000,ALERT,212.83,296.36,59.996,1434510903,"201051344001203","174011321042388",0.00,15.80,0,293.36,300.27,0.0,0.0,0.000,143381.9,143381.9,2720,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511023,101322.00
06/16/2015 23:15,2,0.000,ALERT,212.16,296.36,60.002,1434510903,"201051344000646","174011321042388",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,140905.2,140905.2,2715,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511025,101323.00
06/16/2015 23:15,2,0.000,ALERT,214.41,295.76,59.954,1434510903,"274151322000068","174011321042388",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,331970.2,331970.2,3683,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511027,101324.00
06/16/2015 23:15,2,0.000,ALERT,214.19,296.36,59.954,1434510903,"274151322000076","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,450172.0,450172.0,4028,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511029,101325.00
06/16/2015 23:15,2,0.000,ALERT,212.61,296.96,60.002,1434510903,"201051344000890","174011321042388",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,144968.9,144968.9,2717,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511031,101326.00
06/16/2015 23:15,2,0.000,ALERT,212.38,296.06,59.949,1434510903,"201051344000900","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,145266.9,145266.9,2722,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511033,101327.00
06/16/2015 23:15,2,0.000,ALERT,212.83,295.46,60.007,1434510903,"201051344000633","174011321042388",0.00,15.50,0,291.55,297.26,0.0,0.0,0.000,134987.5,134987.5,2724,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511034,101328.00
06/16/2015 23:15,2,0.000,ALERT,212.61,296.36,59.907,1434510903,"201051344000983","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,142126.6,142126.6,2722,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511036,101329.00
06/16/2015 23:15,2,0.000,ALERT,212.83,296.06,59.938,1434510903,"201051344000917","174011321042388",0.00,16.30,0,292.46,297.57,0.0,0.0,0.000,145500.1,145500.1,2724,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511038,101330.00
06/16/2015 23:15,2,0.000,ALERT,212.83,295.76,59.944,1434510903,"201051344000648","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,141485.9,141485.9,2716,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511040,101331.00
06/16/2015 23:15,2,0.000,ALERT,212.83,296.66,59.986,1434510903,"201051344001093","174011321042388",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,143573.3,143573.3,2721,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434511042,101332.00
06/16/2015 23:15,2,0.000,ALERT,213.06,296.06,59.996,1434510903,"201051344000645","174011321042388",0.00,16.00,0,293.06,298.47,0.0,0.0,0.000,141905.1,141905.1,2719,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511044,101333.00
06/16/2015 23:15,2,0.000,ALERT,213.96,296.66,59.981,1434510903,"274151322000085","174011321042388",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,424577.6,424577.6,4024,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511046,101334.00
06/16/2015 23:15,2,0.000,ALERT,212.83,295.76,59.949,1434510903,"201051344000651","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,141297.7,141297.7,2719,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511047,101335.00
06/16/2015 23:15,2,0.000,ALERT,212.83,295.76,59.938,1434510903,"201051344000867","174011321042388",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,133626.3,133626.3,2723,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511049,101336.00
06/16/2015 23:15,2,0.000,ALERT,212.83,296.96,59.996,1434510903,"201051344001230","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,144771.4,144771.4,2725,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434511051,101337.00
06/16/2015 23:15,2,0.000,ALERT,213.29,296.96,59.991,1434510903,"201051344000576","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,141260.9,141260.9,2725,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511053,101338.00
06/16/2015 23:15,2,0.000,ALERT,212.61,296.96,59.996,1434510903,"201051344000579","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,147309.3,147309.3,2717,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511054,101339.00
06/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434510903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434511783,101340.00
06/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434510903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434511783,101341.00
06/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434510903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434511783,101342.00
06/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434510903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434511783,101343.00
06/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434510903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434511783,101344.00
06/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434510903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434511783,101345.00
06/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434510903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434511783,101346.00
06/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434510903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434511783,101347.00
06/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434510903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434511783,101348.00
06/16/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434510903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434511783,101349.00
06/16/2015 23:30,2,0.000,ALERT,212.16,296.36,60.012,1434511804,"201051344000955","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,146682.6,146682.6,2722,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511880,101350.00
06/16/2015 23:30,2,0.000,ALERT,213.51,297.57,59.959,1434511804,"274151322000095","174011321042388",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,444515.8,444515.8,3641,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511882,101351.00
06/16/2015 23:30,2,0.000,ALERT,212.16,296.66,59.981,1434511804,"201051344000868","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,132957.8,132957.8,2723,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434511884,101352.00
06/16/2015 23:30,2,0.000,ALERT,212.83,296.06,59.970,1434511804,"201051344000853","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,139221.4,139221.4,2719,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434511886,101353.00
06/16/2015 23:30,2,0.000,ALERT,212.83,297.26,60.007,1434511804,"201051344000582","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,139795.5,139795.5,2718,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511888,101354.00
06/16/2015 23:30,2,0.000,ALERT,212.16,295.76,59.996,1434511804,"201051344000469","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,134418.0,134418.0,2719,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511890,101355.00
06/16/2015 23:30,2,0.000,ALERT,212.16,296.06,59.970,1434511804,"201051344000988","174011321042388",0.00,15.80,0,291.85,298.17,0.0,0.0,0.000,134199.4,134199.4,2717,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511891,101356.00
06/16/2015 23:30,2,0.000,ALERT,212.16,295.76,59.975,1434511804,"201051344001158","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,140413.8,140413.8,2720,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511893,101357.00
06/16/2015 23:30,2,0.000,ALERT,211.93,295.46,59.970,1434511804,"201051344001025","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,143497.8,143497.8,2720,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511895,101358.00
06/16/2015 23:30,2,0.000,ALERT,212.38,296.66,59.996,1434511804,"201051344000569","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,147214.4,147214.4,2721,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511897,101359.00
06/16/2015 23:30,2,0.000,ALERT,213.74,295.76,59.938,1434511804,"274151322000094","174011321042388",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,333011.8,333011.8,4076,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511899,101360.00
06/16/2015 23:30,2,0.000,ALERT,212.16,296.06,59.944,1434511804,"201051344000458","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,142951.2,142951.2,2721,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511900,101361.00
06/16/2015 23:30,2,0.000,ALERT,213.29,295.46,59.954,1434511804,"274151322000087","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,403147.6,403147.6,3621,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434511902,101362.00
06/16/2015 23:30,2,0.000,ALERT,213.51,296.96,59.970,1434511804,"274151322000052","174011321042388",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,430912.6,430912.6,4024,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434511904,101363.00
06/16/2015 23:30,2,0.000,ALERT,212.83,296.96,59.944,1434511804,"201051344001145","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,148114.2,148114.2,2728,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511906,101364.00
06/16/2015 23:30,2,0.000,ALERT,212.61,296.36,59.949,1434511804,"201051344000685","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,147328.2,147328.2,2729,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511908,101365.00
06/16/2015 23:30,2,0.000,ALERT,213.06,296.36,59.986,1434511804,"274151322000088","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,412609.8,412609.8,3631,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511910,101366.00
06/16/2015 23:30,2,0.000,ALERT,212.61,296.36,59.991,1434511804,"201051344000438","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,147391.6,147391.6,2723,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434511911,101367.00
06/16/2015 23:30,2,0.000,ALERT,211.93,296.06,59.981,1434511804,"201051344001135","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,138740.8,138740.8,2718,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511913,101368.00
06/16/2015 23:30,2,0.000,ALERT,212.61,295.46,59.970,1434511804,"201051344000417","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,143270.0,143270.0,2717,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511915,101369.00
06/16/2015 23:30,2,0.000,ALERT,211.93,296.36,60.012,1434511804,"201051344000594","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,143167.0,143167.0,2716,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434511917,101370.00
06/16/2015 23:30,2,0.000,ALERT,213.74,296.66,59.986,1434511804,"274151322000083","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,427190.0,427190.0,4031,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511919,101371.00
06/16/2015 23:30,2,0.000,ALERT,212.61,296.66,60.002,1434511804,"201051344000585","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,142066.0,142066.0,2719,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434511920,101372.00
06/16/2015 23:30,2,0.000,ALERT,213.51,296.06,59.991,1434511804,"274151322000054","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,422484.3,422484.3,3621,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511922,101373.00
06/16/2015 23:30,2,0.000,ALERT,212.38,295.76,59.986,1434511804,"201051344001203","174011321042388",0.00,15.50,0,294.26,300.57,0.0,0.0,0.000,143381.9,143381.9,2722,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511924,101374.00
06/16/2015 23:30,2,0.000,ALERT,212.16,296.06,59.970,1434511804,"201051344000646","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,140905.2,140905.2,2717,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511926,101375.00
06/16/2015 23:30,2,0.000,ALERT,214.19,296.06,59.959,1434511804,"274151322000068","174011321042388",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,331970.2,331970.2,3685,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511927,101376.00
06/16/2015 23:30,2,0.000,ALERT,214.41,296.66,59.965,1434511804,"274151322000076","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,450172.0,450172.0,4030,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511929,101377.00
06/16/2015 23:30,2,0.000,ALERT,212.38,296.96,59.959,1434511804,"201051344000890","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,144968.9,144968.9,2719,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434511931,101378.00
06/16/2015 23:30,2,0.000,ALERT,212.16,296.06,59.991,1434511804,"201051344000900","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,145266.9,145266.9,2724,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511933,101379.00
06/16/2015 23:30,2,0.000,ALERT,212.83,295.76,59.991,1434511804,"201051344000633","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,134987.5,134987.5,2726,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511935,101380.00
06/16/2015 23:30,2,0.000,ALERT,212.16,296.06,59.986,1434511804,"201051344000983","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,142126.6,142126.6,2724,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511937,101381.00
06/16/2015 23:30,2,0.000,ALERT,212.38,295.76,59.965,1434511804,"201051344000917","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,145500.1,145500.1,2726,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511939,101382.00
06/16/2015 23:30,2,0.000,ALERT,212.61,295.46,59.975,1434511804,"201051344000648","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,141485.9,141485.9,2718,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511941,101383.00
06/16/2015 23:30,2,0.000,ALERT,212.16,296.06,59.986,1434511804,"201051344001093","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,143573.3,143573.3,2723,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511943,101384.00
06/16/2015 23:30,2,0.000,ALERT,212.61,295.76,59.996,1434511804,"201051344000645","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,141905.1,141905.1,2721,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434511944,101385.00
06/16/2015 23:30,2,0.000,ALERT,213.96,296.06,59.981,1434511804,"274151322000085","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,424577.6,424577.6,4026,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511946,101386.00
06/16/2015 23:30,2,0.000,ALERT,212.38,295.76,59.981,1434511804,"201051344000651","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,141297.7,141297.7,2721,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511948,101387.00
06/16/2015 23:30,2,0.000,ALERT,212.61,296.06,59.975,1434511804,"201051344000867","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,133626.3,133626.3,2725,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511950,101388.00
06/16/2015 23:30,2,0.000,ALERT,212.38,296.66,59.965,1434511804,"201051344001230","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,144771.4,144771.4,2727,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511952,101389.00
06/16/2015 23:30,2,0.000,ALERT,212.61,296.36,60.007,1434511804,"201051344000576","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,141260.9,141260.9,2727,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434511953,101390.00
06/16/2015 23:30,2,0.000,ALERT,212.16,296.66,59.981,1434511804,"201051344000579","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,147309.3,147309.3,2719,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434511955,101391.00
06/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434511804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434512684,101392.00
06/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434511804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434512684,101393.00
06/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434511804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434512684,101394.00
06/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434511804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434512684,101395.00
06/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434511804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434512684,101396.00
06/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434511804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434512684,101397.00
06/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434511804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434512684,101398.00
06/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434511804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434512684,101399.00
06/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434511804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434512684,101400.00
06/16/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434511804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434512684,101401.00
06/16/2015 23:45,2,0.000,ALERT,211.48,296.06,59.991,1434512703,"201051344000955","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,146682.6,146682.6,2724,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512780,101402.00
06/16/2015 23:45,2,0.000,ALERT,213.29,296.96,59.975,1434512703,"274151322000095","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,444515.8,444515.8,3643,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434512782,101403.00
06/16/2015 23:45,2,0.000,ALERT,211.93,296.66,59.970,1434512703,"201051344000868","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,132957.8,132957.8,2725,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512784,101404.00
06/16/2015 23:45,2,0.000,ALERT,212.61,295.76,59.954,1434512703,"201051344000853","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,139221.4,139221.4,2721,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512786,101405.00
06/16/2015 23:45,2,0.000,ALERT,212.61,296.96,59.959,1434512703,"201051344000582","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,139795.5,139795.5,2720,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512788,101406.00
06/16/2015 23:45,2,0.000,ALERT,211.93,295.76,59.917,1434512703,"201051344000469","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,134418.0,134418.0,2721,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512790,101407.00
06/16/2015 23:45,2,0.000,ALERT,211.93,296.06,59.922,1434512703,"201051344000988","174011321042388",0.00,15.50,0,291.25,298.17,0.0,0.0,0.000,134199.4,134199.4,2719,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434512791,101408.00
06/16/2015 23:45,2,0.000,ALERT,211.93,295.46,59.907,1434512703,"201051344001158","174011321042388",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,140413.8,140413.8,2722,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512793,101409.00
06/16/2015 23:45,2,0.000,ALERT,211.93,295.46,59.928,1434512703,"201051344001025","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,143497.8,143497.8,2722,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512795,101410.00
06/16/2015 23:45,2,0.000,ALERT,211.93,296.66,59.901,1434512703,"201051344000569","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,147214.4,147214.4,2723,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434512797,101411.00
06/16/2015 23:45,2,0.000,ALERT,213.06,295.76,59.959,1434512703,"274151322000094","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,333011.8,333011.8,4078,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512799,101412.00
06/16/2015 23:45,2,0.000,ALERT,211.70,296.06,59.917,1434512703,"201051344000458","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,142951.2,142951.2,2723,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512801,101413.00
06/16/2015 23:45,2,0.000,ALERT,213.29,295.46,59.944,1434512703,"274151322000087","174011321042388",0.00,19.00,0,293.06,298.17,0.0,0.0,0.000,403147.6,403147.6,3623,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434512803,101414.00
06/16/2015 23:45,2,0.000,ALERT,213.06,295.76,59.959,1434512703,"274151322000052","174011321042388",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,430912.6,430912.6,4026,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434512805,101415.00
06/16/2015 23:45,2,0.000,ALERT,212.38,296.66,59.954,1434512703,"201051344001145","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,148114.2,148114.2,2730,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434512807,101416.00
06/16/2015 23:45,2,0.000,ALERT,212.38,296.06,59.986,1434512703,"201051344000685","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,147328.2,147328.2,2731,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512808,101417.00
06/16/2015 23:45,2,0.000,ALERT,212.83,296.36,59.970,1434512703,"274151322000088","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,412609.8,412609.8,3633,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512810,101418.00
06/16/2015 23:45,2,0.000,ALERT,212.16,296.06,59.970,1434512703,"201051344000438","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,147391.6,147391.6,2725,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434512812,101419.00
06/16/2015 23:45,2,0.000,ALERT,211.70,296.06,59.959,1434512703,"201051344001135","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,138740.8,138740.8,2720,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512814,101420.00
06/16/2015 23:45,2,0.000,ALERT,212.16,295.76,59.981,1434512703,"201051344000417","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,143270.0,143270.0,2719,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512815,101421.00
06/16/2015 23:45,2,0.000,ALERT,211.70,296.66,59.986,1434512703,"201051344000594","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,143167.0,143167.0,2718,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434512817,101422.00
06/16/2015 23:45,2,0.000,ALERT,213.51,296.36,59.928,1434512703,"274151322000083","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,427190.0,427190.0,4033,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434512819,101423.00
06/16/2015 23:45,2,0.000,ALERT,212.38,296.96,59.938,1434512703,"201051344000585","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,142066.0,142066.0,2721,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512821,101424.00
06/16/2015 23:45,2,0.000,ALERT,213.06,296.66,59.896,1434512703,"274151322000054","174011321042388",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,422484.3,422484.3,3623,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512823,101425.00
06/16/2015 23:45,2,0.000,ALERT,212.16,296.06,59.907,1434512703,"201051344001203","174011321042388",0.00,15.50,0,293.66,300.27,0.0,0.0,0.000,143381.9,143381.9,2724,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512825,101426.00
06/16/2015 23:45,2,0.000,ALERT,212.16,296.36,59.928,1434512703,"201051344000646","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,140905.2,140905.2,2719,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512827,101427.00
06/16/2015 23:45,2,0.000,ALERT,213.74,295.46,59.949,1434512703,"274151322000068","174011321042388",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,331970.2,331970.2,3687,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512828,101428.00
06/16/2015 23:45,2,0.000,ALERT,213.51,296.66,59.912,1434512703,"274151322000076","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,450172.0,450172.0,4032,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434512830,101429.00
06/16/2015 23:45,2,0.000,ALERT,211.93,296.66,59.933,1434512703,"201051344000890","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,144968.9,144968.9,2721,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512832,101430.00
06/16/2015 23:45,2,0.000,ALERT,211.70,295.76,59.944,1434512703,"201051344000900","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,145266.9,145266.9,2726,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512834,101431.00
06/16/2015 23:45,2,0.000,ALERT,212.38,295.46,59.991,1434512703,"201051344000633","174011321042388",0.00,15.30,0,291.55,297.26,0.0,0.0,0.000,134987.5,134987.5,2728,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512836,101432.00
06/16/2015 23:45,2,0.000,ALERT,211.70,296.36,59.965,1434512703,"201051344000983","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,142126.6,142126.6,2726,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512838,101433.00
06/16/2015 23:45,2,0.000,ALERT,212.38,295.76,59.975,1434512703,"201051344000917","174011321042388",0.00,16.00,0,292.46,297.57,0.0,0.0,0.000,145500.1,145500.1,2728,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512839,101434.00
06/16/2015 23:45,2,0.000,ALERT,212.38,296.06,59.975,1434512703,"201051344000648","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,141485.9,141485.9,2720,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512841,101435.00
06/16/2015 23:45,2,0.000,ALERT,211.93,296.06,59.949,1434512703,"201051344001093","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,143573.3,143573.3,2725,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512843,101436.00
06/16/2015 23:45,2,0.000,ALERT,212.61,295.76,59.975,1434512703,"201051344000645","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,141905.1,141905.1,2723,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512845,101437.00
06/16/2015 23:45,2,0.000,ALERT,213.29,296.36,59.970,1434512703,"274151322000085","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,424577.6,424577.6,4028,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512847,101438.00
06/16/2015 23:45,2,0.000,ALERT,212.16,295.46,59.901,1434512703,"201051344000651","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,141297.7,141297.7,2723,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512848,101439.00
06/16/2015 23:45,2,0.000,ALERT,212.38,295.76,59.912,1434512703,"201051344000867","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,133626.3,133626.3,2727,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512850,101440.00
06/16/2015 23:45,2,0.000,ALERT,212.16,296.66,59.954,1434512703,"201051344001230","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,144771.4,144771.4,2729,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434512852,101441.00
06/16/2015 23:45,2,0.000,ALERT,212.16,296.06,59.959,1434512703,"201051344000576","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,141260.9,141260.9,2729,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434512854,101442.00
06/16/2015 23:45,2,0.000,ALERT,212.16,296.36,59.981,1434512703,"201051344000579","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,147309.3,147309.3,2721,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434512855,101443.00
06/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434512703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434513583,101444.00
06/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434512703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434513583,101445.00
06/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434512703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434513583,101446.00
06/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434512703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434513583,101447.00
06/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434512703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434513583,101448.00
06/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434512703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434513583,101449.00
06/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434512703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434513583,101450.00
06/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434512703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434513583,101451.00
06/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434512703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434513583,101452.00
06/16/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434512703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434513583,101453.00
